Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,11.0,4.8,5.0,11.0,8.37,0.0
2016,1,1,8,0,0.0,22.0,4.8,5.0,22.0,16.79,8.54
2016,1,1,8,15,0.0,38.5,4.85,5.0,38.5,29.1,20.58
2016,1,1,8,30,0.0,55.0,4.9,5.0,55.0,41.06,31.96
2016,1,1,8,45,0.0,72.0,5.0,5.0,72.0,53.54,41.64
2016,1,1,9,0,0.0,89.0,5.1,5.0,89.0,66.58,53.26
2016,1,1,9,15,0.0,105.5,5.1,5.0,105.5,79.52,64.66
2016,1,1,9,30,0.0,122.0,5.1,5.0,122.0,92.69,76.11
2016,1,1,9,45,6.5,139.5,5.1,5.5,142.5,108.66,89.51
2016,1,1,10,0,13.0,157.0,5.1,6.0,163.0,125.68,103.77
2016,1,1,10,15,6.5,154.5,5.05,6.0,157.5,122.67,101.14
2016,1,1,10,30,0.0,152.0,5.0,6.0,152.0,118.65,97.55
2016,1,1,10,45,97.0,198.0,4.95,6.0,249.5,213.37,178.54
2016,1,1,11,0,194.0,244.0,4.9,6.0,347.0,326.03,273.78
2016,1,1,11,15,170.0,255.0,4.85,6.0,348.0,335.45,281.58
2016,1,1,11,30,146.0,266.0,4.8,6.0,349.0,342.54,287.33
2016,1,1,11,45,99.5,261.0,4.8,6.5,318.5,301.67,252.41
2016,1,1,12,0,53.0,256.0,4.8,7.0,288.0,269.03,223.91
2016,1,1,12,15,33.0,235.0,4.75,7.0,255.0,236.81,196.66
2016,1,1,12,30,13.0,214.0,4.7,7.0,222.0,187.58,154.87
2016,1,1,12,45,6.5,179.5,4.7,7.0,183.5,151.76,124.58
2016,1,1,13,0,0.0,145.0,4.7,7.0,145.0,115.95,94.04
2016,1,1,13,15,0.0,126.5,4.7,7.0,126.5,100.12,80.63
2016,1,1,13,30,0.0,108.0,4.7,7.0,108.0,84.41,67.26
2016,1,1,13,45,7.0,153.0,4.7,7.5,157.0,131.67,107.88
2016,1,1,14,0,14.0,198.0,4.7,8.0,206.0,184.05,152.35
2016,1,1,14,15,7.0,107.0,4.6,7.5,111.0,91.2,73.56
2016,1,1,14,30,0.0,16.0,4.5,7.0,16.0,12.21,5.02
2016,1,1,14,45,25.0,100.0,4.4,7.0,111.5,113.9,94.67
2016,1,1,15,0,50.0,184.0,4.3,7.0,207.0,241.83,204.75
2016,1,1,15,15,46.5,168.5,4.1,7.0,188.0,224.38,189.98
2016,1,1,15,30,43.0,153.0,3.9,7.0,169.0,206.89,175.38
2016,1,1,15,45,38.5,135.0,3.75,7.0,148.0,184.76,156.62
2016,1,1,16,0,34.0,117.0,3.6,7.0,127.0,162.52,137.51
2016,1,1,16,15,26.5,98.0,3.35,6.5,105.0,135.7,114.16
2016,1,1,16,30,19.0,79.0,3.1,6.0,83.0,108.69,90.18
2016,1,1,16,45,9.5,59.5,2.9,6.0,61.5,67.38,53.25
2016,1,1,17,0,0.0,40.0,2.7,6.0,40.0,38.61,27.11
2016,1,1,17,15,0.0,23.5,2.65,5.5,23.5,20.87,8.82
2016,1,1,17,30,0.0,7.0,2.6,5.0,7.0,5.51,0.0
2016,1,1,17,45,0.0,3.5,2.55,5.0,3.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,15.0,1.85,4.5,15.0,11.45,0.0
2016,1,2,8,0,0.0,30.0,1.9,5.0,30.0,22.46,13.33
2016,1,2,8,15,11.0,49.5,1.9,5.0,51.5,36.4,27.18
2016,1,2,8,30,22.0,69.0,1.9,5.0,73.0,49.74,39.91
2016,1,2,8,45,32.0,88.5,1.95,5.0,96.5,64.79,50.92
2016,1,2,9,0,42.0,108.0,2.0,5.0,120.0,83.56,66.39
2016,1,2,9,15,48.5,126.0,2.0,5.0,142.0,102.43,82.36
2016,1,2,9,30,55.0,144.0,2.0,5.0,164.0,122.45,99.53
2016,1,2,9,45,27.5,120.0,2.0,5.5,130.0,101.73,82.63
2016,1,2,10,0,0.0,96.0,2.0,6.0,96.0,73.83,59.07
2016,1,2,10,15,0.0,73.5,1.95,6.0,73.5,56.43,43.84
2016,1,2,10,30,0.0,51.0,1.9,6.0,51.0,39.06,28.63
2016,1,2,10,45,0.0,102.0,1.9,6.0,102.0,78.8,63.05
2016,1,2,11,0,0.0,153.0,1.9,6.0,153.0,120.21,98.36
2016,1,2,11,15,3.5,172.0,1.85,6.0,174.0,138.55,113.74
2016,1,2,11,30,7.0,191.0,1.8,6.0,195.0,157.73,129.82
2016,1,2,11,45,3.5,146.0,1.8,6.0,148.0,117.69,95.79
2016,1,2,12,0,0.0,101.0,1.8,6.0,101.0,78.17,62.0
2016,1,2,12,15,0.0,106.5,1.8,6.0,106.5,82.7,65.9
2016,1,2,12,30,0.0,112.0,1.8,6.0,112.0,87.31,69.83
2016,1,2,12,45,0.0,130.5,1.8,6.5,130.5,103.04,83.09
2016,1,2,13,0,0.0,149.0,1.8,7.0,149.0,119.43,96.81
2016,1,2,13,15,0.0,124.0,1.75,7.0,124.0,97.93,78.61
2016,1,2,13,30,0.0,99.0,1.7,7.0,99.0,76.77,60.66
2016,1,2,13,45,19.5,162.5,1.7,7.5,173.5,152.48,125.72
2016,1,2,14,0,39.0,226.0,1.7,8.0,248.0,260.35,215.48
2016,1,2,14,15,19.5,128.0,1.6,7.5,139.0,134.61,110.64
2016,1,2,14,30,0.0,30.0,1.5,7.0,30.0,22.93,14.38
2016,1,2,14,45,7.0,97.5,1.45,7.0,101.0,83.66,67.59
2016,1,2,15,0,14.0,165.0,1.4,7.0,172.0,161.01,133.98
2016,1,2,15,15,11.5,151.0,1.3,7.0,156.5,146.81,121.86
2016,1,2,15,30,9.0,137.0,1.2,7.0,141.0,132.7,110.0
2016,1,2,15,45,4.5,122.0,1.2,7.0,124.0,115.57,95.32
2016,1,2,16,0,0.0,107.0,1.2,7.0,107.0,98.64,80.63
2016,1,2,16,15,0.0,88.5,1.05,6.5,88.5,81.55,65.91
2016,1,2,16,30,0.0,70.0,0.9,6.0,70.0,64.08,50.59
2016,1,2,16,45,0.0,52.5,0.8,6.0,52.5,47.43,35.67
2016,1,2,17,0,0.0,35.0,0.7,6.0,35.0,29.79,19.75
2016,1,2,17,15,0.0,20.5,0.7,5.5,20.5,15.65,5.59
2016,1,2,17,30,0.0,6.0,0.7,5.0,6.0,4.72,0.0
2016,1,2,17,45,0.0,3.0,0.75,5.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,181.0,15.0,1.65,5.5,32.0,12.22,0.0
2016,1,3,8,0,362.0,30.0,1.9,6.0,64.0,24.93,15.29
2016,1,3,8,15,461.0,39.0,1.95,6.5,109.0,32.4,23.43
2016,1,3,8,30,560.0,48.0,2.0,7.0,154.0,39.97,30.74
2016,1,3,8,45,619.0,54.5,2.05,8.0,201.0,60.9,37.0
2016,1,3,9,0,678.0,61.0,2.1,9.0,248.0,112.65,64.74
2016,1,3,9,15,717.5,65.5,2.15,9.5,294.0,169.66,107.89
2016,1,3,9,30,757.0,70.0,2.2,10.0,340.0,228.16,157.79
2016,1,3,9,45,562.0,116.0,2.25,10.5,329.0,260.39,196.1
2016,1,3,10,0,367.0,162.0,2.3,11.0,318.0,260.53,205.09
2016,1,3,10,15,607.0,122.5,2.3,11.5,406.5,358.13,283.12
2016,1,3,10,30,847.0,83.0,2.3,12.0,495.0,467.92,371.43
2016,1,3,10,45,860.5,85.0,2.3,12.5,524.5,525.94,419.97
2016,1,3,11,0,874.0,87.0,2.3,13.0,554.0,583.9,467.1
2016,1,3,11,15,883.0,88.0,2.3,13.0,576.0,637.79,510.58
2016,1,3,11,30,892.0,89.0,2.3,13.0,598.0,690.6,552.08
2016,1,3,11,45,896.5,90.5,2.3,13.5,612.0,733.23,584.16
2016,1,3,12,0,901.0,92.0,2.3,14.0,626.0,779.22,616.52
2016,1,3,12,15,903.5,92.5,2.35,14.0,632.0,820.47,645.86
2016,1,3,12,30,906.0,93.0,2.4,14.0,638.0,859.22,673.34
2016,1,3,12,45,906.5,92.5,2.45,14.5,635.5,892.49,695.62
2016,1,3,13,0,907.0,92.0,2.5,15.0,633.0,922.79,715.82
2016,1,3,13,15,622.0,171.0,2.55,15.0,539.0,793.41,624.64
2016,1,3,13,30,337.0,250.0,2.6,15.0,445.0,601.61,479.59
2016,1,3,13,45,613.0,168.5,2.7,15.0,510.0,817.65,647.12
2016,1,3,14,0,889.0,87.0,2.8,15.0,575.0,1000.77,776.09
2016,1,3,14,15,878.5,85.5,2.8,15.0,548.5,1002.42,776.51
2016,1,3,14,30,868.0,84.0,2.8,15.0,522.0,1000.3,776.37
2016,1,3,14,45,854.5,81.0,2.85,15.0,488.5,989.56,770.89
2016,1,3,15,0,841.0,78.0,2.9,15.0,455.0,975.2,763.02
2016,1,3,15,15,818.5,75.0,2.65,14.5,415.5,948.38,745.05
2016,1,3,15,30,796.0,72.0,2.4,14.0,376.0,918.34,724.59
2016,1,3,15,45,768.5,67.0,2.15,14.0,332.0,877.9,694.86
2016,1,3,16,0,741.0,62.0,1.9,14.0,288.0,834.93,662.55
2016,1,3,16,15,692.0,57.0,1.7,13.0,240.5,769.32,615.29
2016,1,3,16,30,643.0,52.0,1.5,12.0,193.0,712.25,571.9
2016,1,3,16,45,571.0,44.0,1.35,11.0,146.0,622.08,500.85
2016,1,3,17,0,499.0,36.0,1.2,10.0,99.0,534.2,425.91
2016,1,3,17,15,351.5,24.5,1.2,9.5,59.0,379.17,264.69
2016,1,3,17,30,204.0,13.0,1.2,9.0,19.0,173.78,0.0
2016,1,3,17,45,102.0,6.5,1.25,8.5,9.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,4,7,45,240.5,13.0,3.35,1.5,35.5,11.63,0.0
2016,1,4,8,0,481.0,26.0,3.6,2.0,71.0,24.0,14.73
2016,1,4,8,15,577.0,33.5,3.5,2.5,119.0,31.09,22.61
2016,1,4,8,30,673.0,41.0,3.4,3.0,167.0,38.29,29.69
2016,1,4,8,45,729.0,45.5,3.35,4.0,217.0,58.62,34.72
2016,1,4,9,0,785.0,50.0,3.3,5.0,267.0,114.49,63.38
2016,1,4,9,15,820.5,53.5,3.35,6.0,314.5,173.16,107.78
2016,1,4,9,30,856.0,57.0,3.4,7.0,362.0,237.6,163.67
2016,1,4,9,45,880.5,59.5,3.45,8.0,405.0,299.6,220.49
2016,1,4,10,0,905.0,62.0,3.5,9.0,448.0,363.68,279.23
2016,1,4,10,15,921.0,64.0,3.45,9.5,485.0,425.81,335.95
2016,1,4,10,30,937.0,66.0,3.4,10.0,522.0,488.5,391.51
2016,1,4,10,45,948.5,67.5,3.35,10.5,552.0,548.76,443.35
2016,1,4,11,0,960.0,69.0,3.3,11.0,582.0,608.54,493.0
2016,1,4,11,15,967.0,70.0,3.25,11.0,604.5,664.36,538.9
2016,1,4,11,30,974.0,71.0,3.2,11.0,627.0,718.72,582.37
2016,1,4,11,45,975.0,73.0,3.15,11.5,641.0,768.28,619.89
2016,1,4,12,0,976.0,75.0,3.1,12.0,655.0,815.43,652.42
2016,1,4,12,15,977.5,75.5,3.05,12.0,660.5,858.7,682.91
2016,1,4,12,30,979.0,76.0,3.0,12.0,666.0,899.17,711.17
2016,1,4,12,45,977.0,76.0,2.95,12.5,663.0,933.13,733.28
2016,1,4,13,0,975.0,76.0,2.9,13.0,660.0,963.74,752.92
2016,1,4,13,15,971.0,75.5,2.9,13.0,648.5,988.47,770.29
2016,1,4,13,30,967.0,75.0,2.9,13.0,637.0,1009.54,785.28
2016,1,4,13,45,959.0,74.5,2.9,13.0,617.0,1023.08,795.23
2016,1,4,14,0,951.0,74.0,2.9,13.0,597.0,1032.76,802.78
2016,1,4,14,15,940.5,72.5,2.85,13.0,569.5,1034.82,804.8
2016,1,4,14,30,930.0,71.0,2.8,13.0,542.0,1033.02,804.41
2016,1,4,14,45,912.5,70.0,2.8,13.0,507.0,1021.12,797.72
2016,1,4,15,0,895.0,69.0,2.8,13.0,472.0,1005.62,788.68
2016,1,4,15,15,873.5,66.5,2.6,12.5,431.5,992.25,780.6
2016,1,4,15,30,852.0,64.0,2.4,12.0,391.0,963.69,761.55
2016,1,4,15,45,819.5,60.5,2.2,11.5,345.0,919.85,731.27
2016,1,4,16,0,787.0,57.0,2.0,11.0,299.0,873.52,698.32
2016,1,4,16,15,739.0,52.5,1.8,10.0,250.0,808.99,651.79
2016,1,4,16,30,691.0,48.0,1.6,9.0,201.0,743.28,601.9
2016,1,4,16,45,611.5,41.0,1.45,8.0,152.5,645.56,524.89
2016,1,4,17,0,532.0,34.0,1.3,7.0,104.0,549.5,443.41
2016,1,4,17,15,384.5,24.0,1.3,6.5,62.5,395.94,285.97
2016,1,4,17,30,237.0,14.0,1.3,6.0,21.0,201.31,0.0
2016,1,4,17,45,118.5,7.0,1.35,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,7,45,174.0,15.5,2.75,1.5,31.5,12.63,0.0
2016,1,5,8,0,348.0,31.0,2.9,2.0,63.0,25.73,16.18
2016,1,5,8,15,447.5,41.0,2.95,2.5,108.0,33.97,25.22
2016,1,5,8,30,547.0,51.0,3.0,3.0,153.0,42.25,33.33
2016,1,5,8,45,606.5,57.5,3.05,3.5,200.5,59.82,38.69
2016,1,5,9,0,666.0,64.0,3.1,4.0,248.0,110.71,65.46
2016,1,5,9,15,705.5,69.0,3.0,4.0,293.5,164.68,106.47
2016,1,5,9,30,745.0,74.0,2.9,4.0,339.0,225.7,159.63
2016,1,5,9,45,548.0,119.5,2.85,4.5,327.0,252.49,194.25
2016,1,5,10,0,351.0,165.0,2.8,5.0,315.0,255.87,206.2
2016,1,5,10,15,592.0,126.5,2.75,5.5,404.5,353.05,285.62
2016,1,5,10,30,833.0,88.0,2.7,6.0,494.0,463.17,376.38
2016,1,5,10,45,845.5,90.0,2.65,6.5,523.0,520.16,425.36
2016,1,5,11,0,858.0,92.0,2.6,7.0,552.0,577.01,472.82
2016,1,5,11,15,866.0,93.5,2.6,7.5,573.5,630.25,516.11
2016,1,5,11,30,874.0,95.0,2.6,8.0,595.0,682.39,557.22
2016,1,5,11,45,891.0,91.0,2.65,8.5,611.0,727.45,592.53
2016,1,5,12,0,908.0,87.0,2.7,9.0,627.0,776.86,628.83
2016,1,5,12,15,909.0,87.0,2.65,9.5,632.5,816.78,656.05
2016,1,5,12,30,910.0,87.0,2.6,10.0,638.0,854.05,681.09
2016,1,5,12,45,908.0,87.0,2.6,10.5,635.0,885.98,702.48
2016,1,5,13,0,906.0,87.0,2.6,11.0,632.0,914.79,721.6
2016,1,5,13,15,901.5,86.5,2.55,11.0,620.5,937.52,737.31
2016,1,5,13,30,897.0,86.0,2.5,11.0,609.0,956.82,750.73
2016,1,5,13,45,884.5,86.5,2.45,11.5,589.0,966.2,755.95
2016,1,5,14,0,872.0,87.0,2.4,12.0,569.0,983.74,767.08
2016,1,5,14,15,717.5,121.5,2.35,12.0,506.0,894.01,704.51
2016,1,5,14,30,563.0,156.0,2.3,12.0,443.0,778.82,623.11
2016,1,5,14,45,391.5,176.5,2.3,12.0,370.0,637.92,517.82
2016,1,5,15,0,220.0,197.0,2.3,12.0,297.0,450.63,371.39
2016,1,5,15,15,206.5,183.0,2.15,11.5,270.5,424.82,352.96
2016,1,5,15,30,193.0,169.0,2.0,11.0,244.0,398.55,332.91
2016,1,5,15,45,179.5,150.0,1.9,11.0,213.5,364.47,305.84
2016,1,5,16,0,166.0,131.0,1.8,11.0,183.0,329.89,277.84
2016,1,5,16,15,149.5,111.0,1.7,10.5,152.0,290.44,245.52
2016,1,5,16,30,133.0,91.0,1.6,10.0,121.0,250.74,211.96
2016,1,5,16,45,104.5,70.5,1.5,9.5,90.5,198.95,166.77
2016,1,5,17,0,76.0,50.0,1.4,9.0,60.0,146.99,120.17
2016,1,5,17,15,38.0,31.0,1.5,8.5,36.0,89.35,63.13
2016,1,5,17,30,0.0,12.0,1.6,8.0,12.0,9.44,0.0
2016,1,5,17,45,0.0,6.0,1.75,8.0,6.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,7,45,93.5,18.5,2.0,5.5,27.0,14.01,0.0
2016,1,6,8,0,187.0,37.0,2.2,6.0,54.0,27.78,17.57
2016,1,6,8,15,282.0,52.0,2.2,6.0,95.5,39.0,29.36
2016,1,6,8,30,377.0,67.0,2.2,6.0,137.0,50.2,40.15
2016,1,6,8,45,434.0,78.5,2.25,6.5,181.0,66.89,47.59
2016,1,6,9,0,491.0,90.0,2.3,7.0,225.0,111.07,72.19
2016,1,6,9,15,535.5,97.5,2.3,7.5,268.5,161.15,109.73
2016,1,6,9,30,580.0,105.0,2.3,8.0,312.0,213.04,153.16
2016,1,6,9,45,611.0,111.0,2.35,8.5,352.0,265.36,199.59
2016,1,6,10,0,642.0,117.0,2.4,9.0,392.0,321.06,249.26
2016,1,6,10,15,321.0,104.5,2.4,9.0,242.0,223.13,179.16
2016,1,6,10,30,0.0,92.0,2.4,9.0,92.0,70.85,55.45
2016,1,6,10,45,0.0,103.5,2.45,9.5,103.5,79.96,63.15
2016,1,6,11,0,0.0,115.0,2.5,10.0,115.0,89.22,70.76
2016,1,6,11,15,0.0,137.5,2.55,10.5,137.5,107.62,86.01
2016,1,6,11,30,0.0,160.0,2.6,11.0,160.0,126.56,101.55
2016,1,6,11,45,0.0,156.5,2.7,11.5,156.5,123.95,99.07
2016,1,6,12,0,0.0,153.0,2.8,12.0,153.0,121.3,96.62
2016,1,6,12,15,0.0,133.5,2.85,12.0,133.5,105.08,83.07
2016,1,6,12,30,0.0,114.0,2.9,12.0,114.0,88.93,69.57
2016,1,6,12,45,0.0,110.0,2.95,12.0,110.0,85.69,66.88
2016,1,6,13,0,0.0,106.0,3.0,12.0,106.0,82.44,64.18
2016,1,6,13,15,0.0,93.5,3.0,12.0,93.5,72.12,55.53
2016,1,6,13,30,0.0,81.0,3.0,12.0,81.0,62.33,47.33
2016,1,6,13,45,0.0,70.5,3.0,12.0,70.5,54.18,40.5
2016,1,6,14,0,0.0,60.0,3.0,12.0,60.0,46.05,33.66
2016,1,6,14,15,0.0,46.5,2.9,12.0,46.5,35.63,24.85
2016,1,6,14,30,0.0,33.0,2.8,12.0,33.0,25.24,16.01
2016,1,6,14,45,0.0,35.0,2.75,12.0,35.0,26.76,17.36
2016,1,6,15,0,0.0,37.0,2.7,12.0,37.0,28.28,18.72
2016,1,6,15,15,0.0,33.5,2.55,12.0,33.5,25.58,16.45
2016,1,6,15,30,0.0,30.0,2.4,12.0,30.0,22.88,14.17
2016,1,6,15,45,0.0,26.0,2.25,12.0,26.0,19.81,11.54
2016,1,6,16,0,0.0,22.0,2.1,12.0,22.0,16.74,8.9
2016,1,6,16,15,0.0,18.5,1.85,11.5,18.5,14.06,6.59
2016,1,6,16,30,0.0,15.0,1.6,11.0,15.0,11.39,4.25
2016,1,6,16,45,0.0,11.0,1.35,11.0,11.0,8.34,1.53
2016,1,6,17,0,0.0,7.0,1.1,11.0,7.0,5.3,0.0
2016,1,6,17,15,0.0,4.0,1.0,11.0,4.0,3.02,0.0
2016,1,6,17,30,0.0,1.0,0.9,11.0,1.0,0.79,0.0
2016,1,6,17,45,0.0,0.5,0.8,11.0,0.5,0.39,0.0
2016,1,6,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.0,15.0,1.85,7.0,32.0,12.23,0.0
2016,1,7,8,0,360.0,30.0,1.9,7.0,64.0,24.94,15.12
2016,1,7,8,15,461.5,39.5,1.85,7.5,109.0,32.82,23.69
2016,1,7,8,30,563.0,49.0,1.8,8.0,154.0,40.79,31.36
2016,1,7,8,45,625.0,55.0,1.8,8.5,202.0,55.23,35.8
2016,1,7,9,0,687.0,61.0,1.8,9.0,250.0,106.8,60.71
2016,1,7,9,15,486.0,100.0,1.8,9.5,245.5,150.84,102.33
2016,1,7,9,30,285.0,139.0,1.8,10.0,241.0,169.98,127.99
2016,1,7,9,45,555.0,106.5,1.85,10.5,334.0,245.36,183.19
2016,1,7,10,0,825.0,74.0,1.9,11.0,427.0,342.88,259.9
2016,1,7,10,15,843.0,76.5,1.85,12.0,463.5,402.8,312.43
2016,1,7,10,30,861.0,79.0,1.8,13.0,500.0,463.72,364.14
2016,1,7,10,45,878.0,79.0,1.8,14.0,530.5,520.25,410.78
2016,1,7,11,0,895.0,79.0,1.8,15.0,561.0,578.29,456.76
2016,1,7,11,15,903.5,80.5,1.75,15.5,583.0,632.66,498.85
2016,1,7,11,30,912.0,82.0,1.7,16.0,605.0,685.9,538.61
2016,1,7,11,45,919.0,81.5,1.7,17.0,620.0,734.63,573.19
2016,1,7,12,0,926.0,81.0,1.7,18.0,635.0,781.53,603.9
2016,1,7,12,15,928.5,81.5,1.65,18.5,641.5,823.99,631.0
2016,1,7,12,30,931.0,82.0,1.6,19.0,648.0,863.9,655.96
2016,1,7,12,45,933.5,80.5,1.6,19.5,646.5,898.8,677.84
2016,1,7,13,0,936.0,79.0,1.6,20.0,645.0,930.72,697.64
2016,1,7,13,15,933.0,78.5,1.45,20.0,634.5,955.71,712.02
2016,1,7,13,30,930.0,78.0,1.3,20.0,624.0,977.24,723.94
2016,1,7,13,45,926.5,76.0,1.2,20.5,606.0,992.88,731.39
2016,1,7,14,0,923.0,74.0,1.1,21.0,588.0,1004.87,736.51
2016,1,7,14,15,913.0,73.0,1.15,20.5,561.5,1008.06,741.83
2016,1,7,14,30,903.0,72.0,1.2,20.0,535.0,1007.51,745.04
2016,1,7,14,45,889.0,69.5,1.25,20.0,501.5,997.27,740.74
2016,1,7,15,0,875.0,67.0,1.3,20.0,468.0,983.42,734.25
2016,1,7,15,15,854.0,65.0,1.25,19.5,428.5,959.86,721.05
2016,1,7,15,30,833.0,63.0,1.2,19.0,389.0,944.64,713.3
2016,1,7,15,45,803.5,59.5,1.15,18.5,344.5,904.18,688.15
2016,1,7,16,0,774.0,56.0,1.1,18.0,300.0,861.21,660.69
2016,1,7,16,15,728.0,52.0,1.1,17.0,252.0,799.69,620.79
2016,1,7,16,30,682.0,48.0,1.1,16.0,204.0,736.96,577.5
2016,1,7,16,45,607.5,41.5,1.15,15.0,156.0,644.62,509.58
2016,1,7,17,0,533.0,35.0,1.2,14.0,108.0,553.63,436.99
2016,1,7,17,15,394.5,25.5,1.3,13.5,67.0,408.91,302.57
2016,1,7,17,30,256.0,16.0,1.4,13.0,26.0,257.94,0.0
2016,1,7,17,45,128.0,8.0,1.5,12.5,13.0,6.29,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,7,45,14.0,16.0,2.2,8.5,17.5,12.26,0.0
2016,1,8,8,0,28.0,32.0,2.5,9.0,35.0,23.91,14.1
2016,1,8,8,15,47.5,52.0,2.4,9.5,60.0,37.97,28.01
2016,1,8,8,30,67.0,72.0,2.3,10.0,85.0,51.51,40.67
2016,1,8,8,45,77.0,92.5,2.2,10.5,111.0,66.7,51.36
2016,1,8,9,0,87.0,113.0,2.1,11.0,137.0,89.79,68.63
2016,1,8,9,15,96.0,131.5,2.35,12.0,162.5,113.16,87.18
2016,1,8,9,30,105.0,150.0,2.6,13.0,188.0,138.02,107.55
2016,1,8,9,45,182.5,165.0,2.9,14.0,239.5,179.76,139.82
2016,1,8,10,0,260.0,180.0,3.2,15.0,291.0,235.91,184.77
2016,1,8,10,15,171.0,198.0,3.35,15.5,273.5,230.25,183.1
2016,1,8,10,30,82.0,216.0,3.5,16.0,256.0,212.59,170.13
2016,1,8,10,45,136.0,232.5,3.7,16.5,303.5,268.92,215.64
2016,1,8,11,0,190.0,249.0,3.9,17.0,351.0,324.31,260.11
2016,1,8,11,15,123.0,250.5,3.95,17.5,317.5,299.46,239.69
2016,1,8,11,30,56.0,252.0,4.0,18.0,284.0,254.97,203.12
2016,1,8,11,45,28.0,139.5,4.05,18.5,155.5,136.26,107.16
2016,1,8,12,0,0.0,27.0,4.1,19.0,27.0,20.68,11.52
2016,1,8,12,15,175.0,146.5,4.05,19.0,253.5,288.11,233.49
2016,1,8,12,30,350.0,266.0,4.0,19.0,480.0,565.59,449.88
2016,1,8,12,45,340.0,269.5,4.0,19.5,476.5,578.54,457.62
2016,1,8,13,0,330.0,273.0,4.0,20.0,473.0,589.88,465.38
2016,1,8,13,15,307.0,270.0,3.85,20.0,454.0,580.61,458.12
2016,1,8,13,30,284.0,267.0,3.7,20.0,435.0,568.98,449.18
2016,1,8,13,45,142.0,184.5,3.6,20.0,268.5,327.03,262.15
2016,1,8,14,0,0.0,102.0,3.5,20.0,102.0,79.48,59.77
2016,1,8,14,15,74.5,169.5,3.35,19.5,208.0,232.6,187.58
2016,1,8,14,30,149.0,237.0,3.2,19.0,314.0,416.0,334.26
2016,1,8,14,45,322.5,195.5,3.1,19.0,348.0,567.51,455.64
2016,1,8,15,0,496.0,154.0,3.0,19.0,382.0,720.06,573.29
2016,1,8,15,15,461.0,145.5,2.7,18.5,343.5,676.88,540.96
2016,1,8,15,30,426.0,137.0,2.4,18.0,305.0,631.98,508.1
2016,1,8,15,45,538.0,108.0,2.1,18.0,295.0,703.77,561.52
2016,1,8,16,0,650.0,79.0,1.8,18.0,285.0,779.74,614.34
2016,1,8,16,15,599.5,72.0,1.6,17.0,239.0,712.36,565.13
2016,1,8,16,30,549.0,65.0,1.4,16.0,193.0,644.31,514.52
2016,1,8,16,45,482.0,54.5,1.25,15.5,148.0,557.29,446.25
2016,1,8,17,0,415.0,44.0,1.1,15.0,103.0,472.07,375.42
2016,1,8,17,15,207.5,34.0,1.1,14.5,63.5,274.07,205.94
2016,1,8,17,30,0.0,24.0,1.1,14.0,24.0,31.91,0.0
2016,1,8,17,45,0.0,12.0,1.15,13.5,12.0,9.44,0.0
2016,1,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,7,45,200.0,14.5,4.9,5.5,33.0,11.85,0.0
2016,1,9,8,0,400.0,29.0,5.2,6.0,66.0,24.26,14.57
2016,1,9,8,15,501.5,38.0,5.55,6.5,113.0,31.84,22.86
2016,1,9,8,30,603.0,47.0,5.9,7.0,160.0,39.52,30.28
2016,1,9,8,45,660.5,53.0,6.25,7.5,209.0,54.82,37.43
2016,1,9,9,0,718.0,59.0,6.6,8.0,258.0,107.55,61.36
2016,1,9,9,15,756.5,63.0,6.6,8.0,305.0,163.0,101.61
2016,1,9,9,30,795.0,67.0,6.6,8.0,352.0,222.98,153.19
2016,1,9,9,45,822.5,70.0,6.65,8.5,395.0,283.45,208.85
2016,1,9,10,0,850.0,73.0,6.7,9.0,438.0,346.57,267.69
2016,1,9,10,15,868.5,75.5,6.65,9.0,475.5,408.2,325.56
2016,1,9,10,30,887.0,78.0,6.6,9.0,513.0,470.86,383.25
2016,1,9,10,45,900.5,79.5,6.6,9.5,544.0,528.75,435.09
2016,1,9,11,0,914.0,81.0,6.6,10.0,575.0,587.71,486.27
2016,1,9,11,15,922.5,82.0,6.55,10.0,598.0,642.78,533.78
2016,1,9,11,30,931.0,83.0,6.5,10.0,621.0,696.65,579.18
2016,1,9,11,45,936.0,83.5,6.45,10.5,636.0,746.15,618.98
2016,1,9,12,0,941.0,84.0,6.4,11.0,651.0,793.66,654.83
2016,1,9,12,15,943.5,84.5,6.35,11.0,657.5,837.02,687.54
2016,1,9,12,30,946.0,85.0,6.3,11.0,664.0,877.79,718.11
2016,1,9,12,45,944.0,85.5,6.3,11.0,661.5,911.96,743.84
2016,1,9,13,0,942.0,86.0,6.3,11.0,659.0,942.92,767.19
2016,1,9,13,15,938.0,85.5,6.25,11.0,648.5,967.57,785.62
2016,1,9,13,30,934.0,85.0,6.2,11.0,638.0,988.67,801.52
2016,1,9,13,45,555.5,173.5,6.2,11.0,500.0,757.18,625.79
2016,1,9,14,0,177.0,262.0,6.2,11.0,362.0,458.13,380.19
2016,1,9,14,15,537.0,171.5,6.15,11.0,454.0,761.87,633.21
2016,1,9,14,30,897.0,81.0,6.1,11.0,546.0,1013.42,824.82
2016,1,9,14,45,880.0,79.5,6.1,11.0,512.0,1014.0,825.4
2016,1,9,15,0,863.0,78.0,6.1,11.0,478.0,998.73,815.69
2016,1,9,15,15,505.0,124.5,5.95,10.5,353.5,694.29,582.9
2016,1,9,15,30,147.0,171.0,5.8,10.0,229.0,353.55,300.02
2016,1,9,15,45,138.5,153.0,5.7,9.5,203.0,326.37,278.95
2016,1,9,16,0,130.0,135.0,5.6,9.0,177.0,298.81,256.41
2016,1,9,16,15,121.5,114.5,5.3,8.5,149.0,266.87,229.51
2016,1,9,16,30,113.0,94.0,5.0,8.0,121.0,234.36,201.36
2016,1,9,16,45,96.0,73.5,4.7,7.5,93.0,193.43,164.81
2016,1,9,17,0,79.0,53.0,4.4,7.0,65.0,151.82,126.71
2016,1,9,17,15,39.5,34.5,4.3,6.5,40.5,94.33,71.57
2016,1,9,17,30,0.0,16.0,4.2,6.0,16.0,13.0,0.0
2016,1,9,17,45,0.0,8.0,4.1,5.5,8.0,6.29,0.0
2016,1,9,18,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,7,45,205.0,15.0,2.75,0.0,34.0,12.28,0.0
2016,1,10,8,0,410.0,30.0,3.1,0.0,68.0,25.14,15.78
2016,1,10,8,15,511.0,39.0,3.3,0.5,115.5,32.71,24.28
2016,1,10,8,30,612.0,48.0,3.5,1.0,163.0,40.39,31.87
2016,1,10,8,45,673.0,54.0,3.75,2.0,213.0,54.27,44.92
2016,1,10,9,0,734.0,60.0,4.0,3.0,263.0,107.94,62.68
2016,1,10,9,15,772.0,64.0,3.95,3.0,311.0,164.28,103.68
2016,1,10,9,30,810.0,68.0,3.9,3.0,359.0,225.08,156.32
2016,1,10,9,45,837.0,71.0,3.85,3.5,402.5,286.36,213.0
2016,1,10,10,0,864.0,74.0,3.8,4.0,446.0,350.22,272.62
2016,1,10,10,15,882.0,76.5,3.65,4.5,484.0,412.54,330.38
2016,1,10,10,30,900.0,79.0,3.5,5.0,522.0,475.83,387.33
2016,1,10,10,45,913.5,80.5,3.4,5.5,553.0,534.55,438.93
2016,1,10,11,0,927.0,82.0,3.3,6.0,584.0,594.3,489.51
2016,1,10,11,15,935.0,83.5,3.15,6.5,607.5,650.35,535.23
2016,1,10,11,30,943.0,85.0,3.0,7.0,631.0,705.16,578.3
2016,1,10,11,45,944.0,87.5,2.85,7.5,645.0,754.68,615.79
2016,1,10,12,0,945.0,90.0,2.7,8.0,659.0,801.89,649.1
2016,1,10,12,15,946.5,90.0,2.6,8.0,665.5,844.34,678.85
2016,1,10,12,30,948.0,90.0,2.5,8.0,672.0,884.09,706.3
2016,1,10,12,45,947.5,90.0,2.45,8.5,670.0,919.27,729.36
2016,1,10,13,0,947.0,90.0,2.4,9.0,668.0,951.3,750.03
2016,1,10,13,15,943.0,89.5,2.35,9.0,657.0,976.3,767.06
2016,1,10,13,30,939.0,89.0,2.3,9.0,646.0,997.74,781.72
2016,1,10,13,45,931.0,88.0,2.25,9.0,627.0,1011.13,790.92
2016,1,10,14,0,923.0,87.0,2.2,9.0,608.0,1020.71,797.72
2016,1,10,14,15,912.0,85.5,2.2,9.0,580.5,1022.92,800.29
2016,1,10,14,30,901.0,84.0,2.2,9.0,553.0,1033.49,808.93
2016,1,10,14,45,885.0,82.0,2.2,9.0,519.0,1022.46,802.7
2016,1,10,15,0,869.0,80.0,2.2,9.0,485.0,1007.65,794.18
2016,1,10,15,15,847.0,77.0,2.05,8.5,444.5,981.9,777.58
2016,1,10,15,30,825.0,74.0,1.9,8.0,404.0,952.78,758.47
2016,1,10,15,45,792.5,70.5,1.8,8.0,358.0,909.52,728.18
2016,1,10,16,0,760.0,67.0,1.7,8.0,312.0,863.59,695.32
2016,1,10,16,15,713.0,61.5,1.5,7.0,263.5,799.11,648.8
2016,1,10,16,30,666.0,56.0,1.3,6.0,215.0,742.92,606.24
2016,1,10,16,45,589.5,49.0,1.15,5.5,166.0,649.15,531.83
2016,1,10,17,0,513.0,42.0,1.0,5.0,117.0,557.26,454.64
2016,1,10,17,15,256.5,36.5,1.0,4.5,74.0,319.06,252.74
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,50.39,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,12.2,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,11,7,45,185.0,15.0,1.85,0.5,32.0,12.24,0.0
2016,1,11,8,0,370.0,30.0,2.1,1.0,64.0,24.98,15.61
2016,1,11,8,15,471.5,39.5,1.95,1.5,110.5,32.88,24.36
2016,1,11,8,30,573.0,49.0,1.8,2.0,157.0,40.86,32.22
2016,1,11,8,45,632.0,56.0,1.7,3.0,205.5,49.84,40.69
2016,1,11,9,0,691.0,63.0,1.6,4.0,254.0,102.03,59.24
2016,1,11,9,15,730.0,67.5,1.55,4.5,301.0,159.75,100.83
2016,1,11,9,30,769.0,72.0,1.5,5.0,348.0,218.67,150.45
2016,1,11,9,45,793.5,76.0,1.5,6.0,390.5,277.81,203.58
2016,1,11,10,0,818.0,80.0,1.5,7.0,433.0,339.32,259.03
2016,1,11,10,15,837.0,83.0,1.4,7.5,470.5,399.97,313.17
2016,1,11,10,30,856.0,86.0,1.3,8.0,508.0,461.79,366.49
2016,1,11,10,45,640.5,148.0,1.2,8.5,474.5,463.87,372.12
2016,1,11,11,0,425.0,210.0,1.1,9.0,441.0,435.29,351.1
2016,1,11,11,15,383.5,229.5,1.0,9.0,444.5,444.79,359.49
2016,1,11,11,30,342.0,249.0,0.9,9.0,448.0,460.3,371.25
2016,1,11,11,45,373.5,248.5,0.8,9.5,470.5,502.86,403.34
2016,1,11,12,0,405.0,248.0,0.7,10.0,493.0,547.22,435.7
2016,1,11,12,15,354.0,263.0,0.75,10.0,478.5,544.75,433.35
2016,1,11,12,30,303.0,278.0,0.8,10.0,464.0,537.78,427.89
2016,1,11,12,45,255.5,284.0,0.85,10.5,441.0,520.22,413.82
2016,1,11,13,0,208.0,290.0,0.9,11.0,418.0,478.84,382.03
2016,1,11,13,15,314.0,265.0,0.9,11.0,454.0,579.86,460.95
2016,1,11,13,30,420.0,240.0,0.9,11.0,490.0,684.98,539.26
2016,1,11,13,45,393.0,238.0,0.95,11.5,467.0,650.11,513.14
2016,1,11,14,0,366.0,236.0,1.0,12.0,444.0,633.54,501.33
2016,1,11,14,15,361.0,225.5,0.95,12.0,422.5,626.33,496.76
2016,1,11,14,30,356.0,215.0,0.9,12.0,401.0,617.34,490.84
