Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,22,7,45,219.5,15.5,4.15,2.5,38.0,12.68,0.0
2016,1,22,8,0,439.0,31.0,4.5,3.0,76.0,26.02,16.92
2016,1,22,8,15,536.5,40.0,4.85,3.5,125.5,33.62,24.93
2016,1,22,8,30,634.0,49.0,5.2,4.0,175.0,44.81,35.61
2016,1,22,8,45,692.0,54.5,5.55,4.5,226.5,49.8,40.42
2016,1,22,9,0,750.0,60.0,5.9,5.0,278.0,88.85,51.91
2016,1,22,9,15,787.0,64.0,5.95,5.5,327.5,145.86,87.53
2016,1,22,9,30,824.0,68.0,6.0,6.0,377.0,207.32,137.7
2016,1,22,9,45,851.0,71.0,6.1,6.5,422.5,269.73,194.34
2016,1,22,10,0,878.0,74.0,6.2,7.0,468.0,334.83,255.12
2016,1,22,10,15,895.5,76.0,6.2,7.5,507.5,398.24,314.63
2016,1,22,10,30,913.0,78.0,6.2,8.0,547.0,461.54,372.93
2016,1,22,10,45,928.0,79.0,6.25,8.5,580.0,523.32,428.6
2016,1,22,11,0,943.0,80.0,6.3,9.0,613.0,585.13,482.68
2016,1,22,11,15,951.5,81.0,6.3,9.0,638.0,642.9,532.86
2016,1,22,11,30,960.0,82.0,6.3,9.0,663.0,699.47,580.84
2016,1,22,11,45,965.5,82.5,6.3,9.5,679.5,752.03,623.43
2016,1,22,12,0,971.0,83.0,6.3,10.0,696.0,802.6,662.41
2016,1,22,12,15,973.0,83.5,6.25,10.0,704.0,848.25,696.76
2016,1,22,12,30,975.0,84.0,6.2,10.0,712.0,891.19,728.86
2016,1,22,12,45,976.0,83.5,6.2,10.5,711.5,929.29,755.99
2016,1,22,13,0,977.0,83.0,6.2,11.0,711.0,964.21,780.64
2016,1,22,13,15,974.0,82.5,6.15,11.0,701.5,992.18,801.28
2016,1,22,13,30,971.0,82.0,6.1,11.0,692.0,1016.49,819.32
2016,1,22,13,45,966.0,81.0,6.1,11.0,674.0,1034.56,833.23
2016,1,22,14,0,961.0,80.0,6.1,11.0,656.0,1048.75,844.51
2016,1,22,14,15,952.0,78.5,6.0,11.0,629.5,1054.44,849.07
2016,1,22,14,30,943.0,77.0,5.9,11.0,603.0,1056.14,850.93
2016,1,22,14,45,929.5,75.5,5.85,11.0,569.0,1049.38,847.18
2016,1,22,15,0,916.0,74.0,5.8,11.0,535.0,1038.77,840.8
2016,1,22,15,15,897.5,71.5,5.6,10.5,494.5,1018.08,827.55
2016,1,22,15,30,879.0,69.0,5.4,10.0,454.0,1005.78,820.53
2016,1,22,15,45,852.5,66.0,5.25,10.0,407.5,969.32,794.13
2016,1,22,16,0,826.0,63.0,5.1,10.0,361.0,929.94,765.22
2016,1,22,16,15,787.0,59.0,4.55,9.0,311.0,874.49,723.17
2016,1,22,16,30,748.0,55.0,4.0,8.0,261.0,817.24,678.34
2016,1,22,16,45,687.0,49.0,3.5,7.5,209.5,735.82,612.73
2016,1,22,17,0,626.0,43.0,3.0,7.0,158.0,654.62,543.97
2016,1,22,17,15,519.0,34.5,2.75,6.5,109.5,532.18,438.85
2016,1,22,17,30,412.0,26.0,2.5,6.0,61.0,414.72,309.4
2016,1,22,17,45,206.0,13.0,2.3,5.5,30.5,172.25,0.0
2016,1,22,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,23,7,45,229.0,14.5,2.4,0.5,38.5,11.86,0.0
2016,1,23,8,0,458.0,29.0,2.6,1.0,77.0,26.57,17.66
2016,1,23,8,15,553.0,37.0,2.5,1.5,126.0,33.99,25.53
2016,1,23,8,30,648.0,45.0,2.4,2.0,175.0,41.5,32.89
2016,1,23,8,45,705.0,50.0,2.35,3.0,226.5,46.21,37.38
2016,1,23,9,0,762.0,55.0,2.3,4.0,278.0,83.78,47.97
2016,1,23,9,15,797.5,59.0,2.15,4.5,327.5,141.29,83.3
2016,1,23,9,30,833.0,63.0,2.0,5.0,377.0,203.05,133.12
2016,1,23,9,45,857.5,66.0,1.95,6.0,422.0,265.34,188.55
2016,1,23,10,0,882.0,69.0,1.9,7.0,467.0,331.22,248.19
2016,1,23,10,15,899.0,71.0,1.75,7.5,506.0,393.63,304.79
2016,1,23,10,30,916.0,73.0,1.6,8.0,545.0,456.88,360.33
2016,1,23,10,45,927.5,74.5,1.45,8.5,577.5,517.61,411.76
2016,1,23,11,0,939.0,76.0,1.3,9.0,610.0,578.01,460.56
2016,1,23,11,15,947.0,77.5,1.15,9.5,634.5,635.78,505.05
2016,1,23,11,30,955.0,79.0,1.0,10.0,659.0,692.33,546.41
2016,1,23,11,45,957.5,80.5,0.85,10.5,675.0,743.68,581.97
2016,1,23,12,0,960.0,82.0,0.7,11.0,691.0,792.81,613.3
2016,1,23,12,15,962.0,82.5,0.55,11.0,699.0,838.08,640.59
2016,1,23,12,30,964.0,83.0,0.4,11.0,707.0,880.66,665.31
2016,1,23,12,45,963.0,83.5,0.3,11.5,706.0,917.86,685.77
2016,1,23,13,0,962.0,84.0,0.2,12.0,705.0,951.82,703.96
2016,1,23,13,15,959.0,83.5,0.3,12.0,695.5,979.47,723.47
2016,1,23,13,30,956.0,83.0,0.4,12.0,686.0,1003.51,741.15
2016,1,23,13,45,949.5,82.0,0.5,12.5,667.5,1019.91,752.94
2016,1,23,14,0,943.0,81.0,0.6,13.0,649.0,1032.43,762.59
2016,1,23,14,15,934.0,80.0,0.65,13.0,623.0,1038.59,768.6
2016,1,23,14,30,925.0,79.0,0.7,13.0,597.0,1040.85,772.43
2016,1,23,14,45,912.0,77.0,0.8,13.0,563.5,1033.93,771.8
2016,1,23,15,0,899.0,75.0,0.9,13.0,530.0,1023.21,768.87
2016,1,23,15,15,880.5,72.5,0.95,13.0,490.0,1002.61,758.39
2016,1,23,15,30,862.0,70.0,1.0,13.0,450.0,990.48,753.53
2016,1,23,15,45,836.0,67.0,1.05,13.0,404.5,954.71,732.53
2016,1,23,16,0,810.0,64.0,1.1,13.0,359.0,916.05,709.2
2016,1,23,16,15,771.5,60.0,1.05,12.0,309.5,861.36,674.55
2016,1,23,16,30,733.0,56.0,1.0,11.0,260.0,804.88,636.98
2016,1,23,16,45,673.5,50.0,0.95,10.0,209.0,725.14,579.96
2016,1,23,17,0,614.0,44.0,0.9,9.0,158.0,645.56,519.25
2016,1,23,17,15,510.0,35.5,0.95,8.5,110.0,525.88,422.94
2016,1,23,17,30,406.0,27.0,1.0,8.0,62.0,425.01,316.12
2016,1,23,17,45,203.0,13.5,1.1,7.5,31.0,170.44,0.0
2016,1,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,24,7,45,209.0,16.0,2.25,3.0,38.0,13.05,0.0
2016,1,24,8,0,418.0,32.0,2.6,4.0,76.0,26.74,17.63
2016,1,24,8,15,515.0,41.0,2.55,4.5,125.0,34.27,25.49
2016,1,24,8,30,612.0,50.0,2.5,5.0,174.0,41.89,32.87
2016,1,24,8,45,668.5,56.0,2.45,6.0,224.5,50.78,41.13
2016,1,24,9,0,725.0,62.0,2.4,7.0,275.0,86.1,51.1
2016,1,24,9,15,477.5,109.0,2.85,8.0,259.0,136.22,91.96
2016,1,24,9,30,230.0,156.0,3.3,9.0,243.0,159.49,121.48
2016,1,24,9,45,541.0,116.5,3.75,10.0,353.0,228.86,168.41
2016,1,24,10,0,852.0,77.0,4.2,11.0,463.0,326.83,243.81
2016,1,24,10,15,869.5,79.0,4.4,11.5,502.0,388.66,300.46
2016,1,24,10,30,887.0,81.0,4.6,12.0,541.0,451.5,357.03
2016,1,24,10,45,900.0,83.0,4.85,13.0,573.0,511.41,409.3
2016,1,24,11,0,913.0,85.0,5.1,14.0,605.0,571.83,460.34
2016,1,24,11,15,921.0,86.0,5.1,14.5,629.5,628.01,506.8
2016,1,24,11,30,929.0,87.0,5.1,15.0,654.0,683.0,550.92
2016,1,24,11,45,927.5,90.5,5.2,15.5,669.5,732.63,590.04
2016,1,24,12,0,926.0,94.0,5.3,16.0,685.0,779.8,626.04
2016,1,24,12,15,762.5,149.5,5.3,16.0,639.5,764.97,613.3
2016,1,24,12,30,599.0,205.0,5.3,16.0,594.0,714.84,573.62
2016,1,24,12,45,760.0,151.5,5.3,16.5,645.0,833.29,664.08
2016,1,24,13,0,921.0,98.0,5.3,17.0,696.0,931.01,733.61
2016,1,24,13,15,618.0,192.0,5.25,17.0,591.5,802.72,638.51
2016,1,24,13,30,315.0,286.0,5.2,17.0,487.0,611.23,488.56
2016,1,24,13,45,605.5,191.5,5.2,17.5,563.5,821.47,654.22
2016,1,24,14,0,896.0,97.0,5.2,18.0,640.0,1018.08,794.63
2016,1,24,14,15,886.0,95.5,5.1,18.0,613.5,1022.6,796.79
2016,1,24,14,30,876.0,94.0,5.0,18.0,587.0,1023.21,797.65
2016,1,24,14,45,870.0,88.5,4.95,18.0,555.0,1019.0,795.74
2016,1,24,15,0,864.0,83.0,4.9,18.0,523.0,1010.94,791.29
2016,1,24,15,15,844.0,80.5,4.6,17.5,483.5,988.84,776.36
2016,1,24,15,30,824.0,78.0,4.3,17.0,444.0,963.28,759.07
2016,1,24,15,45,788.5,76.0,4.0,17.0,397.5,919.61,728.01
2016,1,24,16,0,753.0,74.0,3.7,17.0,351.0,873.22,694.61
2016,1,24,16,15,711.5,69.0,3.35,16.0,302.0,822.92,659.76
2016,1,24,16,30,670.0,64.0,3.0,15.0,253.0,764.17,617.09
2016,1,24,16,45,595.5,58.5,2.7,14.5,202.5,673.46,547.29
2016,1,24,17,0,521.0,53.0,2.4,14.0,152.0,583.95,475.24
2016,1,24,17,15,414.0,42.0,2.55,13.5,105.5,462.19,375.26
2016,1,24,17,30,307.0,31.0,2.7,13.0,59.0,346.95,263.14
2016,1,24,17,45,153.5,15.5,2.9,13.0,29.5,170.65,0.0
2016,1,24,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,7,45,119.5,21.0,2.5,12.5,33.5,15.92,0.0
2016,1,25,8,0,239.0,42.0,2.8,13.0,67.0,31.61,21.08
2016,1,25,8,15,338.5,55.5,2.95,13.5,112.5,41.86,31.18
2016,1,25,8,30,438.0,69.0,3.1,14.0,158.0,52.13,40.73
2016,1,25,8,45,219.0,75.5,3.3,15.0,120.0,55.46,43.79
2016,1,25,9,0,0.0,82.0,3.5,16.0,82.0,61.45,46.69
2016,1,25,9,15,0.0,97.0,3.65,16.5,97.0,72.94,56.25
2016,1,25,9,30,0.0,112.0,3.8,17.0,112.0,84.6,65.81
2016,1,25,9,45,30.5,152.5,4.0,17.5,166.5,123.6,96.73
2016,1,25,10,0,61.0,193.0,4.2,18.0,221.0,167.11,131.35
2016,1,25,10,15,60.0,211.0,4.1,18.0,240.0,187.22,147.88
2016,1,25,10,30,59.0,229.0,4.0,18.0,259.0,207.61,164.51
2016,1,25,10,45,217.5,233.0,3.9,18.5,356.0,299.15,236.9
2016,1,25,11,0,376.0,237.0,3.8,19.0,453.0,410.97,324.84
2016,1,25,11,15,609.0,177.0,3.55,19.0,543.0,535.1,422.16
2016,1,25,11,30,842.0,117.0,3.3,19.0,633.0,661.32,519.43
2016,1,25,11,45,860.5,113.0,3.1,19.5,652.5,714.67,558.2
2016,1,25,12,0,879.0,109.0,2.9,20.0,672.0,767.24,595.52
2016,1,25,12,15,882.0,109.5,2.7,20.0,680.0,811.51,625.55
2016,1,25,12,30,885.0,110.0,2.5,20.0,688.0,853.36,652.78
2016,1,25,12,45,663.5,188.0,2.3,20.5,621.0,787.47,602.69
2016,1,25,13,0,442.0,266.0,2.1,21.0,554.0,690.2,528.17
2016,1,25,13,15,241.5,268.0,1.95,21.0,425.0,510.16,395.13
2016,1,25,13,30,41.0,270.0,1.8,21.0,296.0,292.86,227.32
2016,1,25,13,45,179.5,270.5,1.65,21.0,380.5,453.57,354.37
2016,1,25,14,0,318.0,271.0,1.5,21.0,465.0,621.66,478.84
2016,1,25,14,15,159.0,215.5,1.3,21.0,312.5,385.43,301.44
2016,1,25,14,30,0.0,160.0,1.1,21.0,160.0,131.94,101.08
2016,1,25,14,45,423.0,124.5,0.95,21.0,342.0,603.99,473.59
2016,1,25,15,0,846.0,89.0,0.8,21.0,524.0,1000.63,736.14
2016,1,25,15,15,703.0,110.5,0.65,21.0,453.5,891.55,658.35
2016,1,25,15,30,560.0,132.0,0.5,21.0,383.0,760.98,572.06
2016,1,25,15,45,659.0,103.5,0.35,21.0,369.5,833.28,621.06
2016,1,25,16,0,758.0,75.0,0.2,21.0,356.0,879.84,648.94
2016,1,25,16,15,717.5,70.0,0.25,20.5,307.0,830.49,618.93
2016,1,25,16,30,677.0,65.0,0.3,20.0,258.0,772.54,583.04
2016,1,25,16,45,614.5,58.0,0.4,19.5,208.0,690.63,528.93
2016,1,25,17,0,552.0,51.0,0.5,19.0,158.0,609.62,471.47
2016,1,25,17,15,448.0,41.0,0.5,18.5,110.5,490.73,380.2
2016,1,25,17,30,344.0,31.0,0.5,18.0,63.0,377.93,278.02
2016,1,25,17,45,172.0,15.5,0.55,17.5,31.5,186.87,0.0
2016,1,25,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,5.55,7.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,26,7,45,0.0,14.0,5.95,7.0,14.0,10.66,0.0
2016,1,26,8,0,0.0,28.0,6.1,7.0,28.0,21.34,12.82
2016,1,26,8,15,0.0,46.0,6.2,7.0,46.0,34.43,25.36
2016,1,26,8,30,0.0,64.0,6.3,7.0,64.0,47.36,37.56
2016,1,26,8,45,0.0,83.0,6.45,7.5,83.0,60.82,50.0
2016,1,26,9,0,0.0,102.0,6.6,8.0,102.0,74.79,59.82
2016,1,26,9,15,99.5,131.5,6.65,8.0,169.5,107.37,83.75
2016,1,26,9,30,199.0,161.0,6.7,8.0,237.0,154.76,119.64
2016,1,26,9,45,130.5,177.5,6.75,8.5,230.0,167.21,133.57
2016,1,26,10,0,62.0,194.0,6.8,9.0,223.0,167.88,136.79
2016,1,26,10,15,160.5,212.5,6.85,9.0,294.5,228.42,186.17
2016,1,26,10,30,259.0,231.0,6.9,9.0,366.0,303.83,249.03
2016,1,26,10,45,331.5,231.5,6.95,9.5,415.5,358.51,295.05
2016,1,26,11,0,404.0,232.0,7.0,10.0,465.0,420.57,347.21
2016,1,26,11,15,356.0,254.0,7.0,10.0,465.5,439.03,363.41
2016,1,26,11,30,308.0,276.0,7.0,10.0,466.0,452.54,374.81
2016,1,26,11,45,174.5,274.5,7.05,10.5,383.0,368.12,304.41
2016,1,26,12,0,41.0,273.0,7.1,11.0,300.0,267.82,219.21
2016,1,26,12,15,20.5,189.0,7.05,11.0,202.5,177.4,144.22
2016,1,26,12,30,0.0,105.0,7.0,11.0,105.0,81.38,63.28
2016,1,26,12,45,0.0,88.0,6.95,11.0,88.0,67.85,51.9
2016,1,26,13,0,0.0,71.0,6.9,11.0,71.0,54.66,40.77
2016,1,26,13,15,0.0,42.5,6.65,11.0,42.5,32.63,22.12
2016,1,26,13,30,0.0,14.0,6.4,11.0,14.0,10.72,3.49
2016,1,26,13,45,0.0,59.0,6.15,11.0,59.0,45.35,32.98
2016,1,26,14,0,0.0,104.0,5.9,11.0,104.0,80.87,63.11
2016,1,26,14,15,0.0,59.0,5.55,10.5,59.0,45.31,33.1
2016,1,26,14,30,0.0,14.0,5.2,10.0,14.0,10.7,3.55
2016,1,26,14,45,0.0,28.5,4.9,10.0,28.5,21.8,13.14
2016,1,26,15,0,0.0,43.0,4.6,10.0,43.0,32.92,22.76
2016,1,26,15,15,135.5,116.0,4.6,9.5,177.0,281.94,240.33
2016,1,26,15,30,271.0,189.0,4.6,9.0,311.0,517.23,437.1
2016,1,26,15,45,256.5,174.0,4.7,9.0,280.5,486.74,412.58
2016,1,26,16,0,242.0,159.0,4.8,9.0,250.0,455.56,388.14
2016,1,26,16,15,229.5,138.5,4.8,8.5,215.5,417.82,358.39
2016,1,26,16,30,217.0,118.0,4.8,8.0,181.0,379.27,327.04
2016,1,26,16,45,200.5,97.0,4.85,8.0,146.5,335.53,289.53
2016,1,26,17,0,184.0,76.0,4.9,8.0,112.0,291.32,250.2
2016,1,26,17,15,143.0,55.5,4.85,7.5,78.5,226.32,191.28
2016,1,26,17,30,102.0,35.0,4.8,7.0,45.0,161.84,127.92
2016,1,26,17,45,51.0,17.5,4.75,7.0,22.5,78.43,0.0
2016,1,26,18,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.7,1.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,7,45,156.5,18.0,3.95,2.5,35.0,14.55,0.3
2016,1,27,8,0,313.0,36.0,4.1,3.0,70.0,29.55,20.38
2016,1,27,8,15,383.5,49.0,4.25,4.0,113.0,39.84,30.64
2016,1,27,8,30,454.0,62.0,4.4,5.0,156.0,49.95,40.26
2016,1,27,8,45,515.5,67.5,4.55,6.0,201.5,53.95,44.03
2016,1,27,9,0,577.0,73.0,4.7,7.0,247.0,79.57,50.89
2016,1,27,9,15,558.0,92.0,4.75,7.5,283.0,132.26,85.75
2016,1,27,9,30,539.0,111.0,4.8,8.0,319.0,182.93,128.11
2016,1,27,9,45,710.5,91.5,4.85,8.5,399.0,244.41,175.69
2016,1,27,10,0,882.0,72.0,4.9,9.0,479.0,328.34,245.72
2016,1,27,10,15,899.0,74.5,4.8,9.5,518.5,391.55,304.13
2016,1,27,10,30,916.0,77.0,4.7,10.0,558.0,455.61,362.05
2016,1,27,10,45,928.0,78.5,4.65,10.5,591.0,517.0,416.27
2016,1,27,11,0,940.0,80.0,4.6,11.0,624.0,578.12,468.46
2016,1,27,11,15,948.0,81.5,4.6,11.0,649.5,636.4,517.82
2016,1,27,11,30,956.0,83.0,4.6,11.0,675.0,693.46,564.88
2016,1,27,11,45,959.0,84.5,4.6,11.5,691.5,745.66,605.91
2016,1,27,12,0,962.0,86.0,4.6,12.0,708.0,795.7,643.51
2016,1,27,12,15,964.5,86.5,4.6,12.0,716.5,841.92,677.3
2016,1,27,12,30,967.0,87.0,4.6,12.0,725.0,885.5,708.92
2016,1,27,12,45,968.0,86.5,4.65,12.5,724.5,923.87,735.6
2016,1,27,13,0,969.0,86.0,4.7,13.0,724.0,959.09,759.92
2016,1,27,13,15,966.5,85.5,4.65,13.0,715.0,987.83,780.18
2016,1,27,13,30,964.0,85.0,4.6,13.0,706.0,1012.94,797.92
2016,1,27,13,45,960.5,83.0,4.6,13.0,688.5,1031.6,811.68
2016,1,27,14,0,957.0,81.0,4.6,13.0,671.0,1046.39,822.92
2016,1,27,14,15,949.0,80.0,4.5,13.0,645.5,1054.04,828.31
2016,1,27,14,30,941.0,79.0,4.4,13.0,620.0,1057.73,831.12
2016,1,27,14,45,928.0,77.5,4.3,13.0,586.0,1051.8,827.37
2016,1,27,15,0,915.0,76.0,4.2,13.0,552.0,1041.99,821.39
2016,1,27,15,15,898.0,73.5,3.9,12.5,512.0,1023.07,809.34
2016,1,27,15,30,881.0,71.0,3.6,12.0,472.0,1000.62,794.75
2016,1,27,15,45,858.5,67.5,3.35,12.0,426.0,979.6,779.95
2016,1,27,16,0,836.0,64.0,3.1,12.0,380.0,943.51,753.99
2016,1,27,16,15,800.0,60.0,2.65,11.0,330.0,890.85,716.47
2016,1,27,16,30,764.0,56.0,2.2,10.0,280.0,836.24,675.99
2016,1,27,16,45,711.0,50.0,1.8,9.0,228.0,761.76,618.93
2016,1,27,17,0,658.0,44.0,1.4,8.0,176.0,687.15,558.56
2016,1,27,17,15,562.0,36.0,1.4,7.5,125.5,573.56,466.64
2016,1,27,17,30,466.0,28.0,1.4,7.0,75.0,464.19,363.99
2016,1,27,17,45,233.0,14.0,1.4,6.5,37.5,230.57,0.0
2016,1,27,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,243.5,15.0,2.35,4.5,42.0,13.38,0.54
2016,1,28,8,0,487.0,30.0,2.7,6.0,84.0,27.56,18.47
2016,1,28,8,15,577.0,37.5,2.6,6.5,134.5,34.56,25.62
2016,1,28,8,30,667.0,45.0,2.5,7.0,185.0,41.66,32.44
2016,1,28,8,45,722.0,49.5,2.45,8.0,237.0,45.99,36.47
2016,1,28,9,0,777.0,54.0,2.4,9.0,289.0,75.98,43.56
2016,1,28,9,15,811.0,57.5,2.45,10.0,339.0,133.87,75.67
2016,1,28,9,30,845.0,61.0,2.5,11.0,389.0,195.84,123.39
2016,1,28,9,45,870.0,63.0,2.65,12.0,434.5,260.56,179.49
2016,1,28,10,0,895.0,65.0,2.8,13.0,480.0,324.73,236.96
2016,1,28,10,15,911.5,67.0,2.85,13.5,520.0,387.98,294.12
2016,1,28,10,30,928.0,69.0,2.9,14.0,560.0,452.01,350.68
2016,1,28,10,45,940.0,70.5,3.0,15.0,593.0,513.99,403.36
2016,1,28,11,0,952.0,72.0,3.1,16.0,626.0,575.69,453.91
2016,1,28,11,15,959.5,73.0,3.1,16.5,651.0,633.75,500.48
2016,1,28,11,30,967.0,74.0,3.1,17.0,676.0,690.51,544.52
2016,1,28,11,45,970.5,75.5,3.15,17.5,692.5,743.52,584.64
2016,1,28,12,0,974.0,77.0,3.2,18.0,709.0,794.38,621.15
2016,1,28,12,15,976.5,77.0,3.25,18.0,717.5,840.49,653.61
2016,1,28,12,30,979.0,77.0,3.3,18.0,726.0,883.9,684.0
2016,1,28,12,45,979.0,77.0,3.35,18.5,726.0,922.3,709.44
2016,1,28,13,0,979.0,77.0,3.4,19.0,726.0,957.46,732.53
2016,1,28,13,15,976.5,76.5,3.35,19.0,717.0,986.37,752.0
2016,1,28,13,30,974.0,76.0,3.3,19.0,708.0,1011.63,769.04
2016,1,28,13,45,970.0,75.0,3.3,19.5,690.5,1031.09,781.18
2016,1,28,14,0,966.0,74.0,3.3,20.0,673.0,1046.67,790.87
2016,1,28,14,15,958.5,73.0,3.15,20.0,647.5,1054.85,795.97
2016,1,28,14,30,951.0,72.0,3.0,20.0,622.0,1059.03,798.56
2016,1,28,14,45,936.0,72.0,2.9,20.0,588.0,1052.98,794.98
2016,1,28,15,0,921.0,72.0,2.8,20.0,554.0,1043.06,789.07
2016,1,28,15,15,904.5,69.5,2.4,19.5,514.0,1024.55,775.78
2016,1,28,15,30,888.0,67.0,2.0,19.0,474.0,1002.47,759.71
2016,1,28,15,45,864.5,64.0,1.65,18.5,428.0,969.35,736.32
2016,1,28,16,0,841.0,61.0,1.3,18.0,382.0,944.65,717.91
2016,1,28,16,15,806.0,57.5,1.25,17.0,332.0,893.61,686.77
2016,1,28,16,30,771.0,54.0,1.2,16.0,282.0,840.62,653.02
2016,1,28,16,45,717.0,49.0,1.15,15.5,230.0,766.42,600.87
2016,1,28,17,0,663.0,44.0,1.1,15.0,178.0,692.08,545.38
2016,1,28,17,15,568.5,36.0,1.05,14.5,127.5,579.63,457.39
2016,1,28,17,30,474.0,28.0,1.0,14.0,77.0,471.44,360.71
2016,1,28,17,45,237.0,14.0,1.0,14.0,38.5,235.15,26.4
2016,1,28,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,29,7,45,253.5,15.0,2.1,8.5,44.0,13.4,1.14
2016,1,29,8,0,507.0,30.0,2.3,10.0,88.0,27.65,18.29
2016,1,29,8,15,595.5,37.5,2.4,10.5,139.0,34.69,25.32
2016,1,29,8,30,684.0,45.0,2.5,11.0,190.0,41.81,32.06
2016,1,29,8,45,735.0,50.0,2.65,12.0,242.5,46.55,36.38
2016,1,29,9,0,786.0,55.0,2.8,13.0,295.0,75.69,43.17
2016,1,29,9,15,820.0,58.5,2.85,14.0,345.0,134.18,74.62
2016,1,29,9,30,854.0,62.0,2.9,15.0,395.0,196.76,121.91
2016,1,29,9,45,876.5,64.5,2.95,16.0,441.0,261.99,177.66
2016,1,29,10,0,899.0,67.0,3.0,17.0,487.0,326.37,234.52
2016,1,29,10,15,915.0,69.5,3.3,17.5,526.5,390.25,291.71
2016,1,29,10,30,931.0,72.0,3.6,18.0,566.0,454.88,348.46
2016,1,29,10,45,942.0,73.5,3.95,19.0,599.0,516.71,400.98
2016,1,29,11,0,953.0,75.0,4.3,20.0,632.0,578.15,451.49
2016,1,29,11,15,960.0,76.0,4.45,20.0,657.0,636.14,499.4
2016,1,29,11,30,967.0,77.0,4.6,20.0,682.0,692.76,545.14
2016,1,29,11,45,968.5,79.0,4.8,20.5,698.5,745.08,585.77
2016,1,29,12,0,970.0,81.0,5.0,21.0,715.0,795.08,623.03
2016,1,29,12,15,971.5,81.5,5.05,21.0,723.0,840.97,655.9
2016,1,29,12,30,973.0,82.0,5.1,21.0,731.0,884.11,686.67
2016,1,29,12,45,972.0,82.5,5.15,21.0,730.0,922.19,713.77
2016,1,29,13,0,971.0,83.0,5.2,21.0,729.0,957.0,738.59
2016,1,29,13,15,968.0,82.5,5.2,21.0,720.0,985.45,758.64
2016,1,29,13,30,965.0,82.0,5.2,21.0,711.0,1010.23,776.25
2016,1,29,13,45,959.5,81.0,5.2,21.0,693.0,1028.27,789.32
2016,1,29,14,0,954.0,80.0,5.2,21.0,675.0,1042.4,799.88
2016,1,29,14,15,945.5,79.0,5.1,21.0,649.0,1049.61,805.03
2016,1,29,14,30,937.0,78.0,5.0,21.0,623.0,1052.84,807.63
2016,1,29,14,45,925.5,76.0,4.9,21.0,589.5,1047.82,804.73
2016,1,29,15,0,914.0,74.0,4.8,21.0,556.0,1038.9,799.36
2016,1,29,15,15,897.0,72.0,4.45,20.5,516.0,1020.65,786.86
2016,1,29,15,30,880.0,70.0,4.1,20.0,476.0,998.89,773.07
2016,1,29,15,45,856.5,66.5,3.75,19.5,430.5,976.97,759.03
2016,1,29,16,0,833.0,63.0,3.4,19.0,385.0,939.95,733.97
2016,1,29,16,15,798.0,59.5,3.15,18.0,334.5,889.02,700.43
2016,1,29,16,30,763.0,56.0,2.9,17.0,284.0,836.11,664.12
2016,1,29,16,45,708.5,50.5,2.65,16.0,232.0,760.89,609.34
2016,1,29,17,0,654.0,45.0,2.4,15.0,180.0,685.6,551.34
2016,1,29,17,15,560.5,37.5,2.4,14.5,129.5,574.66,462.32
2016,1,29,17,30,467.0,30.0,2.4,14.0,79.0,467.3,365.53
2016,1,29,17,45,233.5,15.0,2.45,13.5,39.5,240.52,61.35
2016,1,29,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,7,45,202.0,18.5,3.8,8.5,42.0,15.04,2.67
2016,1,30,8,0,404.0,37.0,4.0,9.0,84.0,30.74,21.08
2016,1,30,8,15,500.5,46.5,4.1,9.5,134.5,38.52,28.85
2016,1,30,8,30,597.0,56.0,4.2,10.0,185.0,46.38,36.3
2016,1,30,8,45,665.0,61.0,4.35,11.0,238.0,50.55,40.13
2016,1,30,9,0,733.0,66.0,4.5,12.0,291.0,81.03,49.75
2016,1,30,9,15,770.5,70.0,4.55,12.5,341.5,137.12,79.9
2016,1,30,9,30,808.0,74.0,4.6,13.0,392.0,197.84,126.04
2016,1,30,9,45,837.0,76.5,4.7,14.0,438.5,259.71,179.19
2016,1,30,10,0,866.0,79.0,4.8,15.0,485.0,324.58,236.89
2016,1,30,10,15,883.5,81.5,4.9,15.5,525.0,388.14,294.37
2016,1,30,10,30,901.0,84.0,5.0,16.0,565.0,452.33,351.36
2016,1,30,10,45,914.5,85.5,5.1,17.0,598.5,513.97,404.18
2016,1,30,11,0,928.0,87.0,5.2,18.0,632.0,575.52,455.16
2016,1,30,11,15,936.0,88.0,5.25,18.5,657.5,633.08,502.22
2016,1,30,11,30,944.0,89.0,5.3,19.0,683.0,689.44,546.96
2016,1,30,11,45,953.0,88.5,5.35,19.5,701.0,743.52,588.81
2016,1,30,12,0,962.0,88.0,5.4,20.0,719.0,795.93,627.9
2016,1,30,12,15,963.5,88.0,5.4,20.0,727.0,841.19,660.37
2016,1,30,12,30,965.0,88.0,5.4,20.0,735.0,883.7,690.68
2016,1,30,12,45,964.0,88.5,5.45,20.5,734.5,921.69,716.56
2016,1,30,13,0,963.0,89.0,5.5,21.0,734.0,956.44,740.03
2016,1,30,13,15,960.0,88.5,5.45,21.0,724.5,984.86,759.84
2016,1,30,13,30,957.0,88.0,5.4,21.0,715.0,1009.64,777.17
2016,1,30,13,45,949.5,87.5,5.35,21.5,696.5,1026.38,787.43
2016,1,30,14,0,942.0,87.0,5.3,22.0,678.0,1039.18,795.11
2016,1,30,14,15,933.0,85.5,5.15,22.0,651.5,1045.33,799.12
2016,1,30,14,30,924.0,84.0,5.0,22.0,625.0,1047.49,800.56
2016,1,30,14,45,911.5,82.0,4.9,22.0,591.5,1041.57,797.06
2016,1,30,15,0,899.0,80.0,4.8,22.0,558.0,1031.79,791.11
2016,1,30,15,15,881.0,77.5,4.5,21.5,517.5,1024.42,786.69
2016,1,30,15,30,863.0,75.0,4.2,21.0,477.0,1000.92,771.92
2016,1,30,15,45,835.5,72.5,3.95,20.5,430.5,964.47,748.49
2016,1,30,16,0,808.0,70.0,3.7,20.0,384.0,925.06,722.62
2016,1,30,16,15,771.0,66.0,3.45,19.0,334.0,871.8,687.44
2016,1,30,16,30,734.0,62.0,3.2,18.0,284.0,816.58,649.49
2016,1,30,16,45,675.0,56.0,3.0,17.5,231.5,736.94,590.56
2016,1,30,17,0,616.0,50.0,2.8,17.0,179.0,666.84,535.82
2016,1,30,17,15,520.0,41.5,2.85,16.5,129.5,554.53,445.98
2016,1,30,17,30,424.0,33.0,2.9,16.0,80.0,447.33,351.03
2016,1,30,17,45,212.0,16.5,3.0,15.5,40.0,227.63,82.47
2016,1,30,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,31,7,45,176.0,20.0,3.65,13.5,40.5,16.19,3.81
2016,1,31,8,0,352.0,40.0,3.9,14.0,81.0,32.97,22.59
2016,1,31,8,15,448.5,50.0,4.0,14.5,130.0,40.96,30.41
2016,1,31,8,30,545.0,60.0,4.1,15.0,179.0,49.02,37.91
2016,1,31,8,45,621.0,64.0,4.25,15.5,231.5,52.31,40.95
2016,1,31,9,0,697.0,68.0,4.4,16.0,284.0,75.58,45.72
2016,1,31,9,15,734.5,72.5,4.35,16.5,333.5,134.16,77.84
2016,1,31,9,30,772.0,77.0,4.3,17.0,383.0,193.09,121.68
2016,1,31,9,45,808.0,77.5,4.25,18.0,429.5,252.71,171.58
2016,1,31,10,0,844.0,78.0,4.2,19.0,476.0,316.12,226.6
2016,1,31,10,15,862.0,80.0,4.05,19.5,515.5,378.12,281.42
2016,1,31,10,30,880.0,82.0,3.9,20.0,555.0,440.95,335.74
2016,1,31,10,45,897.0,82.5,3.8,20.5,589.0,502.11,387.26
2016,1,31,11,0,914.0,83.0,3.7,21.0,623.0,563.58,437.27
2016,1,31,11,15,922.5,84.0,3.55,21.5,648.5,620.67,482.16
2016,1,31,11,30,931.0,85.0,3.4,22.0,674.0,676.64,524.56
2016,1,31,11,45,932.0,88.0,3.25,22.5,690.0,728.17,562.17
2016,1,31,12,0,933.0,91.0,3.1,23.0,706.0,777.45,596.63
2016,1,31,12,15,935.5,91.5,2.95,23.0,714.5,822.88,626.9
2016,1,31,12,30,938.0,92.0,2.8,23.0,723.0,865.74,654.96
2016,1,31,12,45,938.5,91.5,2.65,23.5,723.0,903.08,677.54
2016,1,31,13,0,939.0,91.0,2.5,24.0,723.0,937.32,697.67
2016,1,31,13,15,936.0,90.5,2.35,24.0,714.0,965.13,714.61
2016,1,31,13,30,933.0,90.0,2.2,24.0,705.0,989.38,729.09
2016,1,31,13,45,928.5,89.0,2.05,24.5,688.0,1007.97,738.36
2016,1,31,14,0,924.0,88.0,1.9,25.0,671.0,1022.8,745.15
2016,1,31,14,15,915.5,86.5,1.8,25.0,645.0,1029.24,748.73
2016,1,31,14,30,907.0,85.0,1.7,25.0,619.0,1031.79,750.03
2016,1,31,14,45,897.0,82.0,1.65,25.0,586.5,1027.07,747.64
2016,1,31,15,0,887.0,79.0,1.6,25.0,554.0,1018.51,743.05
2016,1,31,15,15,869.5,77.0,1.5,24.5,514.0,1012.34,740.83
2016,1,31,15,30,852.0,75.0,1.4,24.0,474.0,990.09,728.26
2016,1,31,15,45,827.5,71.5,1.3,24.0,428.5,955.43,706.31
2016,1,31,16,0,803.0,68.0,1.2,24.0,383.0,917.8,682.25
2016,1,31,16,15,766.5,64.0,1.15,23.0,333.5,865.16,650.93
2016,1,31,16,30,730.0,60.0,1.1,22.0,284.0,810.63,616.99
2016,1,31,16,45,673.0,54.5,1.05,21.0,232.5,733.69,565.32
2016,1,31,17,0,616.0,49.0,1.0,20.0,181.0,656.69,510.41
2016,1,31,17,15,522.0,41.0,1.1,19.5,131.0,555.61,434.0
2016,1,31,17,30,428.0,33.0,1.2,19.0,81.0,450.72,346.13
2016,1,31,17,45,214.0,16.5,1.3,18.5,40.5,230.55,101.48
2016,1,31,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
