Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,1,7,45,204.0,18.5,1.7,12.0,43.0,15.01,3.75
2016,2,1,8,0,408.0,37.0,1.9,13.0,86.0,30.7,20.84
2016,2,1,8,15,501.5,46.0,2.15,13.5,136.0,38.07,28.05
2016,2,1,8,30,595.0,55.0,2.4,14.0,186.0,45.53,35.0
2016,2,1,8,45,654.0,61.0,2.65,15.0,238.0,50.4,39.36
2016,2,1,9,0,713.0,67.0,2.9,16.0,290.0,74.1,44.86
2016,2,1,9,15,358.0,102.5,3.1,16.5,214.5,111.59,74.21
2016,2,1,9,30,3.0,138.0,3.3,17.0,139.0,103.44,81.26
2016,2,1,9,45,5.5,153.0,3.55,18.0,155.5,116.4,91.37
2016,2,1,10,0,8.0,168.0,3.8,19.0,172.0,129.81,101.72
2016,2,1,10,15,85.5,210.0,3.95,19.0,256.0,193.26,151.4
2016,2,1,10,30,163.0,252.0,4.1,19.0,340.0,271.35,213.19
2016,2,1,10,45,164.0,266.5,4.3,19.5,360.0,297.88,234.51
2016,2,1,11,0,165.0,281.0,4.5,20.0,380.0,324.65,255.83
2016,2,1,11,15,235.5,285.0,4.6,20.5,432.0,382.49,301.46
2016,2,1,11,30,306.0,289.0,4.7,21.0,484.0,458.84,360.85
2016,2,1,11,45,205.0,303.0,4.85,21.5,435.0,411.79,323.51
2016,2,1,12,0,104.0,317.0,5.0,22.0,386.0,352.53,276.0
2016,2,1,12,15,510.0,209.0,5.15,22.0,554.0,616.42,485.72
2016,2,1,12,30,916.0,101.0,5.3,22.0,722.0,856.95,666.46
2016,2,1,12,45,913.5,102.0,5.45,22.0,721.0,892.78,691.56
2016,2,1,13,0,911.0,103.0,5.6,22.0,720.0,925.44,715.59
2016,2,1,13,15,907.0,102.5,5.75,22.0,710.5,951.82,735.3
2016,2,1,13,30,903.0,102.0,5.9,22.0,701.0,974.68,752.71
2016,2,1,13,45,895.0,102.0,6.1,22.5,682.5,990.68,764.26
2016,2,1,14,0,887.0,102.0,6.3,23.0,664.0,1015.59,782.28
2016,2,1,14,15,877.0,100.5,6.4,23.0,638.5,1020.58,787.33
2016,2,1,14,30,867.0,99.0,6.5,23.0,613.0,1021.64,789.91
2016,2,1,14,45,851.5,97.0,6.6,23.0,579.5,1012.62,785.54
2016,2,1,15,0,836.0,95.0,6.7,23.0,546.0,999.77,778.61
2016,2,1,15,15,816.5,92.5,6.6,22.5,506.0,978.54,766.2
2016,2,1,15,30,797.0,90.0,6.5,22.0,466.0,953.81,751.26
2016,2,1,15,45,768.0,86.5,6.4,22.0,421.0,915.03,724.47
2016,2,1,16,0,739.0,83.0,6.3,22.0,376.0,881.36,701.16
2016,2,1,16,15,699.5,78.0,5.95,21.5,326.5,825.96,661.3
2016,2,1,16,30,660.0,73.0,5.6,21.0,277.0,769.09,619.29
2016,2,1,16,45,594.5,66.5,5.25,20.5,226.0,685.05,554.92
2016,2,1,17,0,529.0,60.0,4.9,20.0,175.0,601.77,488.56
2016,2,1,17,15,433.0,49.5,4.7,19.5,127.0,488.89,396.2
2016,2,1,17,30,337.0,39.0,4.5,19.0,79.0,380.69,301.69
2016,2,1,17,45,168.5,19.5,4.35,18.5,39.5,200.98,102.84
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,56.0,5.5,1.85,8.0,6.5,0.0,0.0
2016,2,2,7,30,112.0,11.0,2.1,9.0,13.0,8.65,0.0
2016,2,2,7,45,299.5,23.0,2.4,10.0,53.5,19.05,7.01
2016,2,2,8,0,487.0,35.0,2.7,11.0,94.0,29.43,19.97
2016,2,2,8,15,579.5,42.5,3.0,11.5,146.5,38.89,29.04
2016,2,2,8,30,672.0,50.0,3.3,12.0,199.0,45.9,35.63
2016,2,2,8,45,727.5,55.0,3.6,13.0,253.0,50.55,39.82
2016,2,2,9,0,783.0,60.0,3.9,14.0,307.0,73.9,44.6
2016,2,2,9,15,818.0,63.5,4.15,14.5,358.5,132.46,74.06
2016,2,2,9,30,853.0,67.0,4.4,15.0,410.0,195.29,120.78
2016,2,2,9,45,876.5,70.0,4.7,15.5,456.5,259.15,175.63
2016,2,2,10,0,900.0,73.0,5.0,16.0,503.0,326.99,236.35
2016,2,2,10,15,916.5,75.5,4.95,16.5,544.0,391.52,294.56
2016,2,2,10,30,933.0,78.0,4.9,17.0,585.0,456.85,352.3
2016,2,2,10,45,944.5,79.5,4.85,17.5,619.0,519.5,406.33
2016,2,2,11,0,956.0,81.0,4.8,18.0,653.0,581.8,458.28
2016,2,2,11,15,964.0,82.5,4.7,18.0,679.0,641.49,507.25
2016,2,2,11,30,972.0,84.0,4.6,18.0,705.0,699.93,553.76
2016,2,2,11,45,974.0,86.0,4.55,18.5,722.0,753.32,594.22
2016,2,2,12,0,976.0,88.0,4.5,19.0,739.0,804.41,631.32
2016,2,2,12,15,978.5,88.5,4.4,19.0,748.0,851.84,664.17
2016,2,2,12,30,981.0,89.0,4.3,19.0,757.0,896.56,694.87
2016,2,2,12,45,981.0,89.0,4.2,19.0,757.0,935.74,721.57
2016,2,2,13,0,981.0,89.0,4.1,19.0,757.0,971.65,745.84
2016,2,2,13,15,978.0,88.5,4.05,19.0,747.5,1000.86,765.72
2016,2,2,13,30,975.0,88.0,4.0,19.0,738.0,1026.35,783.13
2016,2,2,13,45,970.0,87.0,3.95,19.5,720.0,1045.53,794.82
2016,2,2,14,0,965.0,86.0,3.9,20.0,702.0,1060.75,803.96
2016,2,2,14,15,956.5,85.0,3.8,20.0,675.5,1068.5,809.39
2016,2,2,14,30,948.0,84.0,3.7,20.0,649.0,1072.19,812.32
2016,2,2,14,45,935.5,82.0,3.6,20.0,615.0,1066.55,809.18
2016,2,2,15,0,923.0,80.0,3.5,20.0,581.0,1056.94,803.6
2016,2,2,15,15,905.5,78.0,3.15,19.5,539.5,1038.41,791.5
2016,2,2,15,30,888.0,76.0,2.8,19.0,498.0,1028.48,785.12
2016,2,2,15,45,863.5,73.0,2.45,18.5,451.5,994.19,761.8
2016,2,2,16,0,839.0,70.0,2.1,18.0,405.0,956.77,736.03
2016,2,2,16,15,803.0,66.0,1.9,17.0,353.5,903.97,701.97
2016,2,2,16,30,767.0,62.0,1.7,16.0,302.0,849.09,665.23
2016,2,2,16,45,711.0,56.5,1.5,15.0,248.5,772.05,610.68
2016,2,2,17,0,655.0,51.0,1.3,14.0,195.0,694.7,552.96
2016,2,2,17,15,560.0,43.0,1.3,13.0,143.0,591.47,473.62
2016,2,2,17,30,465.0,35.0,1.3,12.0,91.0,483.97,383.32
2016,2,2,17,45,232.5,17.5,1.35,11.5,45.5,249.91,144.81
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,64.0,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,128.0,11.0,4.3,3.0,13.0,8.65,0.0
2016,2,3,7,45,302.5,23.5,4.65,3.5,54.0,19.46,8.17
2016,2,3,8,0,477.0,36.0,5.0,4.0,95.0,30.18,21.31
2016,2,3,8,15,567.0,44.0,5.2,4.5,147.5,36.92,28.11
2016,2,3,8,30,657.0,52.0,5.4,5.0,200.0,47.44,38.07
2016,2,3,8,45,717.5,57.0,5.65,6.0,255.0,52.06,42.33
2016,2,3,9,0,778.0,62.0,5.9,7.0,310.0,73.99,46.82
2016,2,3,9,15,813.0,66.0,5.75,7.5,361.5,132.69,76.8
2016,2,3,9,30,848.0,70.0,5.6,8.0,413.0,195.7,124.73
2016,2,3,9,45,877.0,71.5,5.5,8.5,461.0,259.3,180.5
2016,2,3,10,0,906.0,73.0,5.4,9.0,509.0,327.56,242.91
2016,2,3,10,15,922.5,75.0,5.35,9.0,550.0,392.09,303.42
2016,2,3,10,30,939.0,77.0,5.3,9.0,591.0,457.39,363.71
2016,2,3,10,45,954.0,77.5,5.25,9.5,625.5,521.13,420.56
2016,2,3,11,0,969.0,78.0,5.2,10.0,660.0,584.88,475.59
2016,2,3,11,15,976.5,79.0,5.15,10.5,686.0,644.52,525.6
2016,2,3,11,30,984.0,80.0,5.1,11.0,712.0,702.82,572.9
2016,2,3,11,45,988.0,81.0,5.05,11.5,729.5,757.16,615.68
2016,2,3,12,0,992.0,82.0,5.0,12.0,747.0,809.33,654.85
2016,2,3,12,15,994.0,82.5,4.95,12.0,756.0,857.04,689.51
2016,2,3,12,30,996.0,83.0,4.9,12.0,765.0,901.96,721.83
2016,2,3,12,45,994.0,83.5,4.9,12.5,764.0,940.51,748.24
2016,2,3,13,0,992.0,84.0,4.9,13.0,763.0,975.62,772.03
2016,2,3,13,15,989.5,83.5,4.85,13.0,754.0,1005.58,793.14
2016,2,3,13,30,987.0,83.0,4.8,13.0,745.0,1031.8,811.65
2016,2,3,13,45,980.0,83.0,4.8,13.0,726.5,1050.46,825.37
2016,2,3,14,0,973.0,83.0,4.8,13.0,708.0,1065.08,836.46
2016,2,3,14,15,964.5,82.0,4.75,13.0,681.5,1072.93,842.51
2016,2,3,14,30,956.0,81.0,4.7,13.0,655.0,1076.68,845.93
2016,2,3,14,45,942.0,80.0,4.7,13.0,620.5,1070.81,843.31
2016,2,3,15,0,928.0,79.0,4.7,13.0,586.0,1060.96,838.13
2016,2,3,15,15,911.5,76.5,4.55,12.5,545.0,1042.77,827.27
2016,2,3,15,30,895.0,74.0,4.4,12.0,504.0,1020.93,813.87
2016,2,3,15,45,872.5,71.0,4.3,12.0,457.0,1000.81,800.65
2016,2,3,16,0,850.0,68.0,4.2,12.0,410.0,965.28,776.08
2016,2,3,16,15,816.0,64.0,3.7,11.0,359.0,914.27,740.44
2016,2,3,16,30,782.0,60.0,3.2,10.0,308.0,861.13,701.9
2016,2,3,16,45,730.0,54.5,2.75,9.5,254.5,787.55,645.22
2016,2,3,17,0,678.0,49.0,2.3,9.0,201.0,713.6,585.61
2016,2,3,17,15,590.0,41.5,2.25,8.0,148.5,606.17,499.82
2016,2,3,17,30,502.0,34.0,2.2,7.0,96.0,501.65,408.99
2016,2,3,17,45,329.5,22.0,2.15,6.5,54.5,336.13,214.43
2016,2,3,18,0,157.0,10.0,2.1,6.0,13.0,126.38,0.0
2016,2,3,18,15,78.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,111.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,222.0,11.0,2.0,1.0,16.0,8.65,0.0
2016,2,4,7,45,388.0,22.0,2.3,2.0,60.0,20.09,9.27
2016,2,4,8,0,554.0,33.0,2.6,3.0,104.0,30.54,21.82
2016,2,4,8,15,637.5,40.0,2.55,4.0,157.5,37.15,28.44
2016,2,4,8,30,721.0,47.0,2.5,5.0,211.0,43.86,34.83
2016,2,4,8,45,770.0,52.0,2.45,6.0,265.5,48.62,39.21
2016,2,4,9,0,819.0,57.0,2.4,7.0,320.0,70.01,43.52
2016,2,4,9,15,851.0,60.5,2.55,7.5,372.0,130.55,73.48
2016,2,4,9,30,883.0,64.0,2.7,8.0,424.0,198.21,124.69
2016,2,4,9,45,904.5,67.0,2.85,9.0,471.5,262.92,180.8
2016,2,4,10,0,926.0,70.0,3.0,10.0,519.0,329.56,241.0
2016,2,4,10,15,942.0,72.0,3.0,10.0,560.0,395.12,301.35
2016,2,4,10,30,958.0,74.0,3.0,10.0,601.0,461.38,361.22
2016,2,4,10,45,968.5,75.5,3.0,10.5,635.0,525.08,416.78
2016,2,4,11,0,979.0,77.0,3.0,11.0,669.0,588.29,469.99
2016,2,4,11,15,986.5,78.5,3.0,11.0,695.5,649.03,520.36
2016,2,4,11,30,994.0,80.0,3.0,11.0,722.0,708.42,568.18
2016,2,4,11,45,989.0,85.0,3.05,11.5,738.0,761.28,608.81
2016,2,4,12,0,984.0,90.0,3.1,12.0,754.0,811.21,645.75
2016,2,4,12,15,986.5,90.5,3.1,12.0,763.0,859.2,679.74
2016,2,4,12,30,989.0,91.0,3.1,12.0,772.0,904.45,711.5
2016,2,4,12,45,990.0,90.5,3.1,12.5,772.0,944.44,737.99
2016,2,4,13,0,991.0,90.0,3.1,13.0,772.0,981.18,762.04
2016,2,4,13,15,988.5,89.5,3.0,13.0,763.0,1011.32,781.98
2016,2,4,13,30,986.0,89.0,2.9,13.0,754.0,1037.72,799.33
2016,2,4,13,45,982.5,87.5,2.85,13.0,736.0,1058.17,813.17
2016,2,4,14,0,979.0,86.0,2.8,13.0,718.0,1074.63,824.48
2016,2,4,14,15,970.5,84.5,2.7,13.0,691.5,1082.08,829.33
2016,2,4,14,30,962.0,83.0,2.6,13.0,665.0,1085.38,831.62
2016,2,4,14,45,943.5,83.5,2.55,13.0,629.0,1076.95,826.82
2016,2,4,15,0,925.0,84.0,2.5,13.0,593.0,1064.52,819.62
2016,2,4,15,15,908.0,81.5,2.3,12.5,551.5,1045.98,808.09
2016,2,4,15,30,891.0,79.0,2.1,12.0,510.0,1036.02,802.42
2016,2,4,15,45,866.5,76.0,1.95,12.0,462.5,1001.72,779.11
2016,2,4,16,0,842.0,73.0,1.8,12.0,415.0,964.22,753.6
2016,2,4,16,15,806.5,69.0,1.55,11.0,363.5,911.8,718.4
2016,2,4,16,30,771.0,65.0,1.3,10.0,312.0,857.2,680.48
2016,2,4,16,45,718.0,59.0,1.1,9.5,258.0,782.09,625.49
2016,2,4,17,0,665.0,53.0,0.9,9.0,204.0,706.51,567.56
2016,2,4,17,15,575.5,45.0,0.95,8.0,151.0,607.7,492.3
2016,2,4,17,30,486.0,37.0,1.0,7.0,98.0,503.86,405.88
2016,2,4,17,45,316.5,24.0,1.1,6.5,56.0,330.08,220.38
2016,2,4,18,0,147.0,11.0,1.2,6.0,14.0,119.63,0.0
2016,2,4,18,15,73.5,5.5,1.2,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.0,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,168.0,12.0,1.4,2.0,16.0,9.44,0.0
2016,2,5,7,45,332.0,24.5,1.65,3.0,59.0,20.35,9.9
2016,2,5,8,0,496.0,37.0,1.9,4.0,102.0,31.07,22.27
2016,2,5,8,15,581.5,45.0,1.9,4.5,154.5,37.8,29.02
2016,2,5,8,30,667.0,53.0,1.9,5.0,207.0,48.35,38.99
2016,2,5,8,45,714.5,59.5,1.9,6.0,260.0,54.04,44.2
2016,2,5,9,0,762.0,66.0,1.9,7.0,313.0,74.07,48.71
2016,2,5,9,15,795.5,70.0,2.35,8.0,364.0,131.71,76.78
2016,2,5,9,30,829.0,74.0,2.8,9.0,415.0,193.5,122.66
2016,2,5,9,45,847.5,78.5,3.25,10.0,460.0,256.31,176.97
2016,2,5,10,0,866.0,83.0,3.7,11.0,505.0,320.91,235.28
2016,2,5,10,15,882.5,86.0,3.7,11.5,545.5,385.05,293.53
2016,2,5,10,30,899.0,89.0,3.7,12.0,586.0,450.15,351.44
2016,2,5,10,45,907.0,92.0,3.75,12.5,619.0,510.73,404.35
2016,2,5,11,0,915.0,95.0,3.8,13.0,652.0,570.96,455.24
2016,2,5,11,15,923.5,96.5,3.75,13.0,678.0,629.22,503.62
2016,2,5,11,30,932.0,98.0,3.7,13.0,704.0,686.38,549.71
2016,2,5,11,45,935.0,100.0,3.7,13.5,721.0,738.95,590.18
2016,2,5,12,0,938.0,102.0,3.7,14.0,738.0,789.4,627.96
2016,2,5,12,15,940.0,102.5,3.6,14.0,746.5,835.3,660.42
2016,2,5,12,30,942.0,103.0,3.5,14.0,755.0,878.56,690.44
2016,2,5,12,45,846.0,134.0,3.45,14.5,719.5,877.68,687.8
2016,2,5,13,0,750.0,165.0,3.4,15.0,684.0,865.0,677.26
2016,2,5,13,15,841.5,134.0,3.3,15.0,710.0,936.77,727.78
2016,2,5,13,30,933.0,103.0,3.2,15.0,736.0,1003.58,773.27
2016,2,5,13,45,926.0,102.5,3.15,15.0,718.0,1020.93,784.78
2016,2,5,14,0,919.0,102.0,3.1,15.0,700.0,1034.4,794.24
2016,2,5,14,15,910.0,100.5,3.0,15.0,673.5,1040.84,798.62
2016,2,5,14,30,901.0,99.0,2.9,15.0,647.0,1056.44,809.46
2016,2,5,14,45,879.5,100.5,2.85,15.0,611.5,1045.99,803.17
2016,2,5,15,0,858.0,102.0,2.8,15.0,576.0,1031.44,794.51
2016,2,5,15,15,839.0,98.5,2.6,14.5,535.5,1009.61,780.94
2016,2,5,15,30,820.0,95.0,2.4,14.0,495.0,984.14,764.86
2016,2,5,15,45,789.5,92.5,2.25,14.0,448.0,944.79,738.17
2016,2,5,16,0,759.0,90.0,2.1,14.0,401.0,911.27,715.4
2016,2,5,16,15,720.5,84.5,1.8,13.0,350.5,855.72,677.34
2016,2,5,16,30,682.0,79.0,1.5,12.0,300.0,798.5,636.95
2016,2,5,16,45,617.0,72.5,1.25,11.0,246.5,714.05,575.33
2016,2,5,17,0,552.0,66.0,1.0,10.0,193.0,630.05,511.29
2016,2,5,17,15,461.5,55.0,1.05,9.5,142.5,520.14,425.47
2016,2,5,17,30,371.0,44.0,1.1,9.0,92.0,414.14,336.56
2016,2,5,17,45,185.5,28.5,1.2,8.5,52.5,232.12,160.81
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,10.23,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,90.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,181.0,13.0,4.3,4.0,18.0,10.23,0.0
2016,2,6,7,45,339.5,25.0,4.55,5.0,60.5,20.77,10.49
2016,2,6,8,0,498.0,37.0,4.8,6.0,103.0,31.06,22.07
2016,2,6,8,15,584.0,45.0,5.25,6.5,156.0,37.81,28.76
2016,2,6,8,30,670.0,53.0,5.7,7.0,209.0,48.37,38.66
2016,2,6,8,45,717.0,59.5,6.2,8.0,262.5,54.06,43.83
2016,2,6,9,0,764.0,66.0,6.7,9.0,316.0,72.87,48.14
2016,2,6,9,15,798.5,70.0,6.9,9.5,367.5,130.76,75.87
2016,2,6,9,30,833.0,74.0,7.1,10.0,419.0,192.92,122.18
2016,2,6,9,45,858.0,77.0,7.35,10.5,466.0,256.2,177.32
2016,2,6,10,0,883.0,80.0,7.6,11.0,513.0,322.02,237.64
2016,2,6,10,15,900.0,82.5,7.6,11.5,554.5,387.78,298.59
2016,2,6,10,30,917.0,85.0,7.6,12.0,596.0,452.75,358.05
2016,2,6,10,45,929.0,86.5,7.65,12.5,630.0,515.16,414.14
2016,2,6,11,0,941.0,88.0,7.7,13.0,664.0,577.3,468.43
2016,2,6,11,15,949.0,89.5,7.6,13.0,690.0,636.63,519.64
2016,2,6,11,30,957.0,91.0,7.5,13.0,716.0,694.75,568.53
2016,2,6,11,45,966.0,90.0,7.45,13.0,735.0,749.63,613.92
2016,2,6,12,0,975.0,89.0,7.4,13.0,754.0,802.78,656.67
2016,2,6,12,15,977.5,89.5,7.25,13.0,763.0,850.5,692.21
2016,2,6,12,30,980.0,90.0,7.1,13.0,772.0,895.52,725.4
2016,2,6,12,45,980.5,89.5,7.0,13.5,772.0,934.87,752.88
2016,2,6,13,0,981.0,89.0,6.9,14.0,772.0,970.95,777.72
2016,2,6,13,15,978.5,89.0,6.75,14.0,763.0,1001.45,799.55
2016,2,6,13,30,976.0,89.0,6.6,14.0,754.0,1028.25,818.66
2016,2,6,13,45,971.0,88.0,6.45,14.0,736.0,1047.7,832.45
2016,2,6,14,0,966.0,87.0,6.3,14.0,718.0,1063.17,843.47
2016,2,6,14,15,958.0,85.5,6.15,14.0,692.0,1071.02,849.13
2016,2,6,14,30,950.0,84.0,6.0,14.0,666.0,1074.77,852.03
2016,2,6,14,45,934.5,84.0,5.9,14.0,631.0,1068.73,848.45
2016,2,6,15,0,919.0,84.0,5.8,14.0,596.0,1058.72,842.27
2016,2,6,15,15,902.5,81.5,5.6,13.5,555.0,1040.7,831.29
2016,2,6,15,30,886.0,79.0,5.4,13.0,514.0,1031.35,826.7
2016,2,6,15,45,862.5,76.0,5.2,13.0,467.0,998.1,803.04
2016,2,6,16,0,839.0,73.0,5.0,13.0,420.0,961.67,777.0
2016,2,6,16,15,805.0,69.0,4.45,12.0,368.5,910.76,739.87
2016,2,6,16,30,771.0,65.0,3.9,11.0,317.0,857.64,700.8
2016,2,6,16,45,720.0,59.5,3.4,10.5,263.5,785.0,645.05
2016,2,6,17,0,669.0,54.0,2.9,10.0,210.0,711.74,586.37
2016,2,6,17,15,584.0,46.0,2.65,9.0,157.0,616.36,509.24
2016,2,6,17,30,499.0,38.0,2.4,8.0,104.0,515.86,422.4
2016,2,6,17,45,341.5,25.5,2.2,7.5,61.0,355.7,256.8
2016,2,6,18,0,184.0,13.0,2.0,7.0,18.0,149.15,0.0
2016,2,6,18,15,92.0,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,67.0,7.5,1.3,2.5,9.5,0.0,0.0
2016,2,7,7,30,134.0,15.0,1.5,3.0,19.0,11.8,0.0
2016,2,7,7,45,292.5,29.0,1.7,3.5,61.5,23.96,13.54
2016,2,7,8,0,451.0,43.0,1.9,4.0,104.0,35.72,26.55
2016,2,7,8,15,538.5,52.0,1.9,4.5,156.5,43.0,33.82
2016,2,7,8,30,626.0,61.0,1.9,5.0,209.0,50.35,40.85
2016,2,7,8,45,689.0,65.5,1.95,6.0,264.0,54.07,44.24
2016,2,7,9,0,752.0,70.0,2.0,7.0,319.0,74.5,50.92
2016,2,7,9,15,787.0,74.5,2.2,8.0,370.5,132.13,77.93
2016,2,7,9,30,822.0,79.0,2.4,9.0,422.0,194.15,123.35
2016,2,7,9,45,849.5,81.0,2.6,10.0,469.5,256.58,176.49
2016,2,7,10,0,877.0,83.0,2.8,11.0,517.0,321.85,234.61
2016,2,7,10,15,894.0,85.5,2.95,11.5,558.0,386.51,293.17
2016,2,7,10,30,911.0,88.0,3.1,12.0,599.0,452.05,351.41
2016,2,7,10,45,924.0,89.5,3.3,13.0,633.5,514.71,405.27
2016,2,7,11,0,937.0,91.0,3.5,14.0,668.0,577.22,457.19
2016,2,7,11,15,945.0,92.5,3.65,14.0,694.0,636.47,506.6
2016,2,7,11,30,953.0,94.0,3.8,14.0,720.0,694.51,553.82
2016,2,7,11,45,954.5,96.5,4.0,14.5,737.0,747.67,595.34
2016,2,7,12,0,956.0,99.0,4.2,15.0,754.0,798.54,634.17
2016,2,7,12,15,958.5,99.5,4.3,15.5,763.0,845.7,667.28
2016,2,7,12,30,961.0,100.0,4.4,16.0,772.0,890.2,698.21
2016,2,7,12,45,961.5,99.5,4.5,16.5,772.0,929.12,725.01
2016,2,7,13,0,962.0,99.0,4.6,17.0,772.0,964.84,749.49
2016,2,7,13,15,959.0,98.5,4.55,17.0,762.5,994.01,769.56
2016,2,7,13,30,956.0,98.0,4.5,17.0,753.0,1019.51,787.12
2016,2,7,13,45,952.0,96.5,4.5,17.0,735.5,1039.15,801.2
2016,2,7,14,0,948.0,95.0,4.5,17.0,718.0,1054.88,812.8
2016,2,7,14,15,939.5,93.5,4.4,17.0,691.5,1062.18,817.74
2016,2,7,14,30,931.0,92.0,4.3,17.0,665.0,1065.43,820.4
2016,2,7,14,45,919.5,89.5,4.2,17.0,631.0,1060.41,817.72
2016,2,7,15,0,908.0,87.0,4.1,17.0,597.0,1051.41,812.55
2016,2,7,15,15,891.0,84.5,3.8,16.5,555.5,1045.63,809.86
2016,2,7,15,30,874.0,82.0,3.5,16.0,514.0,1023.24,795.59
2016,2,7,15,45,849.5,79.0,3.25,16.0,467.0,989.09,772.05
2016,2,7,16,0,825.0,76.0,3.0,16.0,420.0,951.78,746.15
2016,2,7,16,15,790.5,71.5,2.6,15.0,368.5,899.93,710.87
2016,2,7,16,30,756.0,67.0,2.2,14.0,317.0,845.92,672.89
2016,2,7,16,45,704.0,61.5,1.85,13.0,263.5,772.59,619.51
2016,2,7,17,0,652.0,56.0,1.5,12.0,210.0,708.08,570.06
2016,2,7,17,15,567.5,47.5,1.5,11.5,157.0,603.93,489.29
2016,2,7,17,30,483.0,39.0,1.5,11.0,104.0,503.6,405.72
2016,2,7,17,45,327.0,26.5,1.55,10.5,61.5,347.24,253.31
2016,2,7,18,0,171.0,14.0,1.6,10.0,19.0,140.1,0.0
2016,2,7,18,15,85.5,7.0,1.6,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,247.0,14.0,4.3,5.0,22.0,11.02,0.0
2016,2,8,7,45,404.0,24.5,4.4,5.5,67.0,22.37,12.44
2016,2,8,8,0,561.0,35.0,4.5,6.0,112.0,32.32,23.3
2016,2,8,8,15,640.5,41.5,4.8,7.0,166.0,38.46,29.34
2016,2,8,8,30,720.0,48.0,5.1,8.0,220.0,44.7,35.2
2016,2,8,8,45,768.0,52.5,5.4,9.0,274.5,49.03,39.11
2016,2,8,9,0,816.0,57.0,5.7,10.0,329.0,64.76,42.03
2016,2,8,9,15,847.0,60.0,5.8,10.5,381.0,124.75,68.98
2016,2,8,9,30,878.0,63.0,5.9,11.0,433.0,192.05,118.76
2016,2,8,9,45,900.0,65.5,6.0,11.5,480.0,256.31,174.4
2016,2,8,10,0,922.0,68.0,6.1,12.0,527.0,322.57,234.92
2016,2,8,10,15,653.5,148.0,6.0,12.0,486.5,353.64,274.27
2016,2,8,10,30,385.0,228.0,5.9,12.0,446.0,343.54,274.89
2016,2,8,10,45,399.0,239.5,5.8,12.5,476.5,387.19,312.09
2016,2,8,11,0,413.0,251.0,5.7,13.0,507.0,432.12,349.46
2016,2,8,11,15,701.0,164.0,5.65,13.5,619.0,565.98,457.94
2016,2,8,11,30,989.0,77.0,5.6,14.0,731.0,699.97,565.58
2016,2,8,11,45,987.0,81.0,5.6,14.5,747.5,753.88,607.68
2016,2,8,12,0,985.0,85.0,5.6,15.0,764.0,805.11,646.44
2016,2,8,12,15,988.0,85.5,5.6,15.0,773.5,853.72,682.03
2016,2,8,12,30,991.0,86.0,5.6,15.0,783.0,899.63,715.39
2016,2,8,12,45,994.0,84.5,5.65,15.0,783.5,940.48,745.22
2016,2,8,13,0,997.0,83.0,5.7,15.0,784.0,978.15,772.74
2016,2,8,13,15,995.0,82.5,5.7,15.0,775.0,1009.02,795.06
2016,2,8,13,30,993.0,82.0,5.7,15.0,766.0,1036.13,814.8
2016,2,8,13,45,991.0,80.0,5.75,15.5,749.0,1057.63,829.44
2016,2,8,14,0,989.0,78.0,5.8,16.0,732.0,1075.12,841.4
2016,2,8,14,15,982.0,76.5,5.8,16.0,705.5,1084.18,848.82
2016,2,8,14,30,975.0,75.0,5.8,16.0,679.0,1089.04,853.55
2016,2,8,14,45,966.5,72.5,5.8,16.0,645.5,1086.95,853.59
2016,2,8,15,0,958.0,70.0,5.8,16.0,612.0,1080.7,850.93
2016,2,8,15,15,943.5,68.0,5.6,15.5,570.5,1064.97,841.73
2016,2,8,15,30,929.0,66.0,5.4,15.0,529.0,1045.41,829.9
2016,2,8,15,45,910.0,63.0,5.2,15.0,482.0,1016.33,809.61
2016,2,8,16,0,891.0,60.0,5.0,15.0,435.0,983.97,786.85
2016,2,8,16,15,861.0,57.0,4.5,14.0,383.5,937.93,754.19
2016,2,8,16,30,831.0,54.0,4.0,13.0,332.0,889.83,719.71
2016,2,8,16,45,787.0,49.5,3.55,12.5,277.5,834.47,678.02
2016,2,8,17,0,743.0,45.0,3.1,12.0,223.0,767.85,625.56
2016,2,8,17,15,666.0,39.0,2.95,11.0,169.0,670.21,548.64
2016,2,8,17,30,589.0,33.0,2.8,10.0,115.0,575.12,467.88
2016,2,8,17,45,437.5,23.5,2.65,9.0,69.0,421.06,315.7
2016,2,8,18,0,286.0,14.0,2.5,8.0,23.0,226.9,0.0
2016,2,8,18,15,143.0,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,132.0,7.0,2.8,3.5,11.5,0.0,0.0
2016,2,9,7,30,264.0,14.0,3.0,4.0,23.0,11.02,0.0
2016,2,9,7,45,416.0,24.0,3.25,5.0,68.5,21.94,12.44
2016,2,9,8,0,568.0,34.0,3.5,6.0,114.0,31.47,22.61
2016,2,9,8,15,645.5,40.0,3.25,7.0,167.5,37.23,28.27
2016,2,9,8,30,723.0,46.0,3.0,8.0,221.0,43.1,33.78
2016,2,9,8,45,769.5,50.5,2.8,9.0,275.5,47.48,37.72
2016,2,9,9,0,816.0,55.0,2.6,10.0,330.0,62.01,40.51
2016,2,9,9,15,846.0,58.0,2.85,11.0,381.0,126.09,70.16
2016,2,9,9,30,876.0,61.0,3.1,12.0,432.0,189.09,115.45
2016,2,9,9,45,896.5,63.5,3.4,13.0,479.0,252.89,169.68
2016,2,9,10,0,917.0,66.0,3.7,14.0,526.0,318.51,228.33
2016,2,9,10,15,931.5,68.0,3.8,14.5,566.5,383.23,287.03
2016,2,9,10,30,946.0,70.0,3.9,15.0,607.0,448.52,345.15
2016,2,9,10,45,955.5,71.5,4.0,16.0,640.5,511.35,399.06
2016,2,9,11,0,965.0,73.0,4.1,17.0,674.0,573.6,450.55
2016,2,9,11,15,971.5,74.5,4.1,17.0,700.0,633.31,499.83
2016,2,9,11,30,978.0,76.0,4.1,17.0,726.0,691.6,546.61
2016,2,9,11,45,972.0,82.0,4.2,17.5,742.0,744.31,587.06
2016,2,9,12,0,966.0,88.0,4.3,18.0,758.0,794.03,623.96
2016,2,9,12,15,968.0,88.5,4.3,18.0,766.5,841.16,657.3
2016,2,9,12,30,970.0,89.0,4.3,18.0,775.0,885.56,688.54
2016,2,9,12,45,970.0,88.5,4.3,18.5,774.5,924.28,714.22
2016,2,9,13,0,970.0,88.0,4.3,19.0,774.0,959.72,737.45
2016,2,9,13,15,967.5,87.5,4.2,19.0,765.0,989.45,757.51
2016,2,9,13,30,965.0,87.0,4.1,19.0,756.0,1015.5,775.04
2016,2,9,13,45,960.5,86.0,4.1,19.5,738.5,1035.27,787.5
2016,2,9,14,0,956.0,85.0,4.1,20.0,721.0,1051.08,797.43
2016,2,9,14,15,948.0,83.5,4.05,20.0,694.5,1058.82,803.26
2016,2,9,14,30,940.0,82.0,4.0,20.0,668.0,1062.48,806.58
2016,2,9,14,45,925.5,81.5,3.95,20.0,633.5,1056.74,803.76
2016,2,9,15,0,911.0,81.0,3.9,20.0,599.0,1047.05,798.52
2016,2,9,15,15,894.5,78.5,3.45,19.5,558.0,1028.95,786.19
2016,2,9,15,30,878.0,76.0,3.0,19.0,517.0,1007.21,771.17
2016,2,9,15,45,857.5,72.5,2.65,19.0,471.0,988.72,757.55
2016,2,9,16,0,837.0,69.0,2.3,19.0,425.0,954.66,732.93
2016,2,9,16,15,804.0,65.5,2.0,18.0,373.5,905.45,700.69
2016,2,9,16,30,771.0,62.0,1.7,17.0,322.0,854.1,665.94
2016,2,9,16,45,725.5,56.5,1.45,16.0,269.0,786.71,618.74
2016,2,9,17,0,680.0,51.0,1.2,15.0,216.0,718.7,568.7
2016,2,9,17,15,600.0,44.0,1.2,14.0,163.5,618.65,494.12
2016,2,9,17,30,520.0,37.0,1.2,13.0,111.0,531.63,423.59
2016,2,9,17,45,374.0,25.5,1.3,12.5,67.0,383.03,286.12
2016,2,9,18,0,228.0,14.0,1.4,12.0,23.0,183.07,0.0
2016,2,9,18,15,114.0,7.0,1.35,12.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,116.0,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,232.0,15.0,1.7,5.0,24.0,11.8,0.0
2016,2,10,7,45,380.5,26.0,1.9,6.0,68.5,21.68,12.42
2016,2,10,8,0,529.0,37.0,2.1,7.0,113.0,33.87,24.73
2016,2,10,8,15,608.0,44.0,2.0,7.5,166.5,40.32,31.06
2016,2,10,8,30,687.0,51.0,1.9,8.0,220.0,46.84,37.22
2016,2,10,8,45,735.5,56.0,1.85,9.0,274.0,51.44,41.34
2016,2,10,9,0,784.0,61.0,1.8,10.0,328.0,64.72,43.96
2016,2,10,9,15,816.0,64.5,2.1,11.0,379.0,123.3,69.12
2016,2,10,9,30,848.0,68.0,2.4,12.0,430.0,185.82,113.8
2016,2,10,9,45,869.5,71.0,2.75,13.5,477.0,252.26,169.52
2016,2,10,10,0,891.0,74.0,3.1,15.0,524.0,317.14,226.61
2016,2,10,10,15,907.0,76.0,3.1,15.5,565.0,381.03,283.85
2016,2,10,10,30,923.0,78.0,3.1,16.0,606.0,445.69,340.62
2016,2,10,10,45,933.5,80.0,3.1,16.5,640.0,508.33,394.21
2016,2,10,11,0,944.0,82.0,3.1,17.0,674.0,570.55,445.63
2016,2,10,11,15,951.5,83.0,3.05,17.5,700.0,629.45,492.6
2016,2,10,11,30,959.0,84.0,3.0,18.0,726.0,687.06,536.92
2016,2,10,11,45,963.5,85.0,3.0,18.5,743.5,741.11,577.38
2016,2,10,12,0,968.0,86.0,3.0,19.0,761.0,793.08,614.85
2016,2,10,12,15,970.0,86.5,3.0,19.0,770.0,840.32,647.46
2016,2,10,12,30,972.0,87.0,3.0,19.0,779.0,884.82,677.92
2016,2,10,12,45,971.0,87.5,3.0,19.5,778.5,923.85,703.09
2016,2,10,13,0,970.0,88.0,3.0,20.0,778.0,959.57,725.84
2016,2,10,13,15,968.0,87.5,3.0,20.0,769.5,989.81,746.22
2016,2,10,13,30,966.0,87.0,3.0,20.0,761.0,1016.39,764.23
2016,2,10,13,45,960.0,86.5,3.0,20.5,743.0,1035.35,775.79
2016,2,10,14,0,954.0,86.0,3.0,21.0,725.0,1050.31,784.87
2016,2,10,14,15,946.5,85.0,3.0,21.0,699.0,1059.17,791.62
2016,2,10,14,30,939.0,84.0,3.0,21.0,673.0,1063.98,795.96
2016,2,10,14,45,927.5,82.5,3.0,21.0,639.0,1060.09,794.79
2016,2,10,15,0,916.0,81.0,3.0,21.0,605.0,1052.23,791.24
2016,2,10,15,15,900.0,78.5,2.75,20.5,564.5,1034.63,780.46
2016,2,10,15,30,884.0,76.0,2.5,20.0,524.0,1013.36,767.25
2016,2,10,15,45,861.5,73.5,2.3,20.0,477.0,994.16,754.44
2016,2,10,16,0,839.0,71.0,2.1,20.0,430.0,959.4,730.95
2016,2,10,16,15,807.5,67.0,1.95,19.0,379.0,910.92,701.07
2016,2,10,16,30,776.0,63.0,1.8,18.0,328.0,860.21,668.7
2016,2,10,16,45,727.0,58.0,1.7,17.0,274.0,790.03,621.42
2016,2,10,17,0,678.0,53.0,1.6,16.0,220.0,719.29,571.15
2016,2,10,17,15,599.0,45.5,1.7,15.0,167.0,619.43,497.03
2016,2,10,17,30,520.0,38.0,1.8,14.0,114.0,532.73,426.89
2016,2,10,17,45,373.5,26.5,1.9,13.5,69.0,383.53,290.93
2016,2,10,18,0,227.0,15.0,2.0,13.0,24.0,219.12,0.0
2016,2,10,18,15,113.5,7.5,2.1,13.0,12.0,5.9,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,124.5,8.0,3.4,8.5,13.0,6.29,0.0
2016,2,11,7,30,249.0,16.0,3.5,9.0,26.0,13.23,0.0
2016,2,11,7,45,397.0,27.0,3.65,10.0,72.5,22.56,13.08
2016,2,11,8,0,545.0,38.0,3.8,11.0,119.0,34.84,25.17
2016,2,11,8,15,623.0,45.0,3.75,12.0,173.0,41.29,31.34
2016,2,11,8,30,701.0,52.0,3.7,13.0,227.0,47.81,37.31
2016,2,11,8,45,749.5,57.0,3.7,14.0,281.5,52.41,41.35
2016,2,11,9,0,798.0,62.0,3.7,15.0,336.0,64.72,43.72
2016,2,11,9,15,829.5,65.5,3.9,16.0,388.0,124.19,68.34
2016,2,11,9,30,861.0,69.0,4.1,17.0,440.0,187.55,112.74
2016,2,11,9,45,883.0,71.5,4.35,18.0,487.5,254.63,168.45
2016,2,11,10,0,905.0,74.0,4.6,19.0,535.0,320.14,225.89
2016,2,11,10,15,920.5,76.0,4.65,19.5,576.0,384.78,283.53
2016,2,11,10,30,936.0,78.0,4.7,20.0,617.0,450.11,340.77
2016,2,11,10,45,947.0,79.5,4.8,21.0,651.0,513.36,394.26
2016,2,11,11,0,958.0,81.0,4.9,22.0,685.0,576.2,445.56
2016,2,11,11,15,965.5,82.0,4.9,22.0,711.5,635.92,494.33
2016,2,11,11,30,973.0,83.0,4.9,22.0,738.0,694.32,540.72
2016,2,11,11,45,969.5,88.0,4.95,22.5,754.0,747.65,581.15
2016,2,11,12,0,966.0,93.0,5.0,23.0,770.0,798.22,618.4
2016,2,11,12,15,968.0,93.0,4.95,23.0,778.5,845.08,650.99
2016,2,11,12,30,970.0,93.0,4.9,23.0,787.0,889.17,681.36
2016,2,11,12,45,968.5,93.5,4.85,23.5,786.5,927.88,706.35
2016,2,11,13,0,967.0,94.0,4.8,24.0,786.0,963.24,728.82
2016,2,11,13,15,964.0,94.0,4.7,24.0,777.0,993.2,748.54
2016,2,11,13,30,961.0,94.0,4.6,24.0,768.0,1019.47,765.72
2016,2,11,13,45,954.0,93.5,4.55,24.5,749.5,1037.54,776.32
2016,2,11,14,0,947.0,93.0,4.5,25.0,731.0,1051.58,784.57
2016,2,11,14,15,938.5,92.0,4.35,24.5,704.0,1059.52,791.41
2016,2,11,14,30,930.0,91.0,4.2,24.0,677.0,1063.4,795.75
2016,2,11,14,45,917.5,89.0,4.05,24.0,643.0,1057.98,792.51
2016,2,11,15,0,905.0,87.0,3.9,24.0,609.0,1048.59,786.85
2016,2,11,15,15,888.0,84.5,3.45,23.5,567.5,1042.89,783.05
2016,2,11,15,30,871.0,82.0,3.0,23.0,526.0,1020.51,767.79
