Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,8.0,2.85,15.0,8.0,6.29,0.0
2016,2,22,7,30,0.0,16.0,3.1,15.0,16.0,12.18,3.35
2016,2,22,7,45,0.0,33.5,3.35,15.5,33.5,25.51,16.4
2016,2,22,8,0,0.0,51.0,3.6,16.0,51.0,38.33,28.12
2016,2,22,8,15,0.0,70.5,3.65,16.0,70.5,52.35,40.82
2016,2,22,8,30,0.0,90.0,3.7,16.0,90.0,66.23,53.22
2016,2,22,8,45,18.0,120.5,3.8,16.5,128.0,87.12,71.43
2016,2,22,9,0,36.0,151.0,3.9,17.0,166.0,104.24,86.04
2016,2,22,9,15,18.0,114.0,3.85,17.0,121.5,86.8,66.79
2016,2,22,9,30,0.0,77.0,3.8,17.0,77.0,59.15,44.14
2016,2,22,9,45,0.0,69.5,3.75,17.5,69.5,53.36,39.1
2016,2,22,10,0,0.0,62.0,3.7,18.0,62.0,47.6,34.1
2016,2,22,10,15,0.0,112.0,3.6,18.5,112.0,86.0,65.58
2016,2,22,10,30,0.0,162.0,3.5,19.0,162.0,124.15,96.27
2016,2,22,10,45,23.5,227.5,3.45,19.5,243.5,185.51,144.88
2016,2,22,11,0,47.0,293.0,3.4,20.0,325.0,257.12,200.77
2016,2,22,11,15,47.5,304.0,3.25,20.0,337.5,272.69,212.62
2016,2,22,11,30,48.0,315.0,3.1,20.0,350.0,288.48,224.71
2016,2,22,11,45,129.0,342.5,3.0,20.5,438.5,384.42,298.82
2016,2,22,12,0,210.0,370.0,2.9,21.0,527.0,479.35,370.3
2016,2,22,12,15,229.5,372.0,2.7,21.0,545.5,512.07,394.25
2016,2,22,12,30,249.0,374.0,2.5,21.0,564.0,545.78,418.91
2016,2,22,12,45,333.5,351.0,2.4,21.5,605.0,628.86,479.61
2016,2,22,13,0,418.0,328.0,2.3,22.0,646.0,699.63,530.16
2016,2,22,13,15,624.5,236.5,2.15,22.0,705.5,843.53,633.29
2016,2,22,13,30,831.0,145.0,2.0,22.0,765.0,962.14,711.86
2016,2,22,13,45,825.5,144.0,1.95,22.0,747.5,979.6,721.95
2016,2,22,14,0,820.0,143.0,1.9,22.0,730.0,993.31,730.8
2016,2,22,14,15,810.5,141.0,1.85,22.0,704.0,998.19,734.11
2016,2,22,14,30,801.0,139.0,1.8,22.0,678.0,999.17,735.14
2016,2,22,14,45,787.0,136.0,1.8,22.0,644.5,999.56,736.7
2016,2,22,15,0,773.0,133.0,1.8,22.0,611.0,987.6,730.43
2016,2,22,15,15,754.5,129.5,1.8,21.5,570.5,966.82,720.02
2016,2,22,15,30,736.0,126.0,1.8,21.0,530.0,942.62,707.43
2016,2,22,15,45,709.5,121.5,1.85,21.0,484.0,905.93,685.63
2016,2,22,16,0,683.0,117.0,1.9,21.0,438.0,866.48,661.68
2016,2,22,16,15,648.0,110.5,1.8,20.5,388.0,813.9,627.83
2016,2,22,16,30,613.0,104.0,1.7,20.0,338.0,759.53,591.97
2016,2,22,16,45,565.0,95.0,1.6,20.0,286.0,688.88,542.09
2016,2,22,17,0,517.0,86.0,1.5,20.0,234.0,618.0,490.33
2016,2,22,17,15,445.5,74.0,1.45,19.0,182.5,520.23,417.83
2016,2,22,17,30,374.0,62.0,1.4,18.0,131.0,432.63,349.06
2016,2,22,17,45,268.5,45.5,1.35,17.5,86.0,316.3,251.9
2016,2,22,18,0,163.0,29.0,1.3,17.0,41.0,203.37,132.61
2016,2,22,18,15,81.5,14.5,1.4,16.5,20.5,68.87,0.0
2016,2,22,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,23,7,15,115.5,14.5,4.45,14.0,24.0,11.41,0.0
2016,2,23,7,30,231.0,29.0,4.8,14.0,48.0,23.75,12.56
2016,2,23,7,45,368.5,39.5,5.15,14.0,97.0,32.31,22.46
2016,2,23,8,0,506.0,50.0,5.5,14.0,146.0,41.1,30.82
2016,2,23,8,15,576.5,57.5,5.55,14.0,200.5,47.09,36.47
2016,2,23,8,30,647.0,65.0,5.6,14.0,255.0,53.12,41.96
2016,2,23,8,45,706.0,68.0,5.7,14.5,312.0,60.36,48.29
2016,2,23,9,0,765.0,71.0,5.8,15.0,369.0,63.29,50.67
2016,2,23,9,15,421.5,139.0,5.95,15.5,306.5,127.64,87.73
2016,2,23,9,30,78.0,207.0,6.1,16.0,244.0,157.75,122.97
2016,2,23,9,45,79.5,228.0,6.3,16.5,269.0,181.42,141.9
2016,2,23,10,0,81.0,249.0,6.5,17.0,294.0,205.67,161.55
2016,2,23,10,15,40.5,206.5,6.7,17.0,229.5,170.87,134.62
2016,2,23,10,30,0.0,164.0,6.9,17.0,165.0,125.64,98.36
2016,2,23,10,45,1.5,172.5,7.1,17.0,174.0,133.42,104.54
2016,2,23,11,0,3.0,181.0,7.3,17.0,183.0,141.45,110.92
2016,2,23,11,15,65.5,268.0,7.45,17.0,315.5,253.1,201.62
2016,2,23,11,30,128.0,355.0,7.6,17.0,448.0,381.13,304.03
2016,2,23,11,45,118.5,362.0,7.8,17.0,449.5,393.69,313.92
2016,2,23,12,0,109.0,369.0,8.0,17.0,451.0,392.4,313.03
2016,2,23,12,15,525.0,239.0,8.1,16.5,640.0,645.94,521.39
2016,2,23,12,30,941.0,109.0,8.2,16.0,829.0,878.54,705.93
2016,2,23,12,45,938.0,110.5,8.35,16.0,828.0,916.53,734.14
2016,2,23,13,0,935.0,112.0,8.5,16.0,827.0,951.14,760.52
2016,2,23,13,15,666.5,221.0,8.55,15.5,728.0,867.45,698.2
2016,2,23,13,30,398.0,330.0,8.6,15.0,629.0,720.3,581.21
2016,2,23,13,45,661.0,218.5,8.65,15.0,701.0,905.22,730.92
2016,2,23,14,0,924.0,107.0,8.7,15.0,773.0,1042.87,834.88
2016,2,23,14,15,702.0,182.5,8.7,14.5,678.0,943.24,762.26
2016,2,23,14,30,480.0,258.0,8.7,14.0,583.0,801.22,652.55
2016,2,23,14,45,398.5,266.5,8.7,14.0,527.5,712.07,583.43
2016,2,23,15,0,317.0,275.0,8.7,14.0,472.0,645.34,530.1
2016,2,23,15,15,166.5,238.5,8.65,13.5,341.5,428.18,354.88
2016,2,23,15,30,16.0,202.0,8.6,13.0,211.0,191.34,155.97
2016,2,23,15,45,8.0,145.0,8.6,12.5,149.5,128.24,103.62
2016,2,23,16,0,0.0,88.0,8.6,12.0,88.0,68.16,52.73
2016,2,23,16,15,0.0,78.5,8.45,11.5,78.5,60.3,46.28
2016,2,23,16,30,0.0,69.0,8.3,11.0,69.0,52.93,40.16
2016,2,23,16,45,0.0,58.0,8.15,11.0,58.0,44.42,32.9
2016,2,23,17,0,0.0,47.0,8.0,11.0,47.0,35.93,25.56
2016,2,23,17,15,0.0,37.0,7.8,10.5,37.0,28.24,18.86
2016,2,23,17,30,0.0,27.0,7.6,10.0,27.0,20.57,12.07
2016,2,23,17,45,0.0,18.0,7.45,9.5,18.0,13.68,5.9
2016,2,23,18,0,0.0,9.0,7.3,9.0,9.0,6.82,0.0
2016,2,23,18,15,0.0,4.5,7.2,8.5,4.5,3.54,0.0
2016,2,23,18,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,6.9,7.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.1,4.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,7,15,221.0,13.0,4.5,5.5,32.0,10.23,0.0
2016,2,24,7,30,442.0,26.0,4.7,6.0,64.0,23.88,13.7
2016,2,24,7,45,551.5,35.0,4.95,6.5,118.0,32.26,23.23
2016,2,24,8,0,661.0,44.0,5.2,7.0,172.0,40.76,31.47
2016,2,24,8,15,722.5,49.5,5.4,7.5,230.0,45.98,36.46
2016,2,24,8,30,784.0,55.0,5.6,8.0,288.0,51.26,41.3
2016,2,24,8,45,825.0,58.5,5.85,9.0,345.5,54.73,44.25
2016,2,24,9,0,866.0,62.0,6.1,10.0,403.0,63.75,52.1
2016,2,24,9,15,892.0,65.0,6.05,10.5,456.5,122.73,69.21
2016,2,24,9,30,918.0,68.0,6.0,11.0,510.0,188.78,113.84
2016,2,24,9,45,941.0,68.0,6.0,11.5,559.0,254.62,169.07
2016,2,24,10,0,964.0,68.0,6.0,12.0,608.0,322.45,230.38
2016,2,24,10,15,977.5,69.5,5.95,12.5,650.5,390.15,292.82
2016,2,24,10,30,991.0,71.0,5.9,13.0,693.0,458.22,354.65
2016,2,24,10,45,1004.0,69.5,5.85,13.5,728.0,523.46,412.63
2016,2,24,11,0,1017.0,68.0,5.8,14.0,763.0,588.29,468.41
2016,2,24,11,15,1023.0,69.0,5.7,14.5,790.0,650.82,520.36
2016,2,24,11,30,1029.0,70.0,5.6,15.0,817.0,711.71,569.2
2016,2,24,11,45,1026.5,75.5,5.6,15.5,835.5,769.38,614.22
2016,2,24,12,0,1024.0,81.0,5.6,16.0,854.0,824.2,655.37
2016,2,24,12,15,1026.0,81.0,5.55,16.0,863.0,873.92,691.07
2016,2,24,12,30,1028.0,81.0,5.5,16.0,872.0,920.65,724.3
2016,2,24,12,45,1029.0,80.0,5.5,16.5,871.5,962.28,752.52
2016,2,24,13,0,1030.0,79.0,5.5,17.0,871.0,1000.4,778.05
2016,2,24,13,15,1028.5,79.0,5.4,17.0,861.5,1033.67,800.83
2016,2,24,13,30,1027.0,79.0,5.3,17.0,852.0,1063.01,820.82
2016,2,24,13,45,1024.0,77.5,5.25,17.0,833.5,1085.16,836.26
2016,2,24,14,0,1021.0,76.0,5.2,17.0,815.0,1103.06,848.92
2016,2,24,14,15,1014.5,75.0,5.1,17.0,788.0,1113.75,856.3
2016,2,24,14,30,1008.0,74.0,5.0,17.0,761.0,1120.04,860.87
2016,2,24,14,45,1000.0,72.0,4.9,17.0,725.5,1119.19,860.75
2016,2,24,15,0,992.0,70.0,4.8,17.0,690.0,1113.98,857.89
2016,2,24,15,15,979.5,68.5,4.65,17.0,647.5,1100.55,849.06
2016,2,24,15,30,967.0,67.0,4.5,17.0,605.0,1083.05,837.64
2016,2,24,15,45,950.0,64.5,4.35,17.0,556.0,1055.78,819.58
2016,2,24,16,0,933.0,62.0,4.2,17.0,507.0,1024.94,799.73
2016,2,24,16,15,908.0,59.0,3.65,16.0,453.5,982.3,771.51
2016,2,24,16,30,883.0,56.0,3.1,15.0,400.0,937.06,740.62
2016,2,24,16,45,846.0,52.5,2.55,14.5,342.5,877.77,697.03
2016,2,24,17,0,809.0,49.0,2.0,14.0,285.0,817.56,650.98
2016,2,24,17,15,749.0,44.0,1.85,13.0,227.0,742.91,596.49
2016,2,24,17,30,689.0,39.0,1.7,12.0,169.0,660.21,531.94
2016,2,24,17,45,578.5,31.0,1.55,11.0,115.0,535.8,429.84
2016,2,24,18,0,468.0,23.0,1.4,10.0,61.0,417.34,296.24
2016,2,24,18,15,234.0,11.5,1.35,9.5,30.5,173.49,0.0
2016,2,24,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,7,15,219.5,13.5,2.3,7.0,33.5,10.62,0.0
2016,2,25,7,30,439.0,27.0,2.5,8.0,67.0,24.76,14.71
2016,2,25,7,45,545.0,36.0,2.75,9.0,120.5,33.08,23.81
2016,2,25,8,0,651.0,45.0,3.0,10.0,174.0,41.53,31.83
2016,2,25,8,15,711.5,51.0,2.85,10.5,231.5,47.1,37.07
2016,2,25,8,30,772.0,57.0,2.7,11.0,289.0,52.7,42.13
2016,2,25,8,45,809.0,61.5,2.6,12.0,345.5,56.81,45.6
2016,2,25,9,0,846.0,66.0,2.5,13.0,402.0,60.88,48.92
2016,2,25,9,15,871.5,69.0,2.55,14.0,455.5,123.47,69.61
2016,2,25,9,30,897.0,72.0,2.6,15.0,509.0,188.27,112.07
2016,2,25,9,45,914.5,75.0,2.7,16.0,557.0,254.13,165.65
2016,2,25,10,0,932.0,78.0,2.8,17.0,605.0,321.46,224.14
2016,2,25,10,15,945.0,80.0,2.8,17.0,646.5,387.68,283.32
2016,2,25,10,30,958.0,82.0,2.8,17.0,688.0,454.25,341.93
2016,2,25,10,45,966.5,84.0,2.8,17.5,722.5,518.86,396.8
2016,2,25,11,0,975.0,86.0,2.8,18.0,757.0,582.74,449.13
2016,2,25,11,15,981.0,87.0,2.8,18.0,783.0,643.31,498.04
2016,2,25,11,30,987.0,88.0,2.8,18.0,809.0,702.32,544.27
2016,2,25,11,45,990.0,89.0,2.8,18.5,826.5,757.51,585.27
2016,2,25,12,0,993.0,90.0,2.8,19.0,844.0,810.35,623.32
2016,2,25,12,15,994.5,90.5,2.8,19.0,852.0,858.98,656.51
2016,2,25,12,30,996.0,91.0,2.8,19.0,860.0,904.69,687.41
2016,2,25,12,45,994.0,91.5,2.85,19.5,859.0,944.32,713.01
2016,2,25,13,0,992.0,92.0,2.9,20.0,858.0,980.41,736.12
2016,2,25,13,15,989.0,91.5,2.95,20.0,848.0,1010.85,756.84
2016,2,25,13,30,986.0,91.0,3.0,20.0,838.0,1037.4,775.11
2016,2,25,13,45,980.0,91.0,3.1,20.0,819.0,1057.63,789.8
2016,2,25,14,0,974.0,91.0,3.2,20.0,800.0,1073.72,802.0
2016,2,25,14,15,966.0,89.5,3.25,19.5,772.5,1081.92,810.3
2016,2,25,14,30,958.0,88.0,3.3,19.0,745.0,1085.85,816.08
2016,2,25,14,45,940.5,89.5,3.4,19.0,708.0,1079.47,814.14
2016,2,25,15,0,923.0,91.0,3.5,19.0,671.0,1069.01,809.7
2016,2,25,15,15,907.5,88.5,3.55,18.5,628.5,1051.81,801.98
2016,2,25,15,30,892.0,86.0,3.6,18.0,586.0,1030.8,791.74
2016,2,25,15,45,869.5,83.5,3.7,18.0,537.0,1011.54,781.6
2016,2,25,16,0,847.0,81.0,3.8,18.0,488.0,976.21,760.12
2016,2,25,16,15,817.5,77.0,3.65,17.0,435.0,929.11,731.18
2016,2,25,16,30,788.0,73.0,3.5,16.0,382.0,879.59,699.74
2016,2,25,16,45,744.0,68.0,3.4,15.5,325.5,813.28,653.81
2016,2,25,17,0,700.0,63.0,3.3,15.0,269.0,746.09,605.35
2016,2,25,17,15,633.0,55.5,3.25,14.0,213.0,663.72,543.84
2016,2,25,17,30,566.0,48.0,3.2,13.0,157.0,576.54,474.46
2016,2,25,17,45,451.0,37.5,3.2,12.0,106.0,450.84,369.33
2016,2,25,18,0,336.0,27.0,3.2,11.0,55.0,334.35,246.4
2016,2,25,18,15,168.0,13.5,3.2,10.5,27.5,128.47,0.0
2016,2,25,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,7,15,187.0,15.0,2.25,3.5,32.5,12.27,0.0
2016,2,26,7,30,374.0,30.0,2.2,4.0,65.0,24.97,15.53
2016,2,26,7,45,482.0,40.0,2.15,5.0,117.5,33.29,24.48
2016,2,26,8,0,590.0,50.0,2.1,6.0,170.0,41.7,32.57
2016,2,26,8,15,653.5,57.0,2.3,7.0,226.5,47.44,37.94
2016,2,26,8,30,717.0,64.0,2.5,8.0,283.0,57.58,47.09
2016,2,26,8,45,758.0,69.0,2.75,9.0,339.0,61.83,50.68
2016,2,26,9,0,799.0,74.0,3.0,10.0,395.0,66.06,54.15
2016,2,26,9,15,827.0,77.5,2.85,10.5,448.0,120.76,69.94
2016,2,26,9,30,855.0,81.0,2.7,11.0,501.0,184.17,112.23
2016,2,26,9,45,874.5,84.5,2.6,11.5,548.5,249.09,165.87
2016,2,26,10,0,894.0,88.0,2.5,12.0,596.0,318.61,226.98
2016,2,26,10,15,908.0,90.0,2.35,12.5,638.0,383.05,284.57
2016,2,26,10,30,922.0,92.0,2.2,13.0,680.0,447.98,341.35
2016,2,26,10,45,931.0,94.5,2.05,13.5,714.0,511.31,394.96
2016,2,26,11,0,940.0,97.0,1.9,14.0,748.0,574.03,445.82
2016,2,26,11,15,947.0,98.0,1.75,14.0,774.0,633.46,492.88
2016,2,26,11,30,954.0,99.0,1.6,14.0,800.0,691.51,536.97
2016,2,26,11,45,957.5,100.5,1.5,14.5,817.5,746.03,576.08
2016,2,26,12,0,961.0,102.0,1.4,15.0,835.0,798.35,612.07
2016,2,26,12,15,963.0,102.0,1.25,15.0,843.5,845.69,642.21
2016,2,26,12,30,965.0,102.0,1.1,15.0,852.0,890.23,669.18
2016,2,26,12,45,964.5,102.0,0.95,15.5,851.5,929.65,690.72
2016,2,26,13,0,964.0,102.0,0.8,16.0,851.0,965.72,709.37
2016,2,26,13,15,961.5,101.5,0.65,16.0,841.5,995.95,725.03
2016,2,26,13,30,959.0,101.0,0.5,16.0,832.0,1022.41,738.0
2016,2,26,13,45,955.0,100.0,0.4,16.5,813.5,1043.04,747.04
2016,2,26,14,0,951.0,99.0,0.3,17.0,795.0,1059.66,753.75
2016,2,26,14,15,943.5,97.5,0.25,17.0,767.5,1068.16,758.37
2016,2,26,14,30,936.0,96.0,0.2,17.0,740.0,1072.49,760.85
2016,2,26,14,45,925.5,94.0,0.2,17.0,705.5,1069.06,760.04
2016,2,26,15,0,915.0,92.0,0.2,17.0,671.0,1061.53,757.08
2016,2,26,15,15,900.0,89.5,0.3,17.0,628.5,1044.83,751.05
2016,2,26,15,30,885.0,87.0,0.4,17.0,586.0,1024.35,743.01
2016,2,26,15,45,865.0,84.0,0.5,17.0,538.0,1007.03,737.02
2016,2,26,16,0,845.0,81.0,0.6,17.0,490.0,973.57,720.51
2016,2,26,16,15,816.0,77.0,0.6,16.5,437.0,926.96,694.22
2016,2,26,16,30,787.0,73.0,0.6,16.0,384.0,877.93,665.67
2016,2,26,16,45,745.0,68.0,0.65,15.5,328.0,813.51,626.31
2016,2,26,17,0,703.0,63.0,0.7,15.0,272.0,748.11,584.16
2016,2,26,17,15,637.0,56.0,0.8,14.0,216.0,667.02,529.23
2016,2,26,17,30,571.0,49.0,0.9,13.0,160.0,581.19,466.02
2016,2,26,17,45,458.5,38.5,1.0,12.0,108.5,457.26,367.62
2016,2,26,18,0,346.0,28.0,1.1,11.0,57.0,342.41,253.33
2016,2,26,18,15,173.0,14.0,1.1,10.5,28.5,132.14,0.0
2016,2,26,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,7,15,165.0,16.0,1.55,7.5,32.5,13.04,0.0
2016,2,27,7,30,330.0,32.0,1.7,8.0,65.0,26.42,16.74
2016,2,27,7,45,434.5,44.0,1.9,9.0,116.0,36.19,26.71
2016,2,27,8,0,539.0,56.0,2.1,10.0,167.0,45.95,35.88
2016,2,27,8,15,603.0,63.5,2.2,11.0,222.5,51.79,41.25
2016,2,27,8,30,667.0,71.0,2.3,12.0,278.0,57.66,46.41
2016,2,27,8,45,707.5,77.0,2.45,13.5,333.0,62.08,50.0
2016,2,27,9,0,748.0,83.0,2.6,15.0,388.0,66.46,53.42
2016,2,27,9,15,777.5,87.5,2.7,15.5,439.5,123.99,73.05
2016,2,27,9,30,807.0,92.0,2.8,16.0,491.0,185.34,113.16
2016,2,27,9,45,825.5,96.5,2.95,16.5,538.0,247.96,163.93
2016,2,27,10,0,844.0,101.0,3.1,17.0,585.0,312.42,219.88
2016,2,27,10,15,859.0,103.5,3.15,17.5,626.0,375.68,275.63
2016,2,27,10,30,874.0,106.0,3.2,18.0,667.0,439.74,331.18
2016,2,27,10,45,883.0,109.0,3.25,18.5,700.5,502.05,383.95
2016,2,27,11,0,892.0,112.0,3.3,19.0,734.0,563.92,434.65
2016,2,27,11,15,899.5,113.5,3.35,19.0,759.5,619.45,479.97
2016,2,27,11,30,907.0,115.0,3.4,19.0,785.0,676.0,524.72
2016,2,27,11,45,910.0,116.5,3.45,19.5,802.0,728.09,563.97
2016,2,27,12,0,913.0,118.0,3.5,20.0,819.0,778.06,600.63
2016,2,27,12,15,915.0,118.5,3.5,20.0,827.5,824.02,633.65
2016,2,27,12,30,917.0,119.0,3.5,20.0,836.0,867.35,663.51
2016,2,27,12,45,916.0,119.5,3.55,20.5,835.5,905.32,688.46
2016,2,27,13,0,915.0,120.0,3.6,21.0,835.0,940.08,711.11
2016,2,27,13,15,912.0,119.5,3.6,21.0,825.0,968.68,730.58
2016,2,27,13,30,909.0,119.0,3.6,21.0,815.0,993.68,747.7
2016,2,27,13,45,903.0,118.5,3.6,21.0,796.5,1012.08,760.51
2016,2,27,14,0,897.0,118.0,3.6,21.0,778.0,1026.6,770.91
2016,2,27,14,15,888.5,116.5,3.6,21.0,751.0,1047.75,785.94
2016,2,27,14,30,880.0,115.0,3.6,21.0,724.0,1050.93,789.08
2016,2,27,14,45,867.5,113.0,3.6,21.0,689.5,1045.37,786.73
2016,2,27,15,0,855.0,111.0,3.6,21.0,655.0,1035.78,781.93
2016,2,27,15,15,838.5,108.0,3.5,20.5,613.5,1017.01,771.84
2016,2,27,15,30,822.0,105.0,3.4,20.0,572.0,994.5,759.33
2016,2,27,15,45,799.5,101.5,3.35,20.0,524.5,961.82,738.78
2016,2,27,16,0,777.0,98.0,3.3,20.0,477.0,925.94,715.95
2016,2,27,16,15,746.0,93.0,2.9,19.5,425.0,884.85,688.09
2016,2,27,16,30,715.0,88.0,2.5,19.0,373.0,834.46,653.02
2016,2,27,16,45,670.5,81.5,2.15,18.5,318.0,767.95,605.81
2016,2,27,17,0,626.0,75.0,1.8,18.0,263.0,701.0,556.78
2016,2,27,17,15,558.0,66.0,1.8,17.0,208.5,610.7,491.43
2016,2,27,17,30,490.0,57.0,1.8,16.0,154.0,522.73,423.68
2016,2,27,17,45,379.5,44.0,1.85,15.0,104.5,400.27,324.14
2016,2,27,18,0,269.0,31.0,1.9,14.0,55.0,286.77,214.87
2016,2,27,18,15,134.5,15.5,2.15,14.0,27.5,106.18,0.0
2016,2,27,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,28,7,15,111.0,20.0,4.3,12.5,31.0,15.15,0.0
2016,2,28,7,30,222.0,40.0,4.4,13.0,62.0,30.1,19.61
2016,2,28,7,45,329.5,54.5,4.5,14.0,111.5,41.11,30.45
2016,2,28,8,0,437.0,69.0,4.6,15.0,161.0,52.15,40.62
2016,2,28,8,15,505.0,79.0,4.8,15.5,215.0,62.62,50.07
2016,2,28,8,30,573.0,89.0,5.0,16.0,269.0,69.8,56.37
2016,2,28,8,45,286.5,82.0,5.2,17.0,172.0,58.41,46.04
2016,2,28,9,0,0.0,75.0,5.4,18.0,75.0,57.58,45.0
2016,2,28,9,15,0.0,85.5,5.55,18.5,85.5,65.52,49.25
2016,2,28,9,30,0.0,96.0,5.7,19.0,96.0,73.44,55.54
2016,2,28,9,45,0.0,132.0,5.85,19.5,132.5,100.01,77.08
2016,2,28,10,0,0.0,168.0,6.0,20.0,169.0,126.86,98.54
2016,2,28,10,15,2.5,180.0,5.95,20.5,182.0,137.48,106.59
2016,2,28,10,30,5.0,192.0,5.9,21.0,195.0,148.52,114.96
2016,2,28,10,45,10.5,220.5,5.9,21.5,227.5,173.87,134.72
2016,2,28,11,0,16.0,249.0,5.9,22.0,260.0,200.41,155.27
2016,2,28,11,15,16.5,257.5,5.8,22.0,269.5,209.61,162.34
2016,2,28,11,30,17.0,266.0,5.7,22.0,279.0,218.92,169.51
2016,2,28,11,45,146.0,320.0,5.6,22.5,432.5,373.66,291.11
2016,2,28,12,0,275.0,374.0,5.5,23.0,586.0,538.76,416.63
2016,2,28,12,15,274.0,379.0,5.4,23.0,592.0,563.1,434.37
2016,2,28,12,30,273.0,384.0,5.3,23.0,598.0,586.58,451.76
2016,2,28,12,45,285.0,381.0,5.2,23.5,604.5,612.6,470.33
2016,2,28,13,0,297.0,378.0,5.1,24.0,611.0,638.22,488.41
2016,2,28,13,15,262.0,379.5,4.95,24.0,584.0,624.82,477.72
2016,2,28,13,30,227.0,381.0,4.8,24.0,557.0,587.08,449.71
2016,2,28,13,45,526.0,264.5,4.7,24.0,657.5,811.52,619.45
2016,2,28,14,0,825.0,148.0,4.6,24.0,758.0,1001.2,752.81
2016,2,28,14,15,558.0,236.0,4.45,24.0,642.5,843.32,640.87
2016,2,28,14,30,291.0,324.0,4.3,24.0,527.0,655.88,501.93
2016,2,28,14,45,185.0,308.0,4.2,24.0,435.0,513.22,396.88
2016,2,28,15,0,79.0,292.0,4.1,24.0,343.0,368.31,286.0
2016,2,28,15,15,409.5,212.0,3.9,23.5,448.5,693.49,539.89
2016,2,28,15,30,740.0,132.0,3.7,23.0,554.0,950.52,725.11
2016,2,28,15,45,714.0,127.0,3.55,23.0,507.0,913.57,698.62
2016,2,28,16,0,688.0,122.0,3.4,23.0,460.0,873.82,672.36
2016,2,28,16,15,653.5,116.0,3.05,22.5,409.0,822.11,637.43
2016,2,28,16,30,619.0,110.0,2.7,22.0,358.0,768.54,600.55
2016,2,28,16,45,572.0,101.0,2.4,21.5,305.0,698.62,551.1
2016,2,28,17,0,525.0,92.0,2.1,21.0,252.0,628.39,499.87
2016,2,28,17,15,454.5,80.5,2.1,20.0,199.0,531.97,428.81
2016,2,28,17,30,384.0,69.0,2.1,19.0,146.0,445.61,361.56
2016,2,28,17,45,279.5,52.5,2.15,18.5,99.0,330.11,265.74
2016,2,28,18,0,175.0,36.0,2.2,18.0,52.0,224.13,166.94
2016,2,28,18,15,87.5,18.0,2.45,18.0,26.0,75.18,0.0
2016,2,28,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,7,15,75.5,22.5,1.2,15.5,30.5,16.9,0.0
2016,2,29,7,30,151.0,45.0,1.4,16.0,61.0,33.1,22.29
2016,2,29,7,45,253.0,62.5,1.6,16.5,109.0,46.14,34.65
2016,2,29,8,0,355.0,80.0,1.8,17.0,157.0,58.87,46.25
2016,2,29,8,15,423.5,93.0,1.9,17.5,209.5,68.14,54.52
2016,2,29,8,30,492.0,106.0,2.0,18.0,262.0,77.29,62.43
2016,2,29,8,45,246.0,101.0,2.1,19.0,179.0,72.64,58.01
2016,2,29,9,0,0.0,96.0,2.2,20.0,96.0,72.48,57.48
2016,2,29,9,15,0.0,109.0,2.3,20.5,109.0,82.26,62.56
2016,2,29,9,30,0.0,122.0,2.4,21.0,122.0,92.17,70.3
2016,2,29,9,45,21.0,184.5,2.5,21.5,197.0,141.42,108.75
2016,2,29,10,0,42.0,247.0,2.6,22.0,272.0,192.79,148.31
2016,2,29,10,15,45.0,263.0,2.65,22.0,291.0,211.76,163.03
2016,2,29,10,30,48.0,279.0,2.7,22.0,310.0,231.34,178.27
2016,2,29,10,45,42.5,286.5,2.75,22.5,315.0,241.29,185.69
2016,2,29,11,0,37.0,294.0,2.8,23.0,320.0,250.5,192.4
2016,2,29,11,15,102.0,332.5,2.8,23.0,408.0,323.97,248.87
2016,2,29,11,30,167.0,371.0,2.8,23.0,496.0,414.87,317.59
2016,2,29,11,45,186.5,379.0,2.85,23.5,522.0,450.0,343.26
2016,2,29,12,0,206.0,387.0,2.9,24.0,548.0,486.78,370.12
2016,2,29,12,15,511.0,277.0,2.95,24.0,679.5,665.97,505.52
2016,2,29,12,30,816.0,167.0,3.0,24.0,811.0,839.63,632.23
2016,2,29,12,45,511.0,281.5,3.05,24.0,684.5,725.97,547.18
2016,2,29,13,0,206.0,396.0,3.1,24.0,558.0,555.49,420.28
2016,2,29,13,15,195.0,391.5,3.1,24.0,544.0,554.2,420.42
2016,2,29,13,30,184.0,387.0,3.1,24.0,530.0,551.33,418.52
2016,2,29,13,45,254.5,366.0,3.15,24.5,558.5,630.69,477.1
2016,2,29,14,0,325.0,345.0,3.2,25.0,587.0,689.96,520.51
2016,2,29,14,15,557.5,248.0,3.2,25.0,645.5,854.31,641.41
2016,2,29,14,30,790.0,151.0,3.2,25.0,704.0,1006.58,745.68
2016,2,29,14,45,745.5,162.5,3.2,25.0,664.0,983.58,730.39
2016,2,29,15,0,701.0,174.0,3.2,25.0,624.0,955.95,713.6
2016,2,29,15,15,681.0,169.0,3.15,24.5,583.5,931.88,700.25
2016,2,29,15,30,661.0,164.0,3.1,24.0,543.0,904.44,684.56
2016,2,29,15,45,634.5,157.0,3.1,24.0,497.0,865.24,659.68
2016,2,29,16,0,608.0,150.0,3.1,24.0,451.0,823.31,632.69
2016,2,29,16,15,571.5,142.0,2.75,23.5,400.5,761.25,590.16
2016,2,29,16,30,535.0,134.0,2.4,23.0,350.0,706.91,552.46
2016,2,29,16,45,487.5,122.5,2.05,22.5,298.0,637.56,502.77
2016,2,29,17,0,440.0,111.0,1.7,22.0,246.0,568.96,452.18
2016,2,29,17,15,371.0,96.0,1.65,21.0,194.0,478.79,384.74
2016,2,29,17,30,302.0,81.0,1.6,20.0,142.0,392.39,316.72
2016,2,29,17,45,217.0,60.0,1.6,19.5,96.5,274.22,220.01
2016,2,29,18,0,132.0,39.0,1.6,19.0,51.0,178.92,134.58
2016,2,29,18,15,66.0,19.5,1.8,19.0,25.5,85.69,0.0
2016,2,29,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,1,7,15,28.0,20.5,3.2,17.5,23.5,15.62,1.05
2016,3,1,7,30,56.0,41.0,3.4,18.0,47.0,30.32,19.87
2016,3,1,7,45,93.5,65.0,3.65,18.5,82.0,46.94,35.08
2016,3,1,8,0,131.0,89.0,3.9,19.0,117.0,63.25,49.71
2016,3,1,8,15,154.5,112.5,4.05,19.5,155.5,78.82,63.38
2016,3,1,8,30,178.0,136.0,4.2,20.0,194.0,94.02,76.43
2016,3,1,8,45,193.5,160.0,4.4,20.5,233.0,108.99,89.0
2016,3,1,9,0,209.0,184.0,4.6,21.0,272.0,123.52,100.97
2016,3,1,9,15,226.5,202.5,4.5,21.5,308.5,152.88,112.57
2016,3,1,9,30,244.0,221.0,4.4,22.0,345.0,186.07,135.17
2016,3,1,9,45,328.5,226.0,4.35,23.0,409.5,229.02,165.07
2016,3,1,10,0,413.0,231.0,4.3,24.0,474.0,283.59,205.93
2016,3,1,10,15,618.5,178.5,4.15,24.0,569.5,349.74,255.01
2016,3,1,10,30,824.0,126.0,4.0,24.0,665.0,434.7,321.05
2016,3,1,10,45,846.5,123.0,3.85,24.5,701.0,495.56,371.07
2016,3,1,11,0,869.0,120.0,3.7,25.0,737.0,557.39,420.29
2016,3,1,11,15,877.5,121.5,3.7,25.0,763.0,615.87,466.62
2016,3,1,11,30,886.0,123.0,3.7,25.0,789.0,668.21,507.35
2016,3,1,11,45,515.0,257.0,3.75,25.5,646.0,588.36,446.72
2016,3,1,12,0,144.0,391.0,3.8,26.0,503.0,445.06,336.52
2016,3,1,12,15,146.0,393.5,4.0,26.0,508.5,462.26,350.21
2016,3,1,12,30,148.0,396.0,4.2,26.0,514.0,479.17,363.06
2016,3,1,12,45,542.0,252.0,4.45,26.0,682.0,724.13,549.8
2016,3,1,13,0,936.0,108.0,4.7,26.0,850.0,945.19,707.73
2016,3,1,13,15,934.0,107.5,4.9,25.5,841.0,975.04,729.77
2016,3,1,13,30,932.0,107.0,5.1,25.0,832.0,1001.24,750.83
2016,3,1,13,45,933.0,103.5,5.3,25.0,815.0,1023.41,767.87
2016,3,1,14,0,934.0,100.0,5.5,25.0,798.0,1041.72,782.5
2016,3,1,14,15,926.5,98.5,5.55,25.0,771.0,1049.82,789.27
2016,3,1,14,30,919.0,97.0,5.6,25.0,744.0,1053.79,793.51
2016,3,1,14,45,658.0,182.5,5.7,25.0,634.5,915.27,699.51
2016,3,1,15,0,397.0,268.0,5.8,25.0,525.0,713.1,552.15
2016,3,1,15,15,321.5,264.0,5.8,24.5,464.0,636.19,496.94
2016,3,1,15,30,246.0,260.0,5.8,24.0,403.0,534.12,421.27
2016,3,1,15,45,234.5,238.5,5.8,23.5,366.0,500.36,397.88
2016,3,1,16,0,223.0,217.0,5.8,23.0,329.0,465.59,373.11
2016,3,1,16,15,491.0,148.0,5.5,22.5,358.5,689.28,552.75
2016,3,1,16,30,759.0,79.0,5.2,22.0,388.0,854.48,676.34
2016,3,1,16,45,719.0,73.0,4.95,21.5,333.0,791.25,630.5
2016,3,1,17,0,679.0,67.0,4.7,21.0,278.0,734.24,589.14
2016,3,1,17,15,616.0,60.0,4.35,20.0,222.5,649.49,525.34
2016,3,1,17,30,553.0,53.0,4.0,19.0,167.0,566.84,460.32
2016,3,1,17,45,451.0,42.0,3.7,18.5,116.0,451.46,364.95
2016,3,1,18,0,349.0,31.0,3.4,18.0,65.0,344.01,265.57
2016,3,1,18,15,174.5,15.5,3.3,17.5,32.5,168.35,0.0
2016,3,1,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,2,7,15,204.0,17.5,2.65,9.5,41.0,14.21,2.2
2016,3,2,7,30,408.0,35.0,2.8,10.0,82.0,29.04,19.65
2016,3,2,7,45,498.5,45.5,2.95,11.0,135.0,37.61,27.98
2016,3,2,8,0,589.0,56.0,3.1,12.0,188.0,46.18,35.92
2016,3,2,8,15,647.5,63.0,3.3,12.5,244.0,51.73,40.98
2016,3,2,8,30,706.0,70.0,3.5,13.0,300.0,57.28,45.86
2016,3,2,8,45,736.5,77.0,3.75,14.0,354.5,67.48,54.62
2016,3,2,9,0,767.0,84.0,4.0,15.0,409.0,72.75,58.88
2016,3,2,9,15,793.5,88.0,3.95,15.5,460.5,122.84,72.23
2016,3,2,9,30,820.0,92.0,3.9,16.0,512.0,184.54,111.97
2016,3,2,9,45,830.0,99.0,3.9,17.0,557.0,248.3,163.54
2016,3,2,10,0,840.0,106.0,3.9,18.0,602.0,312.88,219.36
2016,3,2,10,15,854.0,108.5,3.85,18.5,642.5,375.73,274.67
2016,3,2,10,30,868.0,111.0,3.8,19.0,683.0,439.28,329.69
2016,3,2,10,45,871.5,116.5,3.8,19.5,714.5,501.0,381.96
2016,3,2,11,0,875.0,122.0,3.8,20.0,746.0,561.73,431.67
2016,3,2,11,15,881.5,123.5,3.8,20.5,771.5,619.46,477.48
2016,3,2,11,30,888.0,125.0,3.8,21.0,797.0,675.92,520.83
2016,3,2,11,45,885.5,129.5,3.8,21.5,812.0,727.57,559.26
2016,3,2,12,0,883.0,134.0,3.8,22.0,827.0,776.69,594.76
2016,3,2,12,15,884.5,134.5,3.85,22.0,834.5,822.4,628.49
2016,3,2,12,30,886.0,135.0,3.9,22.0,842.0,865.45,658.41
2016,3,2,12,45,873.5,141.5,4.0,22.5,838.0,899.67,680.98
2016,3,2,13,0,861.0,148.0,4.1,23.0,834.0,929.98,700.84
2016,3,2,13,15,856.5,147.5,4.1,23.0,823.5,956.75,719.15
2016,3,2,13,30,852.0,147.0,4.1,23.0,813.0,979.86,735.06
2016,3,2,13,45,830.0,154.0,4.15,23.5,790.0,989.9,741.12
2016,3,2,14,0,808.0,161.0,4.2,24.0,767.0,995.39,744.36
2016,3,2,14,15,797.5,158.5,4.2,24.0,739.5,998.61,747.43
2016,3,2,14,30,787.0,156.0,4.2,24.0,712.0,1007.88,754.8
2016,3,2,14,45,775.5,151.0,4.25,24.5,677.5,999.79,749.42
2016,3,2,15,0,764.0,146.0,4.3,25.0,643.0,987.88,741.77
2016,3,2,15,15,416.0,201.0,4.2,24.5,469.5,685.16,529.11
2016,3,2,15,30,68.0,256.0,4.1,24.0,296.0,323.68,252.34
2016,3,2,15,45,355.5,198.0,4.1,24.0,379.0,595.63,469.64
2016,3,2,16,0,643.0,140.0,4.1,24.0,462.0,846.24,655.56
2016,3,2,16,15,321.5,77.0,3.9,23.5,238.0,430.06,346.18
2016,3,2,16,30,0.0,14.0,3.7,23.0,14.0,10.66,3.16
2016,3,2,16,45,231.5,61.5,3.5,22.5,134.0,314.62,259.51
2016,3,2,17,0,463.0,109.0,3.3,22.0,254.0,585.08,472.48
2016,3,2,17,15,396.0,94.5,3.4,21.5,201.5,496.48,403.1
2016,3,2,17,30,329.0,80.0,3.5,21.0,149.0,411.44,334.8
2016,3,2,17,45,234.0,60.5,3.6,20.5,102.0,302.26,243.68
2016,3,2,18,0,139.0,41.0,3.7,20.0,55.0,185.36,141.69
2016,3,2,18,15,69.5,20.5,3.95,19.5,27.5,89.94,0.0
2016,3,2,18,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
