Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,0,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,91.0,24.5,2.3,17.5,35.5,18.49,5.69
2016,3,3,7,30,182.0,49.0,2.6,18.0,71.0,36.11,25.03
2016,3,3,7,45,292.0,64.5,2.9,19.0,121.5,47.8,35.86
2016,3,3,8,0,402.0,80.0,3.2,20.0,172.0,59.31,46.14
2016,3,3,8,15,211.0,101.5,3.4,20.5,151.0,72.04,57.28
2016,3,3,8,30,20.0,123.0,3.6,21.0,130.0,88.59,71.42
2016,3,3,8,45,360.5,111.5,3.8,21.5,265.0,78.19,62.18
2016,3,3,9,0,701.0,100.0,4.0,22.0,400.0,76.91,60.77
2016,3,3,9,15,733.0,104.5,4.2,22.5,452.0,124.36,73.43
2016,3,3,9,30,765.0,109.0,4.4,23.0,504.0,184.19,111.03
2016,3,3,9,45,813.5,103.0,4.6,23.5,557.0,247.57,159.71
2016,3,3,10,0,862.0,97.0,4.8,24.0,610.0,311.2,212.75
2016,3,3,10,15,878.0,99.5,5.1,24.0,652.0,375.95,269.57
2016,3,3,10,30,894.0,102.0,5.4,24.0,694.0,442.31,327.32
2016,3,3,10,45,917.0,98.0,5.75,24.5,731.5,505.28,380.89
2016,3,3,11,0,940.0,94.0,6.1,25.0,769.0,568.99,433.78
2016,3,3,11,15,947.5,95.5,6.25,25.0,796.0,629.13,483.19
2016,3,3,11,30,955.0,97.0,6.4,25.0,823.0,687.93,530.41
2016,3,3,11,45,965.0,95.0,6.55,25.5,842.5,743.66,573.29
2016,3,3,12,0,975.0,93.0,6.7,26.0,862.0,797.64,613.91
2016,3,3,12,15,977.5,93.5,6.7,26.0,870.5,846.25,648.63
2016,3,3,12,30,980.0,94.0,6.7,26.0,879.0,892.05,680.87
2016,3,3,12,45,983.0,92.5,6.7,26.0,879.5,933.26,709.74
2016,3,3,13,0,986.0,91.0,6.7,26.0,880.0,971.22,736.27
2016,3,3,13,15,984.0,90.5,6.6,26.0,870.5,1002.21,757.41
2016,3,3,13,30,982.0,90.0,6.5,26.0,861.0,1029.36,775.9
2016,3,3,13,45,981.5,87.5,6.4,26.0,843.0,1051.81,791.22
2016,3,3,14,0,981.0,85.0,6.3,26.0,825.0,1070.19,803.84
2016,3,3,14,15,974.5,84.0,6.2,26.0,798.0,1080.14,810.87
2016,3,3,14,30,968.0,83.0,6.1,26.0,771.0,1085.82,815.2
2016,3,3,14,45,955.5,83.0,6.0,26.0,735.0,1082.35,813.52
2016,3,3,15,0,943.0,83.0,5.9,26.0,699.0,1074.71,809.25
2016,3,3,15,15,930.0,81.0,5.7,25.5,657.0,1060.06,801.28
2016,3,3,15,30,917.0,79.0,5.5,25.0,615.0,1041.5,790.76
2016,3,3,15,45,901.0,75.5,5.3,25.0,566.5,1014.26,772.78
2016,3,3,16,0,885.0,72.0,5.1,25.0,518.0,983.55,752.46
2016,3,3,16,15,859.5,69.0,4.75,24.0,464.5,941.09,725.63
2016,3,3,16,30,834.0,66.0,4.4,23.0,411.0,906.97,704.4
2016,3,3,16,45,798.0,61.5,4.05,22.5,354.5,847.55,663.71
2016,3,3,17,0,762.0,57.0,3.7,22.0,298.0,786.92,620.9
2016,3,3,17,15,703.5,51.5,3.4,20.5,240.5,704.84,562.6
2016,3,3,17,30,645.0,46.0,3.1,19.0,183.0,624.03,501.6
2016,3,3,17,45,543.5,37.5,2.85,18.0,129.0,508.04,408.3
2016,3,3,18,0,442.0,29.0,2.6,17.0,75.0,398.52,310.09
2016,3,3,18,15,221.0,14.5,2.6,16.5,37.5,200.06,0.9
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,7,15,237.5,17.5,1.8,9.5,47.0,14.26,4.24
2016,3,4,7,30,475.0,35.0,1.8,10.0,94.0,29.32,20.12
2016,3,4,7,45,571.0,43.5,1.8,11.0,150.5,36.53,27.12
2016,3,4,8,0,667.0,52.0,1.8,12.0,207.0,47.49,37.15
2016,3,4,8,15,722.5,57.5,1.8,13.0,265.5,52.49,41.6
2016,3,4,8,30,778.0,63.0,1.8,14.0,324.0,57.51,45.88
2016,3,4,8,45,813.5,67.5,1.85,15.0,381.5,61.46,49.06
2016,3,4,9,0,849.0,72.0,1.9,16.0,439.0,65.35,52.11
2016,3,4,9,15,873.5,75.0,2.05,16.5,492.5,118.13,65.63
2016,3,4,9,30,898.0,78.0,2.2,17.0,546.0,188.9,111.38
2016,3,4,9,45,914.0,81.0,2.35,18.0,594.0,254.82,163.87
2016,3,4,10,0,930.0,84.0,2.5,19.0,642.0,322.0,221.43
2016,3,4,10,15,942.0,86.0,2.3,19.5,683.5,388.06,278.91
2016,3,4,10,30,954.0,88.0,2.1,20.0,725.0,454.31,335.22
2016,3,4,10,45,961.0,90.5,1.95,20.5,758.5,518.65,388.19
2016,3,4,11,0,968.0,93.0,1.8,21.0,792.0,582.08,438.14
2016,3,4,11,15,973.5,94.0,1.7,21.0,818.0,642.2,484.64
2016,3,4,11,30,979.0,95.0,1.6,21.0,844.0,700.68,528.14
2016,3,4,11,45,978.0,98.0,1.5,21.5,860.0,754.72,565.76
2016,3,4,12,0,977.0,101.0,1.4,22.0,876.0,806.09,599.99
2016,3,4,12,15,978.5,101.5,1.35,22.0,883.5,854.17,631.04
2016,3,4,12,30,980.0,102.0,1.3,22.0,891.0,899.34,659.25
2016,3,4,12,45,977.0,103.0,1.3,22.5,889.0,938.1,682.4
2016,3,4,13,0,974.0,104.0,1.3,23.0,887.0,973.28,703.13
2016,3,4,13,15,971.0,103.5,1.3,23.0,876.5,1003.25,721.85
2016,3,4,13,30,968.0,103.0,1.3,23.0,866.0,1029.36,738.23
2016,3,4,13,45,961.5,102.5,1.3,23.0,846.5,1048.14,750.17
2016,3,4,14,0,955.0,102.0,1.3,23.0,827.0,1062.76,759.76
2016,3,4,14,15,947.5,101.0,1.3,23.0,799.0,1071.66,766.03
2016,3,4,14,30,940.0,100.0,1.3,23.0,771.0,1076.37,769.97
2016,3,4,14,45,928.5,98.0,1.35,23.0,735.0,1071.7,769.31
2016,3,4,15,0,917.0,96.0,1.4,23.0,699.0,1062.88,766.34
2016,3,4,15,15,902.0,94.0,1.4,22.5,656.0,1046.49,759.38
2016,3,4,15,30,887.0,92.0,1.4,22.0,613.0,1039.21,758.41
2016,3,4,15,45,866.5,89.0,1.45,22.0,564.0,1008.27,741.68
2016,3,4,16,0,846.0,86.0,1.5,22.0,515.0,973.97,722.85
2016,3,4,16,15,818.0,82.0,1.35,21.5,461.0,928.04,694.42
2016,3,4,16,30,790.0,78.0,1.2,21.0,407.0,879.65,663.91
2016,3,4,16,45,748.5,73.0,1.05,20.5,350.5,815.45,621.82
2016,3,4,17,0,707.0,68.0,0.9,20.0,294.0,757.15,582.48
2016,3,4,17,15,645.0,61.0,0.95,19.0,236.5,672.38,525.79
2016,3,4,17,30,583.0,54.0,1.0,18.0,179.0,589.58,466.5
2016,3,4,17,45,478.5,43.5,1.1,17.0,126.0,471.92,376.16
2016,3,4,18,0,374.0,33.0,1.2,16.0,73.0,362.07,282.04
2016,3,4,18,15,187.0,16.5,1.2,15.5,36.5,180.24,24.78
2016,3,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,5,7,15,184.0,20.5,0.75,11.5,44.0,16.52,6.48
2016,3,5,7,30,368.0,41.0,0.8,12.0,88.0,33.62,23.81
2016,3,5,7,45,466.0,51.5,0.9,13.0,141.5,42.01,31.81
2016,3,5,8,0,564.0,62.0,1.0,14.0,195.0,50.44,39.51
2016,3,5,8,15,368.0,100.0,1.05,15.0,196.0,71.95,58.49
2016,3,5,8,30,172.0,138.0,1.1,16.0,197.0,95.67,78.94
2016,3,5,8,45,104.5,155.5,1.15,17.0,193.0,105.69,87.05
2016,3,5,9,0,37.0,173.0,1.2,18.0,189.0,118.37,97.27
2016,3,5,9,15,125.5,203.0,1.25,18.5,267.5,145.47,110.48
2016,3,5,9,30,214.0,233.0,1.3,19.0,346.0,189.84,140.03
2016,3,5,9,45,246.5,251.5,1.4,19.5,392.5,227.36,167.77
2016,3,5,10,0,279.0,270.0,1.5,20.0,439.0,271.13,201.65
2016,3,5,10,15,209.0,296.0,1.6,20.5,427.0,289.12,218.75
2016,3,5,10,30,139.0,322.0,1.7,21.0,415.0,299.21,228.52
2016,3,5,10,45,138.0,338.5,1.8,21.5,435.0,325.77,249.01
2016,3,5,11,0,137.0,355.0,1.9,22.0,455.0,352.44,269.15
2016,3,5,11,15,527.0,234.5,1.95,22.0,637.0,506.56,386.15
2016,3,5,11,30,917.0,114.0,2.0,22.0,819.0,678.29,513.74
2016,3,5,11,45,920.5,115.5,2.15,22.5,836.0,731.16,551.9
2016,3,5,12,0,924.0,117.0,2.3,23.0,853.0,781.89,588.55
2016,3,5,12,15,925.5,117.5,2.35,23.0,861.0,827.87,620.78
2016,3,5,12,30,927.0,118.0,2.4,23.0,869.0,871.1,649.86
2016,3,5,12,45,924.5,119.0,2.45,23.5,867.5,908.5,673.61
2016,3,5,13,0,922.0,120.0,2.5,24.0,866.0,942.54,695.04
2016,3,5,13,15,919.0,119.5,2.55,24.0,855.5,971.2,714.28
2016,3,5,13,30,916.0,119.0,2.6,24.0,845.0,996.18,731.24
2016,3,5,13,45,908.0,119.5,2.65,24.5,825.5,1013.61,741.97
2016,3,5,14,0,900.0,120.0,2.7,25.0,806.0,1027.06,750.32
2016,3,5,14,15,891.5,118.5,2.7,24.5,778.5,1033.92,757.06
2016,3,5,14,30,883.0,117.0,2.7,24.0,751.0,1051.11,770.78
2016,3,5,14,45,855.0,122.0,2.75,24.0,712.0,1037.51,763.62
2016,3,5,15,0,827.0,127.0,2.8,24.0,673.0,1019.62,754.07
2016,3,5,15,15,820.5,114.0,2.75,24.0,627.5,999.63,742.32
2016,3,5,15,30,814.0,101.0,2.7,24.0,582.0,975.32,727.81
2016,3,5,15,45,766.5,110.5,2.7,24.0,534.0,939.88,706.32
2016,3,5,16,0,719.0,120.0,2.7,24.0,486.0,895.99,678.97
2016,3,5,16,15,698.0,111.5,2.4,23.0,436.5,853.85,652.7
2016,3,5,16,30,677.0,103.0,2.1,22.0,387.0,809.36,624.12
2016,3,5,16,45,629.0,96.5,1.85,21.5,332.0,740.29,576.51
2016,3,5,17,0,581.0,90.0,1.6,21.0,277.0,670.9,527.34
2016,3,5,17,15,516.0,79.5,1.6,20.0,222.0,582.78,464.84
2016,3,5,17,30,451.0,69.0,1.6,19.0,167.0,496.72,400.16
2016,3,5,17,45,349.5,54.0,1.6,18.0,116.5,379.38,306.56
2016,3,5,18,0,248.0,39.0,1.6,17.0,66.0,274.39,215.2
2016,3,5,18,15,124.0,19.5,1.65,16.5,33.0,137.95,32.82
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,2.5,2.4,12.0,2.5,0.0,0.0
2016,3,6,7,0,0.0,5.0,2.8,13.0,5.0,3.93,0.0
2016,3,6,7,15,3.5,25.0,2.95,13.5,25.5,18.87,8.69
2016,3,6,7,30,7.0,45.0,3.1,14.0,46.0,33.33,23.36
2016,3,6,7,45,20.0,68.5,3.3,14.5,73.0,49.53,38.22
2016,3,6,8,0,33.0,92.0,3.5,15.0,100.0,65.47,52.63
2016,3,6,8,15,46.5,115.0,3.7,15.5,129.5,80.86,66.24
2016,3,6,8,30,60.0,138.0,3.9,16.0,159.0,95.98,79.31
2016,3,6,8,45,80.0,163.5,4.15,17.0,196.5,112.28,92.96
2016,3,6,9,0,100.0,189.0,4.4,18.0,234.0,128.24,106.04
2016,3,6,9,15,97.0,212.0,4.5,18.5,259.5,151.28,116.58
2016,3,6,9,30,94.0,235.0,4.6,19.0,285.0,176.41,135.24
2016,3,6,9,45,83.0,253.0,4.7,19.5,300.5,196.86,151.55
2016,3,6,10,0,72.0,271.0,4.8,20.0,316.0,216.05,167.1
2016,3,6,10,15,39.5,238.5,4.9,20.5,264.0,191.83,148.64
2016,3,6,10,30,7.0,206.0,5.0,21.0,212.0,159.5,123.25
2016,3,6,10,45,9.0,219.0,5.1,21.5,226.0,171.66,132.51
2016,3,6,11,0,11.0,232.0,5.2,22.0,240.0,184.2,142.0
2016,3,6,11,15,13.5,250.5,5.3,22.5,260.5,201.7,155.34
2016,3,6,11,30,16.0,269.0,5.4,23.0,281.0,219.78,169.06
2016,3,6,11,45,11.0,231.0,5.55,23.5,239.5,188.17,143.98
2016,3,6,12,0,6.0,193.0,5.7,24.0,198.0,155.44,118.01
2016,3,6,12,15,5.5,189.5,5.75,24.0,194.5,153.03,116.11
2016,3,6,12,30,5.0,186.0,5.8,24.0,191.0,150.49,114.09
2016,3,6,12,45,7.0,203.0,5.9,24.5,209.0,166.8,126.7
2016,3,6,13,0,9.0,220.0,6.0,25.0,227.0,183.57,139.61
2016,3,6,13,15,36.5,295.0,6.0,25.0,324.0,292.23,224.44
2016,3,6,13,30,64.0,370.0,6.0,25.0,421.0,396.03,303.96
2016,3,6,13,45,32.5,262.5,6.05,25.0,288.5,264.6,203.29
2016,3,6,14,0,1.0,155.0,6.1,25.0,156.0,123.83,92.87
2016,3,6,14,15,298.5,194.5,6.05,25.0,410.0,534.09,418.84
2016,3,6,14,30,596.0,234.0,6.0,25.0,664.0,885.15,679.4
2016,3,6,14,45,377.5,276.0,5.95,25.0,544.0,691.97,535.02
2016,3,6,15,0,159.0,318.0,5.9,25.0,424.0,498.44,386.7
2016,3,6,15,15,178.5,296.5,5.8,24.5,408.0,499.42,390.44
2016,3,6,15,30,198.0,275.0,5.7,24.0,392.0,499.09,392.74
2016,3,6,15,45,139.5,249.5,5.65,24.0,329.0,414.14,327.18
2016,3,6,16,0,81.0,224.0,5.6,24.0,266.0,306.81,243.11
2016,3,6,16,15,363.5,165.5,5.45,23.5,323.0,581.83,466.28
2016,3,6,16,30,646.0,107.0,5.3,23.0,380.0,783.63,622.12
2016,3,6,16,45,602.0,99.0,5.15,23.0,326.0,717.24,572.72
2016,3,6,17,0,558.0,91.0,5.0,23.0,272.0,650.5,523.1
2016,3,6,17,15,493.5,80.5,4.85,22.0,218.5,563.63,457.98
2016,3,6,17,30,429.0,70.0,4.7,21.0,165.0,475.21,388.48
2016,3,6,17,45,331.0,55.5,4.55,20.5,116.0,366.1,297.76
2016,3,6,18,0,233.0,41.0,4.4,20.0,67.0,265.53,208.57
2016,3,6,18,15,116.5,20.5,4.35,19.5,33.5,135.03,43.68
2016,3,6,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.5,4.1,16.5,2.5,0.0,0.0
2016,3,7,7,0,0.0,5.0,4.2,17.0,5.0,3.93,0.0
2016,3,7,7,15,0.0,24.5,4.4,17.0,24.5,18.59,8.75
2016,3,7,7,30,0.0,44.0,4.6,17.0,44.0,32.74,22.6
2016,3,7,7,45,10.0,67.5,4.85,17.5,70.0,49.41,37.68
2016,3,7,8,0,20.0,91.0,5.1,18.0,96.0,64.92,51.53
2016,3,7,8,15,32.5,114.0,5.45,18.5,124.5,80.29,64.98
2016,3,7,8,30,45.0,137.0,5.8,19.0,153.0,95.39,77.9
2016,3,7,8,45,22.5,106.5,6.2,19.5,114.5,78.04,62.52
2016,3,7,9,0,0.0,76.0,6.6,20.0,76.0,58.36,45.17
2016,3,7,9,15,0.0,63.0,6.8,20.5,63.0,48.33,34.49
2016,3,7,9,30,0.0,50.0,7.0,21.0,50.0,38.33,26.05
2016,3,7,9,45,0.0,75.0,7.25,21.5,75.0,57.67,41.75
2016,3,7,10,0,0.0,100.0,7.5,22.0,100.0,76.93,57.19
2016,3,7,10,15,31.5,203.0,7.45,22.0,224.5,163.82,126.17
2016,3,7,10,30,63.0,306.0,7.4,22.0,349.0,255.19,197.95
2016,3,7,10,45,45.5,299.0,7.35,22.5,331.0,250.37,193.98
2016,3,7,11,0,28.0,292.0,7.3,23.0,313.0,242.61,187.53
2016,3,7,11,15,29.0,301.5,7.2,23.0,323.5,255.73,197.67
2016,3,7,11,30,30.0,311.0,7.1,23.0,334.0,269.11,207.98
2016,3,7,11,45,65.0,353.5,7.0,23.0,405.5,333.21,258.01
2016,3,7,12,0,100.0,396.0,6.9,23.0,477.0,402.59,311.63
2016,3,7,12,15,97.0,399.0,6.85,23.0,478.0,412.67,319.21
2016,3,7,12,30,94.0,402.0,6.8,23.0,479.0,422.24,326.49
2016,3,7,12,45,82.5,395.0,6.75,23.0,462.5,414.78,320.65
2016,3,7,13,0,71.0,388.0,6.7,23.0,446.0,405.88,313.73
2016,3,7,13,15,116.0,396.0,6.65,23.0,490.0,481.71,372.62
2016,3,7,13,30,161.0,404.0,6.6,23.0,534.0,541.78,419.12
2016,3,7,13,45,150.0,393.5,6.6,23.0,512.0,530.95,411.09
2016,3,7,14,0,139.0,383.0,6.6,23.0,490.0,518.64,402.15
2016,3,7,14,15,109.0,361.5,6.6,23.0,443.5,450.58,350.72
2016,3,7,14,30,79.0,340.0,6.6,23.0,397.0,403.65,314.7
2016,3,7,14,45,102.0,329.5,6.6,23.0,399.5,421.66,330.15
2016,3,7,15,0,125.0,319.0,6.6,23.0,402.0,464.07,364.0
2016,3,7,15,15,62.5,238.5,6.6,22.5,280.0,289.82,228.79
2016,3,7,15,30,0.0,158.0,6.6,22.0,158.0,128.84,99.13
2016,3,7,15,45,0.0,117.5,6.65,22.0,117.5,93.06,70.55
2016,3,7,16,0,0.0,77.0,6.7,22.0,77.0,59.18,43.09
2016,3,7,16,15,0.0,56.5,6.6,21.5,56.5,43.3,30.24
2016,3,7,16,30,0.0,36.0,6.5,21.0,36.0,27.5,17.29
2016,3,7,16,45,0.0,30.5,6.4,21.0,30.5,23.26,13.82
2016,3,7,17,0,0.0,25.0,6.3,21.0,25.0,19.04,10.32
2016,3,7,17,15,0.0,20.0,6.25,20.5,20.0,15.21,7.13
2016,3,7,17,30,0.0,15.0,6.2,20.0,15.0,11.39,3.89
2016,3,7,17,45,0.0,10.5,6.2,20.0,10.5,7.96,0.94
2016,3,7,18,0,0.0,6.0,6.2,20.0,6.0,4.54,0.0
2016,3,7,18,15,0.0,3.0,6.25,19.5,3.0,2.27,0.0
2016,3,7,18,30,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,6.35,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,6.2,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,1.5,5.55,19.0,1.5,1.13,0.0
2016,3,8,7,30,0.0,3.0,5.5,19.0,3.0,2.27,0.0
2016,3,8,7,45,0.0,5.0,5.45,19.5,5.0,3.78,0.0
2016,3,8,8,0,0.0,7.0,5.4,20.0,7.0,5.31,0.0
2016,3,8,8,15,0.0,9.0,5.5,20.0,9.0,6.83,0.35
2016,3,8,8,30,0.0,11.0,5.6,20.0,11.0,8.36,1.69
2016,3,8,8,45,0.0,9.0,5.75,20.5,9.0,6.85,0.33
2016,3,8,9,0,0.0,7.0,5.9,21.0,7.0,5.33,0.0
2016,3,8,9,15,1.0,87.5,5.95,21.5,88.0,67.28,49.91
2016,3,8,9,30,2.0,168.0,6.0,22.0,169.0,124.6,96.14
2016,3,8,9,45,52.0,227.0,6.1,22.5,259.0,173.99,133.11
2016,3,8,10,0,102.0,286.0,6.2,23.0,349.0,233.61,178.25
2016,3,8,10,15,81.5,296.5,6.1,23.5,348.5,245.63,188.21
2016,3,8,10,30,61.0,307.0,6.0,24.0,348.0,254.9,195.66
2016,3,8,10,45,161.5,331.5,5.95,24.5,449.0,330.15,252.71
2016,3,8,11,0,262.0,356.0,5.9,25.0,550.0,420.72,321.45
2016,3,8,11,15,262.0,369.0,5.7,25.0,568.5,453.75,346.88
2016,3,8,11,30,262.0,382.0,5.5,25.0,587.0,486.65,371.85
2016,3,8,11,45,284.0,386.0,5.3,25.5,612.5,526.67,401.2
2016,3,8,12,0,306.0,390.0,5.1,26.0,638.0,568.14,431.07
2016,3,8,12,15,433.5,348.5,4.85,26.0,703.0,662.79,501.48
2016,3,8,12,30,561.0,307.0,4.6,26.0,768.0,757.07,570.01
2016,3,8,12,45,453.0,346.5,4.45,26.0,719.0,730.02,548.21
2016,3,8,13,0,345.0,386.0,4.3,26.0,670.0,680.94,511.5
2016,3,8,13,15,409.5,354.0,4.1,25.5,686.5,727.06,547.13
2016,3,8,13,30,474.0,322.0,3.9,25.0,703.0,793.27,595.58
2016,3,8,13,45,421.5,336.0,3.75,25.0,669.0,773.69,580.37
2016,3,8,14,0,369.0,350.0,3.6,25.0,635.0,732.11,550.64
2016,3,8,14,15,586.0,247.5,3.45,25.0,682.0,876.46,656.89
2016,3,8,14,30,803.0,145.0,3.3,25.0,729.0,998.31,739.44
2016,3,8,14,45,777.5,148.5,3.2,25.5,692.5,993.73,734.43
2016,3,8,15,0,752.0,152.0,3.1,26.0,656.0,977.13,722.74
2016,3,8,15,15,586.5,194.0,3.0,26.0,572.5,845.84,635.33
2016,3,8,15,30,421.0,236.0,2.9,26.0,489.0,724.64,549.48
2016,3,8,15,45,546.0,184.5,2.85,26.0,485.0,791.21,601.87
2016,3,8,16,0,671.0,133.0,2.8,26.0,481.0,860.44,651.0
2016,3,8,16,15,638.0,126.0,2.6,25.5,430.0,809.21,616.95
2016,3,8,16,30,605.0,119.0,2.4,25.0,379.0,756.18,581.99
2016,3,8,16,45,560.0,110.5,2.2,24.5,325.5,689.09,536.09
2016,3,8,17,0,515.0,102.0,2.0,24.0,272.0,615.53,484.06
2016,3,8,17,15,449.5,90.5,1.95,23.0,218.5,530.38,422.81
2016,3,8,17,30,384.0,79.0,1.9,22.0,165.0,448.63,360.51
2016,3,8,17,45,287.0,62.5,1.9,21.5,116.5,340.02,272.53
2016,3,8,18,0,190.0,46.0,1.9,21.0,68.0,239.78,186.75
2016,3,8,18,15,95.0,23.0,2.2,21.0,34.0,111.56,49.77
2016,3,8,18,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.5,3.55,19.0,1.5,1.13,0.0
2016,3,9,7,30,0.0,3.0,3.5,19.0,3.0,2.27,0.0
2016,3,9,7,45,0.0,5.5,3.5,19.5,5.5,4.16,0.0
2016,3,9,8,0,0.0,8.0,3.5,20.0,8.0,6.07,0.0
2016,3,9,8,15,0.0,10.5,3.35,20.0,10.5,7.97,1.37
2016,3,9,8,30,0.0,13.0,3.2,20.0,13.0,9.89,3.04
2016,3,9,8,45,0.0,14.5,3.1,20.0,14.5,11.04,4.03
2016,3,9,9,0,0.0,16.0,3.0,20.0,16.0,12.2,5.02
2016,3,9,9,15,0.0,35.0,2.95,20.0,35.0,26.77,16.68
2016,3,9,9,30,0.0,54.0,2.9,20.0,54.0,41.42,28.73
2016,3,9,9,45,0.0,45.0,2.85,20.5,45.0,34.51,22.88
2016,3,9,10,0,0.0,36.0,2.8,21.0,36.0,27.61,17.09
2016,3,9,10,15,0.0,42.5,2.6,21.0,42.5,32.64,21.16
2016,3,9,10,30,0.0,49.0,2.4,21.0,49.0,37.69,25.22
2016,3,9,10,45,0.0,66.5,2.2,21.5,66.5,51.26,36.11
2016,3,9,11,0,0.0,84.0,2.0,22.0,84.0,64.88,46.92
2016,3,9,11,15,0.0,75.5,1.8,21.5,75.5,58.31,41.65
2016,3,9,11,30,0.0,67.0,1.6,21.0,67.0,51.75,36.4
2016,3,9,11,45,0.0,82.5,1.45,21.0,82.5,63.82,46.09
2016,3,9,12,0,0.0,98.0,1.3,21.0,98.0,75.94,55.76
2016,3,9,12,15,12.0,208.0,1.8,21.0,218.0,172.8,132.65
2016,3,9,12,30,24.0,318.0,2.3,21.0,338.0,274.85,211.63
2016,3,9,12,45,19.0,292.5,2.85,21.0,308.5,251.54,193.75
2016,3,9,13,0,14.0,267.0,3.4,21.0,279.0,227.4,175.34
2016,3,9,13,15,7.0,183.5,3.6,21.0,189.5,151.95,116.32
2016,3,9,13,30,0.0,100.0,3.8,21.0,100.0,77.66,57.13
2016,3,9,13,45,0.0,92.5,4.05,21.5,92.5,71.63,52.28
2016,3,9,14,0,0.0,85.0,4.3,22.0,85.0,65.71,47.49
2016,3,9,14,15,4.5,153.5,4.25,22.0,157.5,126.25,96.17
2016,3,9,14,30,9.0,222.0,4.2,22.0,230.0,191.31,147.86
2016,3,9,14,45,4.5,169.5,4.2,22.0,173.5,140.93,108.04
2016,3,9,15,0,0.0,117.0,4.2,22.0,117.0,91.6,68.66
2016,3,9,15,15,0.0,75.0,4.05,21.5,75.0,57.74,41.57
2016,3,9,15,30,0.0,33.0,3.9,21.0,33.0,25.29,15.19
2016,3,9,15,45,0.0,22.0,3.75,21.0,22.0,16.83,8.27
2016,3,9,16,0,0.0,11.0,3.6,21.0,11.0,8.39,1.31
2016,3,9,16,15,108.5,96.5,3.4,20.5,143.5,204.96,167.45
2016,3,9,16,30,217.0,182.0,3.2,20.0,276.0,412.68,335.26
2016,3,9,16,45,201.5,160.0,3.05,20.0,238.0,371.47,302.58
2016,3,9,17,0,186.0,138.0,2.9,20.0,200.0,330.22,270.22
2016,3,9,17,15,162.0,114.5,2.8,19.5,161.0,279.63,229.73
2016,3,9,17,30,138.0,91.0,2.7,19.0,122.0,229.71,188.44
2016,3,9,17,45,105.0,67.0,2.65,19.0,87.0,172.54,139.37
2016,3,9,18,0,72.0,43.0,2.6,19.0,52.0,115.82,89.44
2016,3,9,18,15,36.0,21.5,2.75,19.0,26.0,56.42,25.5
2016,3,9,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,5.15,13.0,0.5,0.39,0.0
2016,3,10,7,0,0.0,1.0,5.0,13.0,1.0,0.75,0.0
2016,3,10,7,15,0.0,3.5,4.8,13.0,3.5,2.64,0.0
2016,3,10,7,30,0.0,6.0,4.6,13.0,6.0,4.54,0.0
2016,3,10,7,45,0.0,9.5,4.4,13.5,9.5,7.2,0.79
2016,3,10,8,0,0.0,13.0,4.2,14.0,13.0,9.87,3.22
2016,3,10,8,15,0.0,16.5,4.3,14.5,16.5,12.55,5.61
2016,3,10,8,30,0.0,20.0,4.4,15.0,20.0,15.23,7.98
2016,3,10,8,45,0.0,18.0,4.5,15.5,18.0,13.71,6.57
2016,3,10,9,0,0.0,16.0,4.6,16.0,16.0,12.2,5.16
2016,3,10,9,15,30.0,125.0,4.75,16.0,141.5,93.87,72.31
2016,3,10,9,30,60.0,234.0,4.9,16.0,267.0,171.15,133.94
2016,3,10,9,45,174.5,257.5,5.1,16.5,364.5,216.44,165.19
2016,3,10,10,0,289.0,281.0,5.3,17.0,462.0,279.1,211.93
2016,3,10,10,15,297.0,295.0,5.45,17.0,491.5,316.77,243.77
2016,3,10,10,30,305.0,309.0,5.6,17.0,521.0,355.39,276.36
2016,3,10,10,45,161.0,287.5,5.8,17.5,400.5,297.09,233.32
2016,3,10,11,0,17.0,266.0,6.0,18.0,280.0,212.92,166.99
2016,3,10,11,15,8.5,201.5,6.0,18.0,208.5,160.66,125.16
2016,3,10,11,30,0.0,137.0,6.0,18.0,137.0,106.18,81.08
2016,3,10,11,45,0.0,132.0,6.05,18.5,132.0,102.47,77.88
2016,3,10,12,0,0.0,127.0,6.1,19.0,127.0,98.71,74.65
2016,3,10,12,15,0.0,83.5,6.0,19.0,83.5,64.65,47.07
2016,3,10,12,30,0.0,40.0,5.9,19.0,40.0,30.88,19.6
2016,3,10,12,45,0.0,70.0,5.85,19.0,70.0,54.16,38.56
2016,3,10,13,0,0.0,100.0,5.8,19.0,100.0,77.67,57.62
2016,3,10,13,15,2.0,136.5,5.7,19.0,138.5,108.82,82.87
2016,3,10,13,30,4.0,173.0,5.6,19.0,177.0,140.93,108.76
2016,3,10,13,45,9.0,214.5,5.6,19.0,222.0,181.41,141.37
2016,3,10,14,0,14.0,256.0,5.6,19.0,267.0,223.86,175.36
2016,3,10,14,15,7.0,182.0,5.35,19.0,187.5,152.99,118.81
2016,3,10,14,30,0.0,108.0,5.1,19.0,108.0,84.04,63.09
2016,3,10,14,45,4.0,158.5,4.95,19.0,161.0,130.77,101.3
2016,3,10,15,0,8.0,209.0,4.8,19.0,214.0,181.03,142.04
2016,3,10,15,15,18.0,223.5,4.75,19.0,234.5,206.82,163.41
2016,3,10,15,30,28.0,238.0,4.7,19.0,255.0,256.94,204.16
2016,3,10,15,45,14.0,133.0,4.7,19.0,141.5,120.72,94.49
2016,3,10,16,0,0.0,28.0,4.7,19.0,28.0,21.41,12.22
2016,3,10,16,15,0.0,84.5,4.45,18.5,84.5,65.0,48.73
2016,3,10,16,30,0.0,141.0,4.2,18.0,141.0,120.38,94.99
2016,3,10,16,45,0.0,121.5,3.95,18.0,121.5,103.57,81.29
2016,3,10,17,0,0.0,102.0,3.7,18.0,102.0,86.64,67.37
2016,3,10,17,15,0.0,82.5,3.7,17.5,82.5,69.52,53.18
2016,3,10,17,30,0.0,63.0,3.7,17.0,63.0,52.09,38.45
2016,3,10,17,45,0.0,44.5,3.75,17.0,44.5,35.37,24.03
2016,3,10,18,0,0.0,26.0,3.8,17.0,26.0,19.84,10.56
2016,3,10,18,15,0.0,13.0,3.8,16.5,13.0,9.88,0.16
2016,3,10,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,0.65,15.0,4.0,3.15,0.0
2016,3,11,7,0,0.0,8.0,0.7,15.0,8.0,6.07,0.0
2016,3,11,7,15,0.0,25.0,0.9,15.0,25.0,19.09,10.35
2016,3,11,7,30,0.0,42.0,1.1,15.0,42.0,31.76,22.25
2016,3,11,7,45,0.0,64.0,1.35,15.5,64.0,47.54,36.54
2016,3,11,8,0,0.0,86.0,1.6,16.0,86.0,63.11,50.43
2016,3,11,8,15,4.0,107.5,1.8,16.5,109.0,78.26,63.66
2016,3,11,8,30,8.0,129.0,2.0,17.0,132.0,93.27,76.5
2016,3,11,8,45,15.5,152.0,2.2,17.5,159.0,109.13,89.81
2016,3,11,9,0,23.0,175.0,2.4,18.0,186.0,124.83,102.78
2016,3,11,9,15,11.5,92.5,2.6,18.0,98.0,71.72,53.85
2016,3,11,9,30,0.0,10.0,2.8,18.0,10.0,7.64,0.74
2016,3,11,9,45,31.0,144.0,3.0,18.5,163.5,113.98,87.12
2016,3,11,10,0,62.0,278.0,3.2,19.0,317.0,217.39,168.55
2016,3,11,10,15,62.5,295.5,3.2,19.0,337.0,238.18,184.85
2016,3,11,10,30,63.0,313.0,3.2,19.0,357.0,259.3,201.51
2016,3,11,10,45,142.5,338.0,3.25,19.5,443.5,325.14,251.69
2016,3,11,11,0,222.0,363.0,3.3,20.0,530.0,399.1,307.97
2016,3,11,11,15,217.0,379.5,3.25,20.0,547.5,428.32,330.48
2016,3,11,11,30,212.0,396.0,3.2,20.0,565.0,457.05,352.37
2016,3,11,11,45,358.0,358.0,3.15,20.5,649.5,551.09,423.65
2016,3,11,12,0,504.0,320.0,3.1,21.0,734.0,659.69,503.79
2016,3,11,12,15,468.5,337.5,3.0,21.0,724.5,678.42,516.28
2016,3,11,12,30,433.0,355.0,2.9,21.0,715.0,692.88,525.9
2016,3,11,12,45,332.5,386.5,2.85,21.5,663.5,648.55,491.7
2016,3,11,13,0,232.0,418.0,2.8,22.0,612.0,591.71,448.41
2016,3,11,13,15,133.5,380.0,2.85,22.0,491.0,479.42,365.8
2016,3,11,13,30,35.0,342.0,2.9,22.0,370.0,338.46,259.11
2016,3,11,13,45,23.5,295.5,2.95,22.0,314.5,266.42,204.91
2016,3,11,14,0,12.0,249.0,3.0,22.0,259.0,215.5,165.72
2016,3,11,14,15,6.0,185.5,3.0,22.0,190.5,154.94,118.54
2016,3,11,14,30,0.0,122.0,3.0,22.0,122.0,95.56,71.45
2016,3,11,14,45,0.0,110.0,3.0,22.0,110.0,85.69,63.74
2016,3,11,15,0,0.0,98.0,3.0,22.0,98.0,75.82,55.95
2016,3,11,15,15,0.0,62.5,2.95,21.5,62.5,48.07,33.69
2016,3,11,15,30,0.0,27.0,2.9,21.0,27.0,20.68,11.4
2016,3,11,15,45,12.0,114.5,2.85,21.0,121.0,102.19,78.77
2016,3,11,16,0,24.0,202.0,2.8,21.0,215.0,199.79,157.89
2016,3,11,16,15,12.0,135.0,2.5,20.5,141.5,122.86,96.01
2016,3,11,16,30,0.0,68.0,2.2,20.0,68.0,52.17,37.88
2016,3,11,16,45,0.0,58.5,1.9,19.5,58.5,44.81,32.01
2016,3,11,17,0,0.0,49.0,1.6,19.0,49.0,37.47,26.01
2016,3,11,17,15,0.0,39.5,1.4,18.5,39.5,30.15,19.91
2016,3,11,17,30,0.0,30.0,1.2,18.0,30.0,22.86,13.73
2016,3,11,17,45,0.0,21.5,1.05,17.5,21.5,16.35,8.11
2016,3,11,18,0,0.0,13.0,0.9,17.0,13.0,9.86,2.46
2016,3,11,18,15,0.0,6.5,0.9,16.5,6.5,4.92,0.0
2016,3,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,48.0,9.5,1.15,13.5,12.0,7.47,0.0
2016,3,12,7,0,96.0,19.0,1.3,14.0,24.0,14.4,0.0
2016,3,12,7,15,220.0,36.5,1.35,14.5,66.5,27.62,17.7
2016,3,12,7,30,344.0,54.0,1.4,15.0,109.0,40.88,30.27
2016,3,12,7,45,443.0,63.5,1.5,15.5,163.5,50.83,39.46
2016,3,12,8,0,542.0,73.0,1.6,16.0,218.0,58.17,46.08
2016,3,12,8,15,596.5,81.0,1.75,16.5,274.0,63.87,51.02
2016,3,12,8,30,651.0,89.0,1.9,17.0,330.0,69.51,55.75
2016,3,12,8,45,704.5,89.5,2.1,17.5,387.5,69.9,55.8
2016,3,12,9,0,758.0,90.0,2.3,18.0,445.0,76.35,61.08
2016,3,12,9,15,783.0,94.0,2.4,18.0,496.5,122.45,72.21
2016,3,12,9,30,808.0,98.0,2.5,18.0,548.0,183.38,110.17
2016,3,12,9,45,833.5,98.5,2.6,18.5,596.0,244.66,158.27
2016,3,12,10,0,859.0,99.0,2.7,19.0,644.0,308.51,212.61
2016,3,12,10,15,872.0,101.0,2.65,19.5,684.0,373.98,269.36
2016,3,12,10,30,885.0,103.0,2.6,20.0,724.0,436.5,322.96
2016,3,12,10,45,897.0,103.5,2.6,20.5,758.0,497.51,374.0
2016,3,12,11,0,909.0,104.0,2.6,21.0,792.0,558.2,423.06
2016,3,12,11,15,559.0,251.5,2.6,21.0,679.0,534.44,407.78
2016,3,12,11,30,209.0,399.0,2.6,21.0,566.0,457.03,349.2
2016,3,12,11,45,318.5,375.5,2.6,21.5,635.5,538.41,410.57
2016,3,12,12,0,428.0,352.0,2.6,22.0,705.0,630.23,477.6
2016,3,12,12,15,220.0,300.0,2.65,22.0,482.0,442.81,339.73
2016,3,12,12,30,12.0,248.0,2.7,22.0,259.0,206.48,157.54
2016,3,12,12,45,180.0,320.5,2.8,22.0,471.5,442.43,341.56
2016,3,12,13,0,348.0,393.0,2.9,22.0,684.0,686.99,520.42
2016,3,12,13,15,634.0,252.0,2.95,22.0,774.0,855.29,643.89
2016,3,12,13,30,920.0,111.0,3.0,22.0,864.0,986.71,734.23
2016,3,12,13,45,912.0,112.0,3.1,22.0,844.0,1004.26,746.09
2016,3,12,14,0,904.0,113.0,3.2,22.0,824.0,1017.81,756.51
2016,3,12,14,15,897.0,111.5,3.15,22.0,797.0,1025.72,762.17
2016,3,12,14,30,890.0,110.0,3.1,22.0,770.0,1029.6,765.38
2016,3,12,14,45,872.0,111.5,3.05,22.0,733.0,1021.68,760.99
2016,3,12,15,0,854.0,113.0,3.0,22.0,696.0,1023.98,763.68
2016,3,12,15,15,839.5,110.5,2.95,21.5,654.5,1007.24,755.27
2016,3,12,15,30,825.0,108.0,2.9,21.0,613.0,986.76,744.6
2016,3,12,15,45,806.0,104.0,2.85,21.0,565.5,956.48,725.94
2016,3,12,16,0,787.0,100.0,2.8,21.0,518.0,922.97,705.08
2016,3,12,16,15,759.5,95.5,2.6,20.5,465.5,877.73,676.05
2016,3,12,16,30,732.0,91.0,2.4,20.0,413.0,837.01,649.81
2016,3,12,16,45,699.0,84.0,2.2,20.0,358.5,779.9,610.04
2016,3,12,17,0,666.0,77.0,2.0,20.0,304.0,721.79,568.65
2016,3,12,17,15,608.0,69.5,1.85,19.0,248.0,641.32,511.58
2016,3,12,17,30,550.0,62.0,1.7,18.0,192.0,562.58,452.83
2016,3,12,17,45,463.5,50.5,1.6,17.5,139.5,459.69,371.21
2016,3,12,18,0,377.0,39.0,1.5,17.0,87.0,362.89,288.93
2016,3,12,18,15,188.5,19.5,1.55,16.5,43.5,189.46,118.91
2016,3,12,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,65.0,10.0,2.7,14.0,13.5,7.87,0.0
2016,3,13,7,0,130.0,20.0,3.0,15.0,27.0,15.22,0.0
2016,3,13,7,15,265.0,36.0,3.25,15.5,72.0,27.5,17.64
2016,3,13,7,30,400.0,52.0,3.5,16.0,117.0,42.25,31.35
2016,3,13,7,45,494.5,61.0,3.75,16.5,174.0,49.24,37.9
2016,3,13,8,0,589.0,70.0,4.0,17.0,231.0,56.35,44.29
2016,3,13,8,15,324.5,111.0,4.1,17.5,203.0,78.13,63.32
2016,3,13,8,30,60.0,152.0,4.2,18.0,175.0,104.96,86.38
2016,3,13,8,45,433.5,119.0,4.35,19.0,321.0,83.49,67.22
2016,3,13,9,0,807.0,86.0,4.5,20.0,467.0,74.4,58.9
