Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,18,0,500.0,56.0,1.3,21.0,165.0,404.8,323.06
2016,4,22,18,15,396.5,44.5,1.25,20.5,115.0,307.91,243.45
2016,4,22,18,30,293.0,33.0,1.2,20.0,65.0,220.7,166.99
2016,4,22,18,45,146.5,16.5,1.15,19.5,32.5,107.32,16.0
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,153.5,18.0,0.8,15.5,36.0,14.49,1.87
2016,4,23,6,30,307.0,36.0,0.9,16.0,72.0,29.37,19.4
2016,4,23,6,45,409.0,47.5,1.0,17.0,123.0,38.56,28.11
2016,4,23,7,0,511.0,59.0,1.1,18.0,174.0,47.75,36.43
2016,4,23,7,15,574.5,67.5,1.0,18.5,231.0,54.2,42.17
2016,4,23,7,30,638.0,76.0,0.9,19.0,288.0,60.6,47.64
2016,4,23,7,45,681.0,82.0,0.8,19.5,346.5,64.84,51.09
2016,4,23,8,0,724.0,88.0,0.7,20.0,405.0,69.01,54.38
2016,4,23,8,15,754.0,93.0,0.8,20.5,461.5,78.13,61.84
2016,4,23,8,30,784.0,98.0,0.9,21.0,518.0,81.38,64.23
2016,4,23,8,45,805.0,102.0,1.0,22.0,571.5,83.62,65.61
2016,4,23,9,0,826.0,106.0,1.1,23.0,625.0,85.73,66.88
2016,4,23,9,15,842.0,109.5,1.15,23.5,674.0,122.46,71.86
2016,4,23,9,30,858.0,113.0,1.2,24.0,723.0,183.32,104.65
2016,4,23,9,45,869.0,116.5,1.3,24.5,766.0,250.54,154.02
2016,4,23,10,0,880.0,120.0,1.4,25.0,809.0,311.22,203.21
2016,4,23,10,15,889.0,122.0,1.4,25.0,845.5,370.49,253.13
2016,4,23,10,30,898.0,124.0,1.4,25.0,882.0,429.43,302.49
2016,4,23,10,45,903.0,126.5,1.4,25.0,910.5,486.4,349.36
2016,4,23,11,0,908.0,129.0,1.4,25.0,939.0,542.14,393.9
2016,4,23,11,15,912.0,130.0,1.4,25.0,960.0,594.87,434.9
2016,4,23,11,30,916.0,131.0,1.4,25.0,981.0,645.82,473.36
2016,4,23,11,45,919.0,131.5,1.4,25.5,993.5,693.84,507.66
2016,4,23,12,0,922.0,132.0,1.4,26.0,1006.0,739.65,539.36
2016,4,23,12,15,922.5,132.0,1.4,26.0,1009.5,780.91,568.23
2016,4,23,12,30,923.0,132.0,1.4,26.0,1013.0,819.43,594.66
2016,4,23,12,45,920.0,133.0,1.4,26.0,1008.0,853.06,616.15
2016,4,23,13,0,917.0,134.0,1.4,26.0,1003.0,883.42,635.49
2016,4,23,13,15,914.0,133.0,1.45,26.0,989.5,908.68,652.22
2016,4,23,13,30,911.0,132.0,1.5,26.0,976.0,930.27,666.74
2016,4,23,13,45,904.0,132.0,1.55,26.0,953.5,945.37,677.28
2016,4,23,14,0,897.0,132.0,1.6,26.0,931.0,956.53,685.53
2016,4,23,14,15,890.0,130.5,1.7,26.0,901.0,962.36,691.24
2016,4,23,14,30,883.0,129.0,1.8,26.0,871.0,964.2,694.59
2016,4,23,14,45,873.0,127.0,1.9,26.0,834.0,958.82,693.48
2016,4,23,15,0,863.0,125.0,2.0,26.0,797.0,949.56,690.03
2016,4,23,15,15,850.0,122.0,2.05,25.5,753.5,945.54,690.9
2016,4,23,15,30,837.0,119.0,2.1,25.0,710.0,924.69,680.83
2016,4,23,15,45,820.5,115.5,2.2,25.0,661.0,896.65,665.25
2016,4,23,16,0,804.0,112.0,2.3,25.0,612.0,865.45,647.43
2016,4,23,16,15,780.5,107.5,2.2,24.5,558.5,824.18,622.1
2016,4,23,16,30,757.0,103.0,2.1,24.0,505.0,780.6,594.9
2016,4,23,16,45,726.0,97.5,2.05,24.0,448.5,732.67,563.43
2016,4,23,17,0,695.0,92.0,2.0,24.0,392.0,679.08,527.28
2016,4,23,17,15,650.5,85.5,1.8,23.0,334.5,613.67,482.58
2016,4,23,17,30,606.0,79.0,1.6,22.0,277.0,549.14,435.91
2016,4,23,17,45,537.5,70.5,1.45,21.5,221.0,467.81,373.64
2016,4,23,18,0,469.0,62.0,1.3,21.0,165.0,390.53,311.87
2016,4,23,18,15,369.0,49.0,1.3,20.5,115.5,295.62,233.97
2016,4,23,18,30,269.0,36.0,1.3,20.0,66.0,207.77,157.71
2016,4,23,18,45,134.5,18.0,1.3,19.5,33.0,100.12,23.31
2016,4,23,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.5,23.0,1.05,16.0,30.5,17.36,4.57
2016,4,24,6,30,129.0,46.0,1.3,16.0,61.0,33.85,23.29
2016,4,24,6,45,195.0,68.5,1.6,16.5,106.0,49.74,37.93
2016,4,24,7,0,261.0,91.0,1.9,17.0,151.0,65.38,52.03
2016,4,24,7,15,319.5,108.5,1.95,17.5,202.0,77.65,62.86
2016,4,24,7,30,378.0,126.0,2.0,18.0,253.0,88.39,72.05
2016,4,24,7,45,421.0,140.0,2.15,18.5,306.0,97.0,79.17
2016,4,24,8,0,464.0,154.0,2.3,19.0,359.0,105.32,85.88
2016,4,24,8,15,261.0,189.0,2.4,19.0,307.5,124.27,101.71
2016,4,24,8,30,58.0,224.0,2.5,19.0,256.0,149.47,122.61
2016,4,24,8,45,32.5,210.0,2.7,19.5,228.5,142.73,116.26
2016,4,24,9,0,7.0,196.0,2.9,20.0,201.0,141.94,115.03
2016,4,24,9,15,9.0,211.0,3.05,20.5,217.5,153.51,118.4
2016,4,24,9,30,11.0,226.0,3.2,21.0,234.0,166.14,127.6
2016,4,24,9,45,16.5,258.5,3.35,21.5,271.0,191.39,146.6
2016,4,24,10,0,22.0,291.0,3.5,22.0,308.0,217.77,166.37
2016,4,24,10,15,16.0,258.0,3.55,22.0,271.0,196.83,150.16
2016,4,24,10,30,10.0,225.0,3.6,22.0,234.0,173.45,132.03
2016,4,24,10,45,9.0,213.0,3.65,22.0,221.5,165.76,126.0
2016,4,24,11,0,8.0,201.0,3.7,22.0,209.0,157.61,119.58
2016,4,24,11,15,116.5,336.0,3.65,22.0,445.0,318.86,243.83
2016,4,24,11,30,225.0,471.0,3.6,22.0,681.0,491.53,372.34
2016,4,24,11,45,231.5,477.0,3.6,22.5,695.5,519.32,391.86
2016,4,24,12,0,238.0,483.0,3.6,23.0,710.0,547.19,411.79
2016,4,24,12,15,137.0,445.0,3.55,23.0,576.0,462.94,349.64
2016,4,24,12,30,36.0,407.0,3.5,23.0,442.0,358.19,270.91
2016,4,24,12,45,24.5,330.0,3.45,23.0,353.5,290.35,220.42
2016,4,24,13,0,13.0,253.0,3.4,23.0,265.0,210.55,159.76
2016,4,24,13,15,14.5,274.5,3.35,23.0,288.0,230.41,175.25
2016,4,24,13,30,16.0,296.0,3.3,23.0,311.0,250.7,190.83
2016,4,24,13,45,87.5,373.5,3.3,23.0,452.0,400.2,305.53
2016,4,24,14,0,159.0,451.0,3.3,23.0,593.0,561.53,424.45
2016,4,24,14,15,79.5,287.0,3.25,23.0,358.0,339.92,260.39
2016,4,24,14,30,0.0,123.0,3.2,23.0,123.0,96.18,71.01
2016,4,24,14,45,2.0,149.5,3.2,23.0,151.5,119.61,89.99
2016,4,24,15,0,4.0,176.0,3.2,23.0,180.0,143.68,109.19
2016,4,24,15,15,2.5,167.0,3.2,23.0,169.5,135.04,102.53
2016,4,24,15,30,1.0,158.0,3.2,23.0,159.0,126.4,95.9
2016,4,24,15,45,156.0,212.5,3.2,23.0,310.0,349.41,275.48
2016,4,24,16,0,311.0,267.0,3.2,23.0,461.0,565.28,440.41
2016,4,24,16,15,197.5,248.0,3.15,23.0,367.5,423.43,332.27
2016,4,24,16,30,84.0,229.0,3.1,23.0,274.0,287.98,226.73
2016,4,24,16,45,301.0,181.5,3.1,23.0,316.5,449.34,358.24
2016,4,24,17,0,518.0,134.0,3.1,23.0,359.0,576.98,459.1
2016,4,24,17,15,472.0,123.0,2.9,22.5,305.5,512.9,410.58
2016,4,24,17,30,426.0,112.0,2.7,22.0,252.0,450.62,363.06
2016,4,24,17,45,368.5,96.5,2.5,22.0,201.0,378.02,305.17
2016,4,24,18,0,311.0,81.0,2.3,22.0,150.0,309.44,248.63
2016,4,24,18,15,228.5,61.5,2.15,21.5,104.5,226.7,179.48
2016,4,24,18,30,146.0,42.0,2.0,21.0,59.0,140.03,105.42
2016,4,24,18,45,73.0,21.0,1.95,20.5,29.5,67.3,18.79
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,104.0,22.0,2.15,20.0,35.0,16.64,4.86
2016,4,25,6,30,208.0,44.0,2.3,20.0,70.0,32.92,22.15
2016,4,25,6,45,299.0,60.0,2.45,20.5,118.0,44.75,33.03
2016,4,25,7,0,390.0,76.0,2.6,21.0,166.0,56.49,43.53
2016,4,25,7,15,195.0,76.0,2.7,21.5,121.0,55.75,42.95
2016,4,25,7,30,0.0,76.0,2.8,22.0,76.0,57.75,44.57
2016,4,25,7,45,6.5,115.5,2.95,23.0,118.5,85.26,67.81
2016,4,25,8,0,13.0,155.0,3.1,24.0,161.0,111.74,89.62
2016,4,25,8,15,96.0,197.0,3.2,24.5,248.5,134.47,108.06
2016,4,25,8,30,179.0,239.0,3.3,25.0,336.0,154.22,123.73
2016,4,25,8,45,103.5,241.0,3.4,25.5,298.5,154.21,123.03
2016,4,25,9,0,28.0,243.0,3.5,26.0,261.0,161.39,128.24
2016,4,25,9,15,36.5,272.5,3.55,26.0,297.5,182.17,137.43
2016,4,25,9,30,45.0,302.0,3.6,26.0,334.0,207.29,155.45
2016,4,25,9,45,95.0,343.0,3.65,26.5,416.5,248.63,184.09
2016,4,25,10,0,145.0,384.0,3.7,27.0,499.0,290.27,213.31
2016,4,25,10,15,468.5,275.5,3.7,27.0,669.0,331.81,236.36
2016,4,25,10,30,792.0,167.0,3.7,27.0,839.0,415.49,295.81
2016,4,25,10,45,512.5,308.0,3.7,27.5,748.5,440.47,321.66
2016,4,25,11,0,233.0,449.0,3.7,28.0,658.0,439.34,323.92
2016,4,25,11,15,523.5,312.5,3.7,28.0,796.0,520.32,384.3
2016,4,25,11,30,814.0,176.0,3.7,28.0,934.0,620.87,459.71
2016,4,25,11,45,838.0,162.0,3.7,28.5,951.5,668.51,494.74
2016,4,25,12,0,862.0,148.0,3.7,29.0,969.0,706.83,522.95
2016,4,25,12,15,862.5,148.5,3.65,29.0,972.5,746.08,551.51
2016,4,25,12,30,863.0,149.0,3.6,29.0,976.0,782.84,577.77
2016,4,25,12,45,627.0,287.5,3.6,29.0,887.0,764.01,560.59
2016,4,25,13,0,391.0,426.0,3.6,29.0,798.0,702.67,514.2
2016,4,25,13,15,618.5,289.0,3.55,29.0,868.0,810.14,593.68
2016,4,25,13,30,846.0,152.0,3.5,29.0,938.0,885.81,647.82
2016,4,25,13,45,837.0,152.5,3.5,29.5,915.5,913.8,665.02
2016,4,25,14,0,828.0,153.0,3.5,30.0,893.0,923.16,670.31
2016,4,25,14,15,553.5,279.0,3.45,30.0,767.0,806.18,589.39
2016,4,25,14,30,279.0,405.0,3.4,30.0,641.0,661.87,485.29
2016,4,25,14,45,529.0,278.0,3.35,30.0,700.5,796.85,585.98
2016,4,25,15,0,779.0,151.0,3.3,30.0,760.0,906.36,663.03
2016,4,25,15,15,764.0,147.5,3.25,29.5,718.0,887.46,652.04
2016,4,25,15,30,749.0,144.0,3.2,29.0,676.0,871.99,644.37
2016,4,25,15,45,561.0,198.5,3.2,29.0,581.5,741.58,555.74
2016,4,25,16,0,373.0,253.0,3.2,29.0,487.0,603.68,457.0
2016,4,25,16,15,512.5,190.5,3.1,28.5,481.5,673.11,512.45
2016,4,25,16,30,652.0,128.0,3.0,28.0,476.0,721.1,550.6
2016,4,25,16,45,616.5,121.5,2.9,28.0,422.0,666.78,513.05
2016,4,25,17,0,581.0,115.0,2.8,28.0,368.0,611.92,474.4
2016,4,25,17,15,535.0,106.0,2.75,27.5,313.5,546.58,427.95
2016,4,25,17,30,489.0,97.0,2.7,27.0,259.0,475.78,375.9
2016,4,25,17,45,423.0,85.5,2.7,26.5,206.0,399.5,317.35
2016,4,25,18,0,357.0,74.0,2.7,26.0,153.0,327.96,260.09
2016,4,25,18,15,268.5,57.5,2.95,25.5,107.0,243.11,190.34
2016,4,25,18,30,180.0,41.0,3.2,25.0,61.0,166.87,124.93
2016,4,25,18,45,90.0,20.5,3.45,24.5,30.5,83.46,29.2
2016,4,25,19,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,85.0,24.0,3.35,21.0,34.5,18.19,6.54
2016,4,26,6,30,170.0,48.0,3.4,21.0,69.0,35.49,24.27
2016,4,26,6,45,244.0,68.0,3.5,21.5,115.5,49.83,37.26
2016,4,26,7,0,318.0,88.0,3.6,22.0,162.0,63.82,49.67
2016,4,26,7,15,176.0,108.0,3.75,22.0,151.0,75.65,60.04
2016,4,26,7,30,34.0,128.0,3.9,22.0,140.0,89.86,72.2
2016,4,26,7,45,30.5,147.5,4.05,22.5,159.5,102.64,82.76
2016,4,26,8,0,27.0,167.0,4.2,23.0,179.0,115.14,92.88
2016,4,26,8,15,39.0,195.0,4.3,23.5,215.0,132.29,106.74
2016,4,26,8,30,51.0,223.0,4.4,24.0,251.0,148.98,120.01
2016,4,26,8,45,173.5,249.5,4.5,24.5,357.5,160.23,128.61
2016,4,26,9,0,296.0,276.0,4.6,25.0,464.0,168.05,134.36
2016,4,26,9,15,300.0,299.0,4.65,25.0,502.0,194.74,141.71
2016,4,26,9,30,304.0,322.0,4.7,25.0,540.0,234.24,166.69
2016,4,26,9,45,515.5,255.5,4.8,25.5,651.5,257.05,174.25
2016,4,26,10,0,727.0,189.0,4.9,26.0,763.0,305.48,205.68
2016,4,26,10,15,738.0,192.5,4.95,26.5,798.0,360.16,251.53
2016,4,26,10,30,749.0,196.0,5.0,27.0,833.0,415.21,297.53
2016,4,26,10,45,756.0,199.5,5.05,27.5,860.5,468.67,341.59
2016,4,26,11,0,763.0,203.0,5.1,28.0,888.0,521.61,384.12
2016,4,26,11,15,544.5,328.0,5.1,28.0,823.0,541.01,401.21
2016,4,26,11,30,326.0,453.0,5.1,28.0,758.0,536.37,398.2
2016,4,26,11,45,288.0,468.0,5.2,28.0,740.0,548.47,407.77
2016,4,26,12,0,250.0,483.0,5.3,28.0,722.0,556.94,414.22
2016,4,26,12,15,255.0,484.0,5.3,28.0,728.5,582.09,432.83
2016,4,26,12,30,260.0,485.0,5.3,28.0,735.0,606.71,450.87
2016,4,26,12,45,249.5,485.0,5.35,28.5,724.0,617.51,457.96
2016,4,26,13,0,239.0,485.0,5.4,29.0,713.0,615.0,455.75
2016,4,26,13,15,175.5,477.0,5.35,29.0,643.5,568.13,421.47
2016,4,26,13,30,112.0,469.0,5.3,29.0,574.0,501.0,372.4
2016,4,26,13,45,203.5,451.5,5.3,29.0,635.5,591.12,440.06
2016,4,26,14,0,295.0,434.0,5.3,29.0,697.0,684.79,508.72
2016,4,26,14,15,212.5,426.5,5.3,29.0,613.0,593.08,442.5
2016,4,26,14,30,130.0,419.0,5.3,29.0,529.0,516.4,386.21
2016,4,26,14,45,228.5,387.5,5.3,29.0,570.5,582.54,437.95
2016,4,26,15,0,327.0,356.0,5.3,29.0,612.0,667.69,501.97
2016,4,26,15,15,211.5,343.0,5.2,28.5,505.0,529.85,401.77
2016,4,26,15,30,96.0,330.0,5.1,28.0,398.0,392.73,299.36
2016,4,26,15,45,63.0,287.0,5.0,28.0,330.5,321.26,245.81
2016,4,26,16,0,30.0,244.0,4.9,28.0,263.0,250.07,191.29
2016,4,26,16,15,73.5,240.0,4.7,27.5,280.5,286.74,222.05
2016,4,26,16,30,117.0,236.0,4.5,27.0,298.0,340.4,265.41
2016,4,26,16,45,78.5,203.0,4.35,26.5,243.0,256.09,200.44
2016,4,26,17,0,40.0,170.0,4.2,26.0,188.0,191.77,149.88
2016,4,26,17,15,27.5,147.0,4.1,25.5,159.0,160.23,125.19
2016,4,26,17,30,15.0,124.0,4.0,25.0,130.0,117.85,91.19
2016,4,26,17,45,66.0,112.5,3.95,25.0,129.0,155.4,122.73
2016,4,26,18,0,117.0,101.0,3.9,25.0,128.0,190.13,150.53
2016,4,26,18,15,77.0,69.5,3.85,24.5,85.0,127.43,98.21
2016,4,26,18,30,37.0,38.0,3.8,24.0,42.0,65.58,46.34
2016,4,26,18,45,18.5,19.0,3.8,23.5,21.0,25.48,6.43
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,5.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,10.0,6.0,0.6,20.0,6.0,4.72,0.0
2016,4,27,6,15,97.0,27.5,0.7,20.0,39.0,20.67,8.97
2016,4,27,6,30,184.0,49.0,0.8,20.0,72.0,36.29,25.18
2016,4,27,6,45,280.0,66.0,0.9,20.5,122.0,48.73,36.55
2016,4,27,7,0,376.0,83.0,1.0,21.0,172.0,61.05,47.51
2016,4,27,7,15,441.0,95.5,1.0,21.0,227.5,69.91,55.29
2016,4,27,7,30,506.0,108.0,1.0,21.0,283.0,78.63,62.74
2016,4,27,7,45,566.0,113.5,1.05,21.5,342.0,85.04,67.91
2016,4,27,8,0,626.0,119.0,1.1,22.0,401.0,88.09,70.11
2016,4,27,8,15,660.5,126.0,1.05,22.5,457.0,91.66,72.7
2016,4,27,8,30,695.0,133.0,1.0,23.0,513.0,95.09,75.13
2016,4,27,8,45,733.0,133.0,1.0,23.5,569.5,94.11,73.88
2016,4,27,9,0,771.0,133.0,1.0,24.0,626.0,93.31,72.82
2016,4,27,9,15,790.0,137.0,1.05,24.5,675.0,134.06,82.74
2016,4,27,9,30,809.0,141.0,1.1,25.0,724.0,192.16,113.1
2016,4,27,9,45,832.5,139.5,1.2,26.0,770.0,249.38,153.33
2016,4,27,10,0,856.0,138.0,1.3,27.0,816.0,308.68,199.89
2016,4,27,10,15,866.5,140.5,1.4,27.0,853.0,368.39,249.54
2016,4,27,10,30,877.0,143.0,1.5,27.0,890.0,429.01,299.73
2016,4,27,10,45,888.5,142.5,1.6,27.5,921.0,485.46,345.37
2016,4,27,11,0,900.0,142.0,1.7,28.0,952.0,541.32,389.32
2016,4,27,11,15,905.0,143.0,1.75,28.0,973.5,593.89,430.25
2016,4,27,11,30,910.0,144.0,1.8,28.0,995.0,644.82,468.86
2016,4,27,11,45,921.5,139.5,1.9,28.5,1010.5,694.22,504.79
2016,4,27,12,0,933.0,135.0,2.0,29.0,1026.0,742.01,538.71
2016,4,27,12,15,934.0,135.5,2.05,29.0,1030.5,784.14,568.7
2016,4,27,12,30,935.0,136.0,2.1,29.0,1035.0,823.59,596.39
2016,4,27,12,45,935.5,134.5,2.15,29.5,1030.5,858.25,618.23
2016,4,27,13,0,936.0,133.0,2.2,30.0,1026.0,889.73,637.63
2016,4,27,13,15,933.5,132.5,2.2,30.0,1012.5,916.11,654.55
2016,4,27,13,30,931.0,132.0,2.2,30.0,999.0,938.81,669.2
2016,4,27,13,45,928.5,129.5,2.2,30.0,977.5,955.95,680.41
2016,4,27,14,0,926.0,127.0,2.2,30.0,956.0,969.1,689.25
2016,4,27,14,15,919.0,125.5,2.15,29.5,926.0,975.01,694.55
2016,4,27,14,30,912.0,124.0,2.1,29.0,896.0,976.84,697.49
2016,4,27,14,45,904.5,121.0,2.1,29.0,859.0,972.72,696.0
2016,4,27,15,0,897.0,118.0,2.1,29.0,822.0,964.58,692.17
2016,4,27,15,15,884.5,115.5,1.95,29.0,777.5,948.43,681.77
2016,4,27,15,30,872.0,113.0,1.8,29.0,733.0,940.33,676.67
2016,4,27,15,45,854.5,109.5,1.65,29.0,683.0,910.97,657.93
2016,4,27,16,0,837.0,106.0,1.5,29.0,633.0,878.41,637.33
2016,4,27,16,15,815.0,102.5,1.45,29.0,579.0,839.04,613.43
2016,4,27,16,30,793.0,99.0,1.4,29.0,525.0,797.23,587.72
2016,4,27,16,45,762.0,94.0,1.35,29.0,467.5,744.38,554.21
2016,4,27,17,0,731.0,89.0,1.3,29.0,410.0,694.65,522.22
2016,4,27,17,15,688.0,83.0,1.15,28.5,351.5,630.17,479.14
2016,4,27,17,30,645.0,77.0,1.0,28.0,293.0,566.39,434.18
2016,4,27,17,45,580.0,69.0,0.9,27.5,235.5,487.13,376.19
2016,4,27,18,0,515.0,61.0,0.8,27.0,178.0,411.57,318.33
2016,4,27,18,15,413.5,49.5,0.8,26.5,126.5,316.3,243.24
2016,4,27,18,30,312.0,38.0,0.8,26.0,75.0,230.09,171.47
2016,4,27,18,45,156.0,19.0,0.8,25.5,37.5,115.06,52.74
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,15.5,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,31.0,8.0,1.0,16.0,9.0,6.29,0.0
2016,4,28,6,15,148.0,26.5,1.25,17.0,44.5,20.07,9.21
2016,4,28,6,30,265.0,45.0,1.5,18.0,80.0,33.97,23.47
2016,4,28,6,45,357.0,59.0,1.8,19.0,130.5,44.53,33.17
2016,4,28,7,0,449.0,73.0,2.1,20.0,181.0,57.81,44.91
2016,4,28,7,15,510.0,83.0,2.3,20.5,236.5,64.85,51.04
2016,4,28,7,30,571.0,93.0,2.5,21.0,292.0,71.76,56.86
2016,4,28,7,45,614.5,100.0,2.7,21.5,348.5,76.1,60.3
2016,4,28,8,0,658.0,107.0,2.9,22.0,405.0,80.35,63.59
2016,4,28,8,15,688.5,113.0,3.1,22.5,460.0,83.55,65.93
2016,4,28,8,30,719.0,119.0,3.3,23.0,515.0,86.62,68.14
2016,4,28,8,45,741.5,124.0,3.5,24.0,566.5,88.73,69.38
2016,4,28,9,0,764.0,129.0,3.7,25.0,618.0,90.68,70.49
2016,4,28,9,15,577.0,216.0,3.75,25.0,601.5,159.65,108.1
2016,4,28,9,30,390.0,303.0,3.8,25.0,585.0,234.09,162.95
2016,4,28,9,45,604.5,224.5,3.9,25.5,690.5,252.89,166.96
2016,4,28,10,0,819.0,146.0,4.0,26.0,796.0,303.7,200.37
2016,4,28,10,15,828.5,148.5,4.0,26.0,831.5,360.86,249.03
2016,4,28,10,30,838.0,151.0,4.0,26.0,867.0,417.97,297.66
2016,4,28,10,45,840.0,156.0,4.05,26.5,893.5,473.34,343.66
2016,4,28,11,0,842.0,161.0,4.1,27.0,920.0,527.42,387.36
2016,4,28,11,15,846.0,162.5,4.1,27.0,940.0,578.58,428.35
2016,4,28,11,30,850.0,164.0,4.1,27.0,960.0,628.19,467.12
2016,4,28,11,45,845.5,169.5,4.1,27.5,969.5,673.76,500.95
2016,4,28,12,0,841.0,175.0,4.1,28.0,979.0,716.8,532.01
2016,4,28,12,15,840.0,175.0,4.1,28.0,981.0,755.45,560.44
2016,4,28,12,30,839.0,175.0,4.1,28.0,983.0,791.45,586.53
2016,4,28,12,45,822.0,184.5,4.1,28.5,973.0,819.81,605.46
2016,4,28,13,0,805.0,194.0,4.1,29.0,963.0,844.39,621.48
2016,4,28,13,15,800.0,193.0,4.05,29.0,948.5,866.57,636.93
2016,4,28,13,30,795.0,192.0,4.0,29.0,934.0,885.2,649.46
2016,4,28,13,45,760.5,208.0,3.95,29.0,904.5,899.05,658.88
2016,4,28,14,0,726.0,224.0,3.9,29.0,875.0,899.75,659.14
2016,4,28,14,15,380.0,286.0,3.85,29.0,626.0,648.6,482.06
2016,4,28,14,30,34.0,348.0,3.8,29.0,377.0,337.94,251.52
2016,4,28,14,45,27.0,316.0,3.8,29.0,338.5,304.12,227.68
2016,4,28,15,0,20.0,284.0,3.8,29.0,300.0,251.46,188.68
2016,4,28,15,15,16.5,260.0,3.75,28.5,273.0,228.32,171.98
2016,4,28,15,30,13.0,236.0,3.7,28.0,246.0,205.01,154.89
2016,4,28,15,45,13.0,224.0,3.65,28.0,233.0,195.57,148.11
2016,4,28,16,0,13.0,212.0,3.6,28.0,220.0,186.13,141.29
2016,4,28,16,15,28.5,214.5,3.5,27.5,230.5,220.09,168.88
2016,4,28,16,30,44.0,217.0,3.4,27.0,241.0,238.86,184.73
2016,4,28,16,45,33.5,194.5,3.35,27.0,211.5,209.23,161.95
2016,4,28,17,0,23.0,172.0,3.3,27.0,182.0,165.29,127.7
2016,4,28,17,15,123.5,164.5,3.25,26.5,207.0,265.43,209.99
2016,4,28,17,30,224.0,157.0,3.2,26.0,232.0,328.19,261.3
2016,4,28,17,45,180.0,129.0,3.2,26.0,182.0,262.52,208.71
2016,4,28,18,0,136.0,101.0,3.2,26.0,132.0,199.55,157.36
2016,4,28,18,15,93.5,70.0,3.25,25.5,88.5,135.58,104.52
2016,4,28,18,30,51.0,39.0,3.3,25.0,45.0,72.95,52.22
2016,4,28,18,45,25.5,19.5,3.35,24.5,22.5,34.89,13.71
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,3.15,0.0
2016,4,29,6,15,45.0,26.0,3.0,22.0,31.5,19.8,9.11
2016,4,29,6,30,84.0,48.0,3.2,22.0,59.0,35.49,24.35
2016,4,29,6,45,128.5,76.0,3.4,22.5,102.5,54.51,41.21
2016,4,29,7,0,173.0,104.0,3.6,23.0,146.0,73.08,57.45
2016,4,29,7,15,86.5,93.5,3.9,23.5,114.5,67.55,52.72
2016,4,29,7,30,0.0,83.0,4.2,24.0,83.0,62.72,48.43
2016,4,29,7,45,0.0,112.0,4.5,24.5,112.0,83.07,65.51
2016,4,29,8,0,0.0,141.0,4.8,25.0,141.0,102.97,81.91
2016,4,29,8,15,5.0,162.5,4.95,25.0,165.0,117.89,94.09
2016,4,29,8,30,10.0,184.0,5.1,25.0,189.0,132.68,106.04
2016,4,29,8,45,18.0,213.5,5.25,25.5,224.5,152.27,121.62
2016,4,29,9,0,26.0,243.0,5.4,26.0,260.0,171.53,136.75
2016,4,29,9,15,39.0,278.0,5.45,26.0,305.5,185.06,139.94
2016,4,29,9,30,52.0,313.0,5.5,26.0,351.0,213.78,160.59
2016,4,29,9,45,26.0,203.5,5.55,26.5,222.5,150.71,112.13
2016,4,29,10,0,0.0,94.0,5.6,27.0,94.0,72.65,51.88
2016,4,29,10,15,30.0,242.5,5.6,27.0,268.5,185.46,138.65
2016,4,29,10,30,60.0,391.0,5.6,27.0,443.0,299.14,224.3
2016,4,29,10,45,54.5,397.5,5.7,27.5,446.0,310.18,232.24
2016,4,29,11,0,49.0,404.0,5.8,28.0,449.0,320.45,239.63
2016,4,29,11,15,183.0,429.0,5.85,28.0,600.5,416.6,311.25
2016,4,29,11,30,317.0,454.0,5.9,28.0,752.0,528.38,394.04
2016,4,29,11,45,172.0,415.0,5.95,28.0,577.0,432.05,323.6
2016,4,29,12,0,27.0,376.0,6.0,28.0,402.0,313.73,234.6
2016,4,29,12,15,24.5,364.0,5.95,28.0,387.5,307.73,230.31
2016,4,29,12,30,22.0,352.0,5.9,28.0,373.0,292.74,219.12
2016,4,29,12,45,20.0,336.5,5.9,28.5,356.0,281.19,210.13
2016,4,29,13,0,18.0,321.0,5.9,29.0,339.0,269.06,200.74
2016,4,29,13,15,108.0,399.5,5.85,28.5,501.0,441.03,331.08
2016,4,29,13,30,198.0,478.0,5.8,28.0,663.0,596.56,445.96
2016,4,29,13,45,131.0,449.0,5.75,28.0,570.0,521.44,390.29
2016,4,29,14,0,64.0,420.0,5.7,28.0,477.0,424.06,318.13
2016,4,29,14,15,98.0,420.5,5.55,28.0,505.5,460.68,346.59
2016,4,29,14,30,132.0,421.0,5.4,28.0,534.0,517.32,388.96
2016,4,29,14,45,108.5,395.5,5.3,28.0,486.0,456.17,344.31
2016,4,29,15,0,85.0,370.0,5.2,28.0,438.0,413.52,312.99
2016,4,29,15,15,122.0,355.0,5.05,28.0,446.0,456.82,346.7
2016,4,29,15,30,159.0,340.0,4.9,28.0,454.0,478.38,364.24
2016,4,29,15,45,85.0,274.5,4.75,28.0,335.0,326.25,249.91
2016,4,29,16,0,11.0,209.0,4.6,28.0,216.0,181.45,137.6
2016,4,29,16,15,138.0,218.5,4.4,27.5,294.0,335.83,261.54
2016,4,29,16,30,265.0,228.0,4.2,27.0,372.0,470.38,366.87
2016,4,29,16,45,269.0,201.5,4.05,27.0,334.0,439.91,344.72
2016,4,29,17,0,273.0,175.0,3.9,27.0,296.0,407.68,321.48
2016,4,29,17,15,183.0,172.0,3.85,26.5,248.0,317.06,251.15
2016,4,29,17,30,93.0,169.0,3.8,26.0,200.0,238.75,188.66
2016,4,29,17,45,68.0,133.5,3.8,25.5,154.0,182.56,143.96
2016,4,29,18,0,43.0,98.0,3.8,25.0,108.0,127.02,98.66
2016,4,29,18,15,21.5,65.0,3.8,24.5,70.0,77.47,57.57
2016,4,29,18,30,0.0,32.0,3.8,24.0,32.0,25.03,14.26
2016,4,29,18,45,0.0,16.0,3.85,24.0,16.0,12.19,1.52
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,30,5,45,3.0,3.5,2.45,17.5,3.5,0.0,0.0
2016,4,30,6,0,6.0,7.0,2.8,17.0,7.0,5.51,0.0
2016,4,30,6,15,64.0,31.5,2.9,17.0,40.0,23.53,12.61
2016,4,30,6,30,122.0,56.0,3.0,17.0,73.0,40.61,29.36
2016,4,30,6,45,209.0,76.5,3.2,17.5,121.5,55.23,42.74
2016,4,30,7,0,296.0,97.0,3.4,18.0,170.0,69.75,55.75
2016,4,30,7,15,356.0,113.0,3.5,18.5,223.0,80.19,64.86
2016,4,30,7,30,416.0,129.0,3.6,19.0,276.0,90.6,73.69
2016,4,30,7,45,473.5,137.5,3.75,19.5,332.5,96.04,78.01
2016,4,30,8,0,531.0,146.0,3.9,20.0,389.0,101.41,82.17
2016,4,30,8,15,427.0,185.5,3.9,20.5,396.5,121.45,98.73
2016,4,30,8,30,323.0,225.0,3.9,21.0,404.0,144.42,117.48
2016,4,30,8,45,494.5,199.5,3.95,22.0,503.5,127.26,102.25
2016,4,30,9,0,666.0,174.0,4.0,23.0,603.0,114.68,91.07
2016,4,30,9,15,686.0,179.0,3.85,23.5,650.5,142.69,93.26
2016,4,30,9,30,706.0,184.0,3.7,24.0,698.0,196.12,121.64
2016,4,30,9,45,732.5,182.5,3.6,24.5,742.0,248.9,159.13
2016,4,30,10,0,759.0,181.0,3.5,25.0,786.0,304.25,203.21
2016,4,30,10,15,770.5,184.0,3.4,25.0,821.5,360.14,250.25
2016,4,30,10,30,782.0,187.0,3.3,25.0,857.0,419.2,299.59
2016,4,30,10,45,800.5,182.5,3.2,25.5,888.5,472.08,342.83
2016,4,30,11,0,819.0,178.0,3.1,26.0,920.0,525.39,385.21
2016,4,30,11,15,650.5,289.0,3.0,26.0,886.0,561.55,414.26
2016,4,30,11,30,482.0,400.0,2.9,26.0,852.0,584.33,431.19
2016,4,30,11,45,676.0,279.5,2.85,26.5,923.5,648.83,479.25
2016,4,30,12,0,870.0,159.0,2.8,27.0,995.0,710.73,525.57
2016,4,30,12,15,871.0,159.5,2.75,27.0,998.5,750.41,554.05
2016,4,30,12,30,872.0,160.0,2.7,27.0,1002.0,787.7,580.4
2016,4,30,12,45,873.5,157.5,2.65,27.5,998.0,820.63,602.14
2016,4,30,13,0,875.0,155.0,2.6,28.0,994.0,850.67,620.48
2016,4,30,13,15,872.0,154.5,2.6,28.0,980.5,875.37,636.81
2016,4,30,13,30,869.0,154.0,2.6,28.0,967.0,896.6,650.93
2016,4,30,13,45,866.5,151.0,2.65,28.0,946.0,912.59,662.12
2016,4,30,14,0,864.0,148.0,2.7,28.0,925.0,924.81,671.02
2016,4,30,14,15,857.0,146.0,2.7,28.0,896.0,944.64,684.63
2016,4,30,14,30,850.0,144.0,2.7,28.0,867.0,945.79,686.17
2016,4,30,14,45,842.5,140.5,2.7,28.0,831.0,941.06,684.2
2016,4,30,15,0,835.0,137.0,2.7,28.0,795.0,932.46,679.89
2016,4,30,15,15,822.0,134.0,2.6,28.0,752.5,915.58,669.51
2016,4,30,15,30,809.0,131.0,2.5,28.0,710.0,895.16,656.95
2016,4,30,15,45,795.0,125.5,2.45,28.0,662.5,867.88,640.34
2016,4,30,16,0,781.0,120.0,2.4,28.0,615.0,837.46,621.64
2016,4,30,16,15,758.5,115.5,2.3,27.5,562.5,797.93,597.52
2016,4,30,16,30,736.0,111.0,2.2,27.0,510.0,761.22,575.09
2016,4,30,16,45,709.0,104.5,2.1,27.0,455.0,711.85,542.33
2016,4,30,17,0,682.0,98.0,2.0,27.0,400.0,661.29,508.24
2016,4,30,17,15,639.0,91.0,1.8,26.0,343.5,597.7,464.56
2016,4,30,17,30,596.0,84.0,1.6,25.0,287.0,534.91,419.56
2016,4,30,17,45,539.5,74.5,1.4,24.5,232.0,461.95,364.24
2016,4,30,18,0,483.0,65.0,1.2,24.0,177.0,392.05,309.03
2016,4,30,18,15,388.0,53.0,1.15,23.0,127.0,302.06,236.82
2016,4,30,18,30,293.0,41.0,1.1,22.0,77.0,218.43,166.61
2016,4,30,18,45,146.5,20.5,1.1,21.5,38.5,108.39,60.99
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.8,17.0,14.0,9.44,0.0
2016,5,1,6,15,165.5,29.5,3.9,17.5,50.5,22.32,11.93
2016,5,1,6,30,283.0,47.0,4.0,18.0,87.0,35.51,24.91
2016,5,1,6,45,365.5,60.0,4.1,18.5,136.0,45.31,33.97
2016,5,1,7,0,448.0,73.0,4.2,19.0,185.0,57.58,44.92
2016,5,1,7,15,262.0,107.0,4.3,19.5,176.5,76.27,61.21
2016,5,1,7,30,76.0,141.0,4.4,20.0,168.0,98.29,80.05
2016,5,1,7,45,41.0,146.5,4.55,20.5,161.5,102.67,83.41
2016,5,1,8,0,6.0,152.0,4.7,21.0,155.0,110.17,89.34
2016,5,1,8,15,3.0,123.0,4.75,21.0,124.5,92.1,73.61
2016,5,1,8,30,0.0,94.0,4.8,21.0,94.0,72.17,56.37
2016,5,1,8,45,0.0,83.0,4.85,21.5,83.0,63.9,49.04
2016,5,1,9,0,0.0,72.0,4.9,22.0,72.0,55.43,41.59
2016,5,1,9,15,26.0,193.0,4.9,22.0,212.0,136.16,103.73
2016,5,1,9,30,52.0,314.0,4.9,22.0,352.0,214.1,163.27
2016,5,1,9,45,27.0,235.0,4.9,22.5,255.0,170.85,129.61
2016,5,1,10,0,2.0,156.0,4.9,23.0,158.0,118.89,89.37
2016,5,1,10,15,15.0,246.5,4.9,23.0,259.5,188.21,143.23
2016,5,1,10,30,28.0,337.0,4.9,23.0,361.0,252.1,192.11
2016,5,1,10,45,90.5,398.0,4.95,23.5,479.5,325.06,246.36
2016,5,1,11,0,153.0,459.0,5.0,24.0,598.0,403.22,304.29
2016,5,1,11,15,83.5,364.5,5.0,24.0,441.0,317.74,240.94
2016,5,1,11,30,14.0,270.0,5.0,24.0,284.0,215.06,162.81
2016,5,1,11,45,114.5,381.0,5.0,24.0,491.5,369.56,281.24
2016,5,1,12,0,215.0,492.0,5.0,24.0,699.0,531.7,401.67
2016,5,1,12,15,308.5,460.0,5.0,24.0,758.0,595.52,449.57
2016,5,1,12,30,402.0,428.0,5.0,24.0,817.0,661.22,498.99
2016,5,1,12,45,258.0,457.0,5.05,24.0,706.0,595.04,449.26
2016,5,1,13,0,114.0,486.0,5.1,24.0,595.0,497.24,375.7
2016,5,1,13,15,70.0,424.0,5.1,24.0,491.0,414.96,314.88
2016,5,1,13,30,26.0,362.0,5.1,24.0,387.0,328.26,249.39
2016,5,1,13,45,43.5,389.5,5.2,24.0,430.0,372.03,283.31
2016,5,1,14,0,61.0,417.0,5.3,24.0,473.0,417.4,318.02
2016,5,1,14,15,391.0,313.5,5.25,24.0,648.5,679.69,520.32
2016,5,1,14,30,721.0,210.0,5.2,24.0,824.0,897.86,681.99
2016,5,1,14,45,697.0,213.0,5.2,24.0,786.0,884.63,672.29
2016,5,1,15,0,673.0,216.0,5.2,24.0,748.0,867.9,661.5
2016,5,1,15,15,656.0,210.5,5.15,24.0,706.0,846.23,647.3
2016,5,1,15,30,639.0,205.0,5.1,24.0,664.0,821.49,630.93
2016,5,1,15,45,616.0,198.5,5.05,24.0,616.5,787.61,607.95
2016,5,1,16,0,593.0,192.0,5.0,24.0,569.0,751.3,583.08
2016,5,1,16,15,566.0,183.5,4.85,23.5,518.5,700.47,548.22
2016,5,1,16,30,539.0,175.0,4.7,23.0,468.0,656.28,517.56
2016,5,1,16,45,503.5,164.5,4.6,23.0,415.5,602.37,478.17
2016,5,1,17,0,468.0,154.0,4.5,23.0,363.0,548.56,438.18
2016,5,1,17,15,423.0,140.5,4.25,22.5,309.5,485.24,390.4
2016,5,1,17,30,378.0,127.0,4.0,22.0,256.0,423.72,342.88
2016,5,1,17,45,319.5,110.0,3.8,22.0,205.0,338.12,274.43
2016,5,1,18,0,261.0,93.0,3.6,22.0,154.0,272.54,219.99
2016,5,1,18,15,192.0,70.5,3.55,21.5,109.0,198.78,158.04
2016,5,1,18,30,123.0,48.0,3.5,21.0,64.0,130.72,99.64
2016,5,1,18,45,61.5,24.0,3.5,20.5,32.0,65.47,36.69
2016,5,1,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.5,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,44.0,11.0,5.0,14.0,13.0,8.65,0.0
2016,5,2,6,15,142.5,30.0,5.05,14.0,48.5,22.59,12.61
2016,5,2,6,30,241.0,49.0,5.1,14.0,84.0,36.66,26.4
2016,5,2,6,45,315.0,64.5,5.15,14.5,131.0,47.98,36.92
2016,5,2,7,0,389.0,80.0,5.2,15.0,178.0,59.14,47.06
2016,5,2,7,15,194.5,49.0,5.3,15.0,98.0,35.79,26.36
2016,5,2,7,30,0.0,18.0,5.4,15.0,18.0,13.7,6.6
2016,5,2,7,45,0.0,31.0,5.5,15.0,31.0,23.66,15.45
2016,5,2,8,0,0.0,44.0,5.6,15.0,44.0,33.66,24.25
2016,5,2,8,15,0.0,50.0,5.55,15.0,50.0,38.31,28.24
2016,5,2,8,30,0.0,56.0,5.5,15.0,56.0,42.97,32.21
2016,5,2,8,45,4.0,129.0,5.5,15.5,132.0,97.22,79.17
2016,5,2,9,0,8.0,202.0,5.5,16.0,208.0,146.13,120.59
2016,5,2,9,15,4.0,170.0,5.45,16.0,173.0,126.35,98.66
2016,5,2,9,30,0.0,138.0,5.4,16.0,138.0,104.6,80.75
2016,5,2,9,45,0.5,145.5,5.35,16.0,146.0,110.48,85.34
2016,5,2,10,0,1.0,153.0,5.3,16.0,154.0,116.47,90.0
2016,5,2,10,15,4.5,176.5,5.2,16.0,181.0,135.13,104.84
2016,5,2,10,30,8.0,200.0,5.1,16.0,208.0,154.37,120.11
2016,5,2,10,45,10.5,230.0,5.0,16.5,240.0,178.54,139.04
2016,5,2,11,0,13.0,260.0,4.9,17.0,272.0,203.3,158.26
2016,5,2,11,15,164.5,357.0,4.9,17.0,512.0,354.99,276.94
2016,5,2,11,30,316.0,454.0,4.9,17.0,752.0,524.34,406.39
2016,5,2,11,45,298.0,466.0,4.95,17.0,750.0,546.21,423.17
2016,5,2,12,0,280.0,478.0,5.0,17.0,748.0,566.16,438.67
2016,5,2,12,15,155.0,434.5,5.1,17.0,584.0,461.37,359.23
2016,5,2,12,30,30.0,391.0,5.2,17.0,420.0,337.54,262.76
2016,5,2,12,45,23.0,346.5,5.35,17.5,369.0,300.52,234.05
2016,5,2,13,0,16.0,302.0,5.5,18.0,318.0,251.71,195.74
2016,5,2,13,15,22.0,336.0,5.55,18.0,357.5,285.99,222.85
2016,5,2,13,30,28.0,370.0,5.6,18.0,397.0,336.64,262.37
2016,5,2,13,45,22.5,337.0,5.65,18.0,359.0,290.9,226.99
2016,5,2,14,0,17.0,304.0,5.7,18.0,321.0,259.81,202.91
2016,5,2,14,15,16.0,290.0,5.6,18.0,305.0,248.32,194.15
2016,5,2,14,30,15.0,276.0,5.5,18.0,289.0,236.63,185.19
2016,5,2,14,45,10.5,232.0,5.4,18.5,241.0,195.9,152.81
2016,5,2,15,0,6.0,188.0,5.3,19.0,193.0,155.15,120.25
2016,5,2,15,15,19.0,236.5,5.15,19.0,250.5,209.16,164.08
2016,5,2,15,30,32.0,285.0,5.0,19.0,308.0,285.24,224.82
2016,5,2,15,45,133.5,285.5,4.85,19.0,371.5,398.46,316.94
2016,5,2,16,0,235.0,286.0,4.7,19.0,435.0,488.7,389.62
2016,5,2,16,15,128.0,242.5,4.55,18.5,323.0,350.68,281.17
2016,5,2,16,30,21.0,199.0,4.4,18.0,211.0,183.65,146.11
2016,5,2,16,45,10.5,146.5,4.25,18.0,152.5,127.58,100.73
2016,5,2,17,0,0.0,94.0,4.1,18.0,94.0,73.38,55.88
2016,5,2,17,15,0.0,80.5,3.85,17.5,80.5,62.33,46.98
2016,5,2,17,30,0.0,67.0,3.6,17.0,67.0,51.39,37.98
