Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,19,15,0.0,5.5,1.35,24.0,5.5,4.33,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.0,2.5,20.0,9.0,6.29,0.0
2016,5,13,6,0,19.0,16.0,2.6,20.0,18.0,12.55,1.29
2016,5,13,6,15,63.0,43.5,2.6,20.0,54.0,32.01,21.22
2016,5,13,6,30,107.0,71.0,2.6,20.0,90.0,50.64,38.08
2016,5,13,6,45,162.5,97.0,2.6,20.5,137.0,68.15,53.64
2016,5,13,7,0,218.0,123.0,2.6,21.0,184.0,84.93,68.25
2016,5,13,7,15,196.5,138.0,2.6,21.5,202.0,95.56,77.22
2016,5,13,7,30,175.0,153.0,2.6,22.0,220.0,105.21,85.11
2016,5,13,7,45,288.0,173.5,2.6,22.5,304.5,116.38,94.11
2016,5,13,8,0,401.0,194.0,2.6,23.0,389.0,129.98,104.97
2016,5,13,8,15,433.0,207.5,2.55,23.5,439.5,133.38,107.17
2016,5,13,8,30,465.0,221.0,2.5,24.0,490.0,139.6,111.7
2016,5,13,8,45,495.5,229.0,2.5,25.0,539.0,142.42,113.17
2016,5,13,9,0,526.0,237.0,2.5,26.0,588.0,145.02,114.48
2016,5,13,9,15,378.0,293.5,2.4,26.5,555.0,188.14,135.92
2016,5,13,9,30,230.0,350.0,2.3,27.0,522.0,241.02,172.77
2016,5,13,9,45,419.0,305.0,2.2,27.5,639.5,253.64,172.47
2016,5,13,10,0,608.0,260.0,2.1,28.0,757.0,302.32,202.37
2016,5,13,10,15,620.5,265.0,2.0,28.0,790.5,350.38,240.93
2016,5,13,10,30,633.0,270.0,1.9,28.0,824.0,399.25,280.27
2016,5,13,10,45,470.5,355.0,1.8,28.5,774.5,431.67,308.99
2016,5,13,11,0,308.0,440.0,1.7,29.0,725.0,448.86,323.87
2016,5,13,11,15,489.5,358.0,1.65,29.0,821.0,509.26,367.4
2016,5,13,11,30,671.0,276.0,1.6,29.0,917.0,582.49,420.22
2016,5,13,11,45,540.0,351.0,1.55,29.0,871.0,598.62,431.53
2016,5,13,12,0,409.0,426.0,1.5,29.0,825.0,598.48,430.9
2016,5,13,12,15,561.5,340.0,1.45,29.0,889.5,667.87,480.56
2016,5,13,12,30,714.0,254.0,1.4,29.0,954.0,738.74,530.18
2016,5,13,12,45,710.5,255.0,1.35,29.5,948.5,768.42,548.41
2016,5,13,13,0,707.0,256.0,1.3,30.0,943.0,795.31,564.78
2016,5,13,13,15,703.0,255.0,1.25,30.0,930.0,817.1,578.75
2016,5,13,13,30,699.0,254.0,1.2,30.0,917.0,835.6,590.5
2016,5,13,13,45,452.0,356.5,1.2,30.0,781.5,730.26,518.58
2016,5,13,14,0,205.0,459.0,1.2,30.0,646.0,590.44,422.39
2016,5,13,14,15,437.5,349.5,1.2,29.5,733.0,735.06,526.58
2016,5,13,14,30,670.0,240.0,1.2,29.0,820.0,854.97,609.67
2016,5,13,14,45,577.0,270.0,1.2,29.0,755.0,800.08,572.46
2016,5,13,15,0,484.0,300.0,1.2,29.0,690.0,748.31,538.45
2016,5,13,15,15,541.0,261.5,1.2,29.0,675.5,762.78,551.18
2016,5,13,15,30,598.0,223.0,1.2,29.0,661.0,779.26,564.47
2016,5,13,15,45,577.5,210.5,1.2,29.0,611.0,736.17,537.39
2016,5,13,16,0,557.0,198.0,1.2,29.0,561.0,697.92,513.58
2016,5,13,16,15,562.5,177.5,1.15,28.5,518.5,670.91,498.04
2016,5,13,16,30,568.0,157.0,1.1,28.0,476.0,649.84,485.97
2016,5,13,16,45,462.0,163.5,1.05,28.0,406.0,551.13,416.84
2016,5,13,17,0,356.0,170.0,1.0,28.0,336.0,448.42,343.37
2016,5,13,17,15,300.0,162.5,0.9,27.5,289.5,391.02,302.0
2016,5,13,17,30,244.0,155.0,0.8,27.0,243.0,337.27,261.89
2016,5,13,17,45,209.5,132.0,0.75,27.0,198.5,282.97,220.45
2016,5,13,18,0,175.0,109.0,0.7,27.0,154.0,219.31,170.67
2016,5,13,18,15,154.0,85.0,0.75,26.5,117.5,176.68,136.37
2016,5,13,18,30,133.0,61.0,0.8,26.0,81.0,144.32,108.76
2016,5,13,18,45,77.0,36.5,0.85,25.5,47.0,78.05,53.11
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,20.33,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,8.06,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,5.0,11.0,1.6,20.5,11.0,8.65,0.0
2016,5,14,6,0,10.0,22.0,1.7,21.0,22.0,16.74,4.2
2016,5,14,6,15,70.0,44.0,1.7,21.5,55.0,32.42,21.47
2016,5,14,6,30,130.0,66.0,1.7,22.0,88.0,47.62,35.21
2016,5,14,6,45,193.0,82.0,1.7,22.5,128.5,59.06,45.42
2016,5,14,7,0,256.0,98.0,1.7,23.0,169.0,70.39,55.24
2016,5,14,7,15,250.0,122.5,1.6,23.5,205.0,85.73,68.2
2016,5,14,7,30,244.0,147.0,1.5,24.0,241.0,100.38,80.27
2016,5,14,7,45,201.0,176.5,1.45,24.5,262.0,119.89,96.14
2016,5,14,8,0,158.0,206.0,1.4,25.0,283.0,135.78,108.69
2016,5,14,8,15,159.0,232.0,1.25,25.5,317.0,150.08,119.7
2016,5,14,8,30,160.0,258.0,1.1,26.0,351.0,163.79,130.03
2016,5,14,8,45,231.0,274.0,1.0,26.5,421.0,174.08,137.47
2016,5,14,9,0,302.0,290.0,0.9,27.0,491.0,174.02,136.61
2016,5,14,9,15,181.5,310.0,0.8,27.0,433.5,196.77,144.48
2016,5,14,9,30,61.0,330.0,0.7,27.0,376.0,221.75,163.15
2016,5,14,9,45,47.5,331.5,0.6,27.0,368.5,230.03,168.92
2016,5,14,10,0,34.0,333.0,0.5,27.0,361.0,235.92,173.37
2016,5,14,10,15,41.0,359.0,0.5,27.0,394.5,260.64,191.15
2016,5,14,10,30,48.0,385.0,0.5,27.0,428.0,286.79,209.84
2016,5,14,10,45,35.0,361.0,0.55,27.0,392.5,273.76,200.74
2016,5,14,11,0,22.0,337.0,0.6,27.0,357.0,262.06,192.61
2016,5,14,11,15,21.5,339.0,0.7,27.0,359.0,266.44,196.07
2016,5,14,11,30,21.0,341.0,0.8,27.0,361.0,270.64,199.3
2016,5,14,11,45,18.0,313.5,0.95,27.0,331.0,251.05,185.27
2016,5,14,12,0,15.0,286.0,1.1,27.0,301.0,230.43,170.39
2016,5,14,12,15,17.5,316.5,1.15,26.5,334.0,257.48,190.87
2016,5,14,12,30,20.0,347.0,1.2,26.0,367.0,285.15,211.58
2016,5,14,12,45,15.0,281.0,1.25,26.0,296.5,231.49,172.03
2016,5,14,13,0,10.0,215.0,1.3,26.0,226.0,176.5,131.09
2016,5,14,13,15,10.5,219.5,1.35,26.0,230.0,181.17,134.91
2016,5,14,13,30,11.0,224.0,1.4,26.0,234.0,185.84,138.57
2016,5,14,13,45,10.5,223.5,1.45,26.0,233.5,185.61,138.53
2016,5,14,14,0,10.0,223.0,1.5,26.0,233.0,185.32,138.46
2016,5,14,14,15,5.0,153.5,1.45,25.5,158.5,124.94,92.54
2016,5,14,14,30,0.0,84.0,1.4,25.0,84.0,65.15,46.09
2016,5,14,14,45,0.0,59.0,1.35,25.0,59.0,45.62,30.78
2016,5,14,15,0,0.0,34.0,1.3,25.0,34.0,26.21,15.38
2016,5,14,15,15,0.0,42.5,1.25,24.5,42.5,32.75,20.72
2016,5,14,15,30,0.0,51.0,1.2,24.0,51.0,39.28,26.08
2016,5,14,15,45,68.5,175.5,1.15,24.0,220.5,224.91,174.51
2016,5,14,16,0,137.0,300.0,1.1,24.0,390.0,408.59,312.9
2016,5,14,16,15,220.5,265.5,1.1,23.5,396.0,442.14,340.12
2016,5,14,16,30,304.0,231.0,1.1,23.0,402.0,488.05,376.95
2016,5,14,16,45,285.5,208.5,1.1,23.0,356.5,443.94,345.15
2016,5,14,17,0,267.0,186.0,1.1,23.0,311.0,399.56,313.2
2016,5,14,17,15,228.0,171.5,1.05,22.5,268.5,349.82,276.28
2016,5,14,17,30,189.0,157.0,1.0,22.0,226.0,288.48,229.53
2016,5,14,17,45,166.0,132.0,0.95,22.0,185.5,242.5,193.39
2016,5,14,18,0,143.0,107.0,0.9,22.0,145.0,197.66,157.08
2016,5,14,18,15,106.5,82.5,1.0,21.5,107.0,147.6,115.87
2016,5,14,18,30,70.0,58.0,1.1,21.0,69.0,100.0,75.8
2016,5,14,18,45,35.0,35.5,1.2,21.0,41.0,57.96,39.25
2016,5,14,19,0,0.0,13.0,1.3,21.0,13.0,9.9,0.0
2016,5,14,19,15,0.0,6.5,1.6,20.5,6.5,5.11,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,9.0,2.65,16.0,9.0,7.08,0.0
2016,5,15,6,0,0.0,18.0,2.8,16.0,18.0,13.73,3.02
2016,5,15,6,15,21.0,41.5,2.8,16.0,45.0,30.75,20.65
2016,5,15,6,30,42.0,65.0,2.8,16.0,72.0,47.04,35.63
2016,5,15,6,45,77.0,86.0,2.85,16.5,105.5,61.2,48.46
2016,5,15,7,0,112.0,107.0,2.9,17.0,139.0,75.43,61.06
2016,5,15,7,15,115.5,135.5,2.9,17.0,174.5,93.16,76.55
2016,5,15,7,30,119.0,164.0,2.9,17.0,210.0,110.27,91.22
2016,5,15,7,45,82.5,178.0,2.95,17.5,212.5,121.77,100.63
2016,5,15,8,0,46.0,192.0,3.0,18.0,215.0,130.44,107.47
2016,5,15,8,15,59.0,220.0,2.95,18.5,253.0,147.22,121.06
2016,5,15,8,30,72.0,248.0,2.9,19.0,291.0,163.55,134.06
2016,5,15,8,45,41.5,231.5,2.9,19.5,257.0,155.48,126.59
2016,5,15,9,0,11.0,215.0,2.9,20.0,223.0,154.79,125.39
2016,5,15,9,15,22.5,257.5,2.8,20.5,274.0,183.25,141.39
2016,5,15,9,30,34.0,300.0,2.7,21.0,325.0,202.64,154.84
2016,5,15,9,45,48.5,335.0,2.6,21.5,373.5,231.96,175.99
2016,5,15,10,0,63.0,370.0,2.5,22.0,422.0,263.88,199.17
2016,5,15,10,15,79.5,397.0,2.4,22.5,465.5,294.28,221.18
2016,5,15,10,30,96.0,424.0,2.3,23.0,509.0,327.19,245.07
2016,5,15,10,45,58.5,377.5,2.2,23.5,430.0,293.78,220.59
2016,5,15,11,0,21.0,331.0,2.1,24.0,351.0,257.23,193.37
2016,5,15,11,15,21.5,340.0,2.05,24.0,360.5,267.04,200.76
2016,5,15,11,30,22.0,349.0,2.0,24.0,370.0,276.96,208.06
2016,5,15,11,45,35.0,393.5,1.95,24.0,427.5,321.05,240.74
2016,5,15,12,0,48.0,438.0,1.9,24.0,485.0,369.01,275.76
2016,5,15,12,15,44.0,431.5,1.9,24.0,474.5,368.52,275.23
2016,5,15,12,30,40.0,425.0,1.9,24.0,464.0,367.19,274.32
2016,5,15,12,45,34.5,407.0,1.9,24.0,441.0,354.55,265.16
2016,5,15,13,0,29.0,389.0,1.9,24.0,418.0,340.58,255.04
2016,5,15,13,15,29.0,384.0,1.95,24.0,412.0,340.83,255.55
2016,5,15,13,30,29.0,379.0,2.0,24.0,406.0,340.65,255.71
2016,5,15,13,45,20.5,311.5,2.05,24.0,330.5,265.89,200.43
2016,5,15,14,0,12.0,244.0,2.1,24.0,255.0,204.14,154.06
2016,5,15,14,15,23.5,301.0,2.1,23.5,322.0,276.71,210.09
2016,5,15,14,30,35.0,358.0,2.1,23.0,389.0,341.14,259.0
2016,5,15,14,45,30.5,332.5,2.1,23.0,359.0,316.51,240.72
2016,5,15,15,0,26.0,307.0,2.1,23.0,329.0,291.27,222.21
2016,5,15,15,15,17.0,259.0,2.0,23.0,273.0,225.09,172.11
2016,5,15,15,30,8.0,211.0,1.9,23.0,217.0,176.56,134.86
2016,5,15,15,45,10.0,213.0,1.85,23.0,220.0,180.82,138.71
2016,5,15,16,0,12.0,215.0,1.8,23.0,223.0,185.33,142.67
2016,5,15,16,15,6.0,164.0,1.75,22.5,168.0,136.3,104.53
2016,5,15,16,30,0.0,113.0,1.7,22.0,113.0,88.31,66.47
2016,5,15,16,45,0.0,126.0,1.65,22.0,126.0,99.95,76.21
2016,5,15,17,0,0.0,139.0,1.6,22.0,139.0,112.75,86.84
2016,5,15,17,15,0.0,120.5,1.55,21.5,120.5,97.46,74.86
2016,5,15,17,30,0.0,102.0,1.5,21.0,102.0,82.12,62.67
2016,5,15,17,45,0.0,84.0,1.45,21.0,84.0,67.17,50.45
2016,5,15,18,0,0.0,66.0,1.4,21.0,66.0,52.14,37.95
2016,5,15,18,15,0.0,49.0,1.35,20.5,49.0,37.93,26.01
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,24.43,14.52
2016,5,15,18,45,0.0,19.5,1.3,20.0,19.5,14.85,6.05
2016,5,15,19,0,0.0,7.0,1.3,20.0,7.0,5.3,0.0
2016,5,15,19,15,0.0,3.5,1.25,20.0,3.5,2.75,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,10.0,2.15,19.0,10.0,7.87,0.0
2016,5,16,6,0,0.0,20.0,2.0,19.0,20.0,15.27,4.28
2016,5,16,6,15,21.5,41.0,1.95,19.0,45.0,30.49,20.19
2016,5,16,6,30,43.0,62.0,1.9,19.0,70.0,45.31,33.72
2016,5,16,6,45,63.5,84.5,1.9,19.0,100.5,60.86,47.68
2016,5,16,7,0,84.0,107.0,1.9,19.0,131.0,75.14,60.31
2016,5,16,7,15,98.0,132.0,1.85,19.0,165.5,91.03,74.05
2016,5,16,7,30,112.0,157.0,1.8,19.0,200.0,106.47,87.15
2016,5,16,7,45,61.0,161.0,1.8,19.5,185.0,112.13,91.49
2016,5,16,8,0,10.0,165.0,1.8,20.0,170.0,119.11,96.88
2016,5,16,8,15,7.5,171.5,1.6,20.0,175.5,124.37,100.9
2016,5,16,8,30,5.0,178.0,1.4,20.0,181.0,129.46,104.76
2016,5,16,8,45,7.5,195.0,1.2,20.5,200.5,141.24,113.92
2016,5,16,9,0,10.0,212.0,1.0,21.0,220.0,152.91,122.82
2016,5,16,9,15,5.0,168.5,0.85,21.5,172.5,125.38,95.04
2016,5,16,9,30,0.0,125.0,0.7,22.0,125.0,95.28,70.98
2016,5,16,9,45,39.0,253.0,0.55,22.5,285.5,182.46,136.78
2016,5,16,10,0,78.0,381.0,0.4,23.0,446.0,273.31,202.24
2016,5,16,10,15,65.0,386.0,0.4,23.5,441.0,283.3,209.15
2016,5,16,10,30,52.0,391.0,0.4,24.0,436.0,291.36,215.06
2016,5,16,10,45,31.5,309.5,0.45,24.5,337.0,237.59,175.93
2016,5,16,11,0,11.0,228.0,0.5,25.0,238.0,178.13,132.0
2016,5,16,11,15,28.0,325.5,0.55,25.0,352.5,256.9,190.79
2016,5,16,11,30,45.0,423.0,0.6,25.0,467.0,341.06,251.39
2016,5,16,11,45,31.5,372.5,0.7,25.5,403.5,303.17,223.5
2016,5,16,12,0,18.0,322.0,0.8,26.0,340.0,259.59,191.81
2016,5,16,12,15,143.0,407.0,1.0,26.0,547.5,421.6,311.07
2016,5,16,12,30,268.0,492.0,1.2,26.0,755.0,593.01,431.16
2016,5,16,12,45,196.0,494.0,1.45,26.5,686.0,553.63,402.88
2016,5,16,13,0,124.0,496.0,1.7,27.0,617.0,512.64,374.18
2016,5,16,13,15,221.5,476.5,2.05,27.0,689.0,585.87,429.24
2016,5,16,13,30,319.0,457.0,2.4,27.0,761.0,673.87,493.17
2016,5,16,13,45,270.0,458.0,2.75,27.0,711.5,646.67,475.05
2016,5,16,14,0,221.0,459.0,3.1,27.0,662.0,601.37,444.66
2016,5,16,14,15,139.0,425.5,3.35,27.0,551.5,507.03,377.72
2016,5,16,14,30,57.0,392.0,3.6,27.0,441.0,391.63,293.45
2016,5,16,14,45,34.5,316.0,3.85,27.0,345.5,304.42,229.55
2016,5,16,15,0,12.0,240.0,4.1,27.0,250.0,203.35,153.21
2016,5,16,15,15,12.5,238.5,4.15,26.5,248.5,203.28,153.99
2016,5,16,15,30,13.0,237.0,4.2,26.0,247.0,203.31,154.71
2016,5,16,15,45,11.5,222.5,4.3,26.0,231.0,190.32,145.03
2016,5,16,16,0,10.0,208.0,4.4,26.0,215.0,177.31,135.32
2016,5,16,16,15,7.5,191.5,4.3,25.5,196.5,161.7,123.69
2016,5,16,16,30,5.0,175.0,4.2,25.0,178.0,146.16,111.99
2016,5,16,16,45,143.0,180.5,4.15,25.0,248.0,286.77,227.09
2016,5,16,17,0,281.0,186.0,4.1,25.0,318.0,408.02,323.76
2016,5,16,17,15,263.5,164.5,3.9,24.5,276.0,365.07,291.07
2016,5,16,17,30,246.0,143.0,3.7,24.0,234.0,322.3,258.28
2016,5,16,17,45,354.0,109.0,3.5,23.5,215.5,357.15,287.25
2016,5,16,18,0,462.0,75.0,3.3,23.0,197.0,371.52,298.19
2016,5,16,18,15,384.0,63.0,2.9,22.5,148.0,290.36,230.96
2016,5,16,18,30,306.0,51.0,2.5,22.0,99.0,222.0,172.62
2016,5,16,18,45,200.5,34.5,2.2,21.5,61.0,144.12,104.96
2016,5,16,19,0,95.0,18.0,1.9,21.0,23.0,67.29,4.47
2016,5,16,19,15,47.5,9.0,1.8,20.5,11.5,21.99,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,1.75,17.5,5.0,3.93,0.0
2016,5,17,6,0,0.0,10.0,2.1,18.0,10.0,7.59,0.0
2016,5,17,6,15,0.0,22.0,2.2,18.5,22.0,16.76,8.61
2016,5,17,6,30,0.0,34.0,2.3,19.0,34.0,25.96,16.96
2016,5,17,6,45,0.0,48.5,2.45,19.5,48.5,37.12,26.92
2016,5,17,7,0,0.0,63.0,2.6,20.0,63.0,48.03,36.51
2016,5,17,7,15,0.0,72.5,2.65,20.5,72.5,55.26,42.7
2016,5,17,7,30,0.0,82.0,2.7,21.0,82.0,62.44,48.71
2016,5,17,7,45,0.0,57.5,2.75,21.5,57.5,44.05,32.58
2016,5,17,8,0,0.0,33.0,2.8,22.0,33.0,25.23,16.17
2016,5,17,8,15,0.0,49.0,2.8,22.0,49.0,37.56,26.69
2016,5,17,8,30,0.0,65.0,2.8,22.0,65.0,49.94,37.15
2016,5,17,8,45,0.0,91.5,2.8,22.5,91.5,70.53,54.34
2016,5,17,9,0,0.0,118.0,2.8,23.0,118.0,89.81,70.18
2016,5,17,9,15,0.0,106.5,2.7,23.5,106.5,81.71,60.17
2016,5,17,9,30,0.0,95.0,2.6,24.0,95.0,73.36,53.25
2016,5,17,9,45,38.0,237.5,2.55,24.5,269.0,172.64,129.13
2016,5,17,10,0,76.0,380.0,2.5,25.0,443.0,272.01,202.6
2016,5,17,10,15,58.5,378.0,2.4,25.0,428.0,276.4,206.26
2016,5,17,10,30,41.0,376.0,2.3,25.0,413.0,277.96,207.92
2016,5,17,10,45,48.0,398.0,2.25,25.0,442.0,302.27,225.9
2016,5,17,11,0,55.0,420.0,2.2,25.0,471.0,327.86,244.69
2016,5,17,11,15,69.5,444.0,2.15,25.0,510.0,359.85,268.06
2016,5,17,11,30,84.0,468.0,2.1,25.0,549.0,393.91,292.79
2016,5,17,11,45,55.0,423.0,2.05,25.5,476.5,353.96,263.12
2016,5,17,12,0,26.0,378.0,2.0,26.0,404.0,309.0,229.71
2016,5,17,12,15,414.5,280.0,2.05,26.0,688.0,516.13,385.83
2016,5,17,12,30,803.0,182.0,2.1,26.0,972.0,732.58,540.72
2016,5,17,12,45,470.5,340.0,2.15,26.5,803.0,649.79,477.25
2016,5,17,13,0,138.0,498.0,2.2,27.0,634.0,524.4,383.88
2016,5,17,13,15,463.0,341.0,2.25,27.0,784.5,687.19,505.3
2016,5,17,13,30,788.0,184.0,2.3,27.0,935.0,833.01,610.22
2016,5,17,13,45,779.5,184.5,2.4,27.0,913.5,845.87,618.85
2016,5,17,14,0,771.0,185.0,2.5,27.0,892.0,855.09,626.2
2016,5,17,14,15,482.0,308.0,2.5,27.0,745.5,731.34,538.0
2016,5,17,14,30,193.0,431.0,2.5,27.0,599.0,564.74,417.44
2016,5,17,14,45,197.5,411.5,2.55,27.0,577.5,555.76,413.3
2016,5,17,15,0,202.0,392.0,2.6,27.0,556.0,545.36,407.25
2016,5,17,15,15,110.0,326.0,2.6,26.5,415.0,403.68,304.91
2016,5,17,15,30,18.0,260.0,2.6,26.0,274.0,227.7,172.53
2016,5,17,15,45,41.0,272.0,2.6,26.0,300.0,277.02,211.72
2016,5,17,16,0,64.0,284.0,2.6,26.0,326.0,310.84,238.41
2016,5,17,16,15,160.5,262.5,2.5,25.5,356.5,387.65,299.97
2016,5,17,16,30,257.0,241.0,2.4,25.0,387.0,458.47,355.97
2016,5,17,16,45,277.5,212.0,2.35,25.0,355.5,438.79,342.52
2016,5,17,17,0,298.0,183.0,2.3,25.0,324.0,416.28,327.14
2016,5,17,17,15,278.0,163.0,2.15,24.5,281.0,372.65,294.84
2016,5,17,17,30,258.0,143.0,2.0,24.0,238.0,329.39,262.09
2016,5,17,17,45,231.0,122.0,1.95,24.0,196.5,281.32,224.24
2016,5,17,18,0,204.0,101.0,1.9,24.0,155.0,234.7,186.51
2016,5,17,18,15,164.0,79.5,1.9,23.5,116.5,182.38,143.44
2016,5,17,18,30,124.0,58.0,1.9,23.0,78.0,133.13,101.91
2016,5,17,18,45,62.0,38.0,1.95,23.0,48.0,71.45,49.75
2016,5,17,19,0,0.0,18.0,2.0,23.0,18.0,14.18,0.0
2016,5,17,19,15,0.0,9.0,2.05,22.5,9.0,7.08,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.0,3.8,16.0,7.0,5.51,0.0
2016,5,18,6,0,0.0,14.0,3.8,16.0,14.0,10.65,1.78
2016,5,18,6,15,0.0,32.0,3.8,16.0,32.0,24.4,15.31
2016,5,18,6,30,0.0,50.0,3.8,16.0,50.0,37.56,27.38
2016,5,18,6,45,0.0,71.5,3.85,16.5,71.5,52.91,41.2
2016,5,18,7,0,0.0,93.0,3.9,17.0,93.0,68.09,54.64
2016,5,18,7,15,5.5,114.5,3.95,17.0,116.5,83.23,67.89
2016,5,18,7,30,11.0,136.0,4.0,17.0,140.0,98.27,80.82
2016,5,18,7,45,7.5,146.0,4.1,17.5,149.5,105.9,86.99
2016,5,18,8,0,4.0,156.0,4.2,18.0,159.0,113.4,92.94
2016,5,18,8,15,37.0,202.5,4.1,18.5,224.5,137.54,112.97
2016,5,18,8,30,70.0,249.0,4.0,19.0,290.0,164.12,134.71
2016,5,18,8,45,76.0,274.5,3.95,19.5,322.5,178.56,145.99
2016,5,18,9,0,82.0,300.0,3.9,20.0,355.0,192.56,156.82
2016,5,18,9,15,114.5,329.0,3.8,20.5,412.0,201.04,154.24
2016,5,18,9,30,147.0,358.0,3.7,21.0,469.0,233.63,175.0
2016,5,18,9,45,132.0,377.0,3.65,21.5,481.0,257.85,192.69
2016,5,18,10,0,117.0,396.0,3.6,22.0,493.0,280.46,210.17
2016,5,18,10,15,253.0,388.0,3.5,22.0,607.5,320.7,236.77
2016,5,18,10,30,389.0,380.0,3.4,22.0,722.0,385.02,283.41
2016,5,18,10,45,567.0,297.0,3.35,22.5,813.0,428.35,314.97
2016,5,18,11,0,745.0,214.0,3.3,23.0,904.0,487.32,359.93
2016,5,18,11,15,750.5,215.5,3.25,23.0,923.0,534.53,398.16
2016,5,18,11,30,756.0,217.0,3.2,23.0,942.0,580.66,434.63
2016,5,18,11,45,515.5,351.5,3.15,23.5,848.5,576.84,431.45
2016,5,18,12,0,275.0,486.0,3.1,24.0,755.0,549.52,409.46
2016,5,18,12,15,242.0,494.5,3.05,24.0,732.0,553.06,412.26
2016,5,18,12,30,209.0,503.0,3.0,24.0,709.0,553.29,412.28
2016,5,18,12,45,489.5,358.0,3.0,24.5,836.5,676.54,504.43
2016,5,18,13,0,770.0,213.0,3.0,25.0,964.0,790.68,587.94
2016,5,18,13,15,481.0,349.0,3.0,25.0,816.5,706.76,524.48
2016,5,18,13,30,192.0,485.0,3.0,25.0,669.0,578.49,429.31
2016,5,18,13,45,168.5,473.5,3.05,25.0,632.0,558.68,416.21
2016,5,18,14,0,145.0,462.0,3.1,25.0,595.0,536.74,400.85
2016,5,18,14,15,129.5,444.0,3.15,25.0,560.5,514.06,385.12
2016,5,18,14,30,114.0,426.0,3.2,25.0,526.0,489.85,368.17
2016,5,18,14,45,99.0,402.0,3.25,25.0,486.5,441.08,333.38
2016,5,18,15,0,84.0,378.0,3.3,25.0,447.0,408.76,310.22
2016,5,18,15,15,58.5,336.0,3.35,24.5,382.5,349.08,266.61
2016,5,18,15,30,33.0,294.0,3.4,24.0,318.0,288.91,221.72
2016,5,18,15,45,204.0,279.5,3.5,24.0,415.0,441.14,342.75
2016,5,18,16,0,375.0,265.0,3.6,24.0,512.0,587.03,454.74
2016,5,18,16,15,205.5,243.5,3.65,23.5,377.5,403.99,316.51
2016,5,18,16,30,36.0,222.0,3.7,23.0,243.0,229.25,179.02
2016,5,18,16,45,18.0,154.0,3.75,23.0,164.5,138.24,107.23
2016,5,18,17,0,0.0,86.0,3.8,23.0,86.0,66.28,48.84
2016,5,18,17,15,0.0,74.5,3.8,22.5,74.5,57.2,41.7
2016,5,18,17,30,0.0,63.0,3.8,22.0,63.0,48.28,34.56
2016,5,18,17,45,173.0,80.0,3.8,22.0,126.0,196.6,159.48
2016,5,18,18,0,346.0,97.0,3.8,22.0,189.0,322.67,260.65
2016,5,18,18,15,277.0,79.5,3.75,21.5,142.0,252.01,201.45
2016,5,18,18,30,208.0,62.0,3.7,21.0,95.0,177.45,138.54
2016,5,18,18,45,128.5,40.5,3.65,20.5,58.0,110.84,80.92
2016,5,18,19,0,49.0,19.0,3.6,20.0,21.0,44.74,8.45
2016,5,18,19,15,24.5,9.5,3.6,19.5,10.5,15.1,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,1.7,16.5,0.5,0.39,0.0
2016,5,19,6,0,0.0,1.0,1.7,17.0,1.0,0.75,0.0
2016,5,19,6,15,0.0,3.5,1.8,17.0,3.5,2.65,0.0
2016,5,19,6,30,0.0,6.0,1.9,17.0,6.0,4.54,0.0
2016,5,19,6,45,0.0,8.5,2.05,17.0,8.5,6.44,0.07
2016,5,19,7,0,0.0,11.0,2.2,17.0,11.0,8.35,1.79
2016,5,19,7,15,0.0,11.5,2.15,17.0,11.5,8.74,2.13
2016,5,19,7,30,0.0,12.0,2.1,17.0,12.0,9.13,2.46
2016,5,19,7,45,0.0,16.0,2.05,17.5,16.0,12.19,5.13
2016,5,19,8,0,0.0,20.0,2.0,18.0,20.0,15.27,7.78
2016,5,19,8,15,0.0,31.5,2.2,18.0,31.5,24.1,15.45
2016,5,19,8,30,0.0,43.0,2.4,18.0,43.0,32.97,23.09
2016,5,19,8,45,0.0,39.0,2.65,18.5,39.0,29.92,20.3
2016,5,19,9,0,0.0,35.0,2.9,19.0,35.0,26.88,17.55
2016,5,19,9,15,0.0,67.0,3.05,19.0,67.0,51.64,36.83
2016,5,19,9,30,0.0,99.0,3.2,19.0,99.0,76.32,56.79
2016,5,19,9,45,0.0,82.0,3.35,19.0,82.0,63.4,46.17
2016,5,19,10,0,0.0,65.0,3.5,19.0,65.0,50.25,35.41
2016,5,19,10,15,0.0,71.5,3.35,19.0,71.5,55.36,39.49
2016,5,19,10,30,0.0,78.0,3.2,19.0,78.0,60.49,43.57
2016,5,19,10,45,1.5,114.5,3.1,19.5,116.0,88.85,66.16
2016,5,19,11,0,3.0,151.0,3.0,20.0,154.0,117.27,88.52
2016,5,19,11,15,4.5,158.5,2.8,20.0,162.5,124.12,93.83
2016,5,19,11,30,6.0,166.0,2.6,20.0,171.0,131.19,99.34
2016,5,19,11,45,78.5,334.0,2.4,20.5,410.5,303.71,232.63
2016,5,19,12,0,151.0,502.0,2.2,21.0,650.0,481.32,362.71
2016,5,19,12,15,128.5,499.0,2.35,21.0,625.5,478.64,360.25
2016,5,19,12,30,106.0,496.0,2.5,21.0,601.0,468.62,353.33
2016,5,19,12,45,151.5,498.0,2.65,21.5,646.5,520.86,391.94
2016,5,19,13,0,197.0,500.0,2.8,22.0,692.0,570.23,427.9
2016,5,19,13,15,221.0,489.0,2.65,22.5,702.5,593.05,443.55
2016,5,19,13,30,245.0,478.0,2.5,23.0,713.0,615.37,458.84
2016,5,19,13,45,339.5,431.0,2.35,23.5,748.0,678.37,503.9
2016,5,19,14,0,434.0,384.0,2.2,24.0,783.0,742.13,548.18
2016,5,19,14,15,415.0,378.0,2.05,24.0,750.0,731.21,539.8
2016,5,19,14,30,396.0,372.0,1.9,24.0,717.0,703.13,520.6
2016,5,19,14,45,299.0,382.5,1.75,24.0,637.0,633.61,470.8
2016,5,19,15,0,202.0,393.0,1.6,24.0,557.0,544.6,407.02
2016,5,19,15,15,310.0,343.5,1.55,24.0,580.0,612.49,458.79
2016,5,19,15,30,418.0,294.0,1.5,24.0,603.0,675.52,505.16
2016,5,19,15,45,318.5,296.5,1.45,24.0,523.5,573.27,432.45
2016,5,19,16,0,219.0,299.0,1.4,24.0,444.0,472.34,359.88
2016,5,19,16,15,289.0,260.5,1.3,24.0,435.5,506.51,387.59
2016,5,19,16,30,359.0,222.0,1.2,24.0,427.0,517.03,397.29
2016,5,19,16,45,267.0,211.0,1.15,24.0,355.0,428.04,331.43
2016,5,19,17,0,175.0,200.0,1.1,24.0,283.0,327.84,256.1
2016,5,19,17,15,161.0,177.0,1.05,23.5,246.0,290.79,229.13
2016,5,19,17,30,147.0,154.0,1.0,23.0,209.0,254.05,201.33
2016,5,19,17,45,266.5,122.0,1.0,22.5,201.5,301.59,240.59
2016,5,19,18,0,386.0,90.0,1.0,22.0,194.0,336.93,267.98
2016,5,19,18,15,315.0,75.0,1.0,21.5,146.5,266.07,210.21
2016,5,19,18,30,244.0,60.0,1.0,21.0,99.0,201.47,156.29
2016,5,19,18,45,154.5,40.0,1.05,20.5,61.5,120.28,87.94
2016,5,19,19,0,65.0,20.0,1.1,20.0,24.0,51.99,13.94
2016,5,19,19,15,32.5,10.0,1.3,19.5,12.0,17.95,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,57.5,13.5,1.5,15.5,18.0,10.62,0.0
2016,5,20,6,0,115.0,27.0,1.7,16.0,36.0,20.31,9.13
2016,5,20,6,15,206.5,45.0,1.75,16.5,76.5,33.63,23.26
2016,5,20,6,30,298.0,63.0,1.8,17.0,117.0,46.81,35.39
2016,5,20,6,45,149.0,79.0,1.85,17.5,106.0,56.84,44.49
2016,5,20,7,0,0.0,95.0,1.9,18.0,95.0,69.44,55.58
2016,5,20,7,15,59.0,127.0,1.95,18.5,150.0,89.53,72.9
2016,5,20,7,30,118.0,159.0,2.0,19.0,205.0,107.8,88.28
2016,5,20,7,45,108.5,183.5,2.05,19.5,231.0,122.05,99.95
2016,5,20,8,0,99.0,208.0,2.1,20.0,257.0,140.19,114.7
2016,5,20,8,15,203.0,225.0,2.15,20.5,340.0,147.76,120.36
2016,5,20,8,30,307.0,242.0,2.2,21.0,423.0,152.38,123.54
2016,5,20,8,45,230.5,277.0,2.25,21.5,419.5,175.59,142.03
2016,5,20,9,0,154.0,312.0,2.3,22.0,416.0,190.11,153.15
2016,5,20,9,15,455.0,232.5,2.35,22.5,569.5,146.32,106.07
2016,5,20,9,30,756.0,153.0,2.4,23.0,723.0,171.31,102.98
2016,5,20,9,45,768.5,156.0,2.45,23.5,762.5,224.0,138.15
2016,5,20,10,0,781.0,159.0,2.5,24.0,802.0,277.51,180.08
2016,5,20,10,15,790.5,162.0,2.5,24.0,835.5,330.76,224.73
2016,5,20,10,30,800.0,165.0,2.5,24.0,869.0,384.0,269.91
2016,5,20,10,45,807.0,166.5,2.5,24.5,896.0,435.04,312.43
2016,5,20,11,0,814.0,168.0,2.5,25.0,923.0,485.33,353.31
2016,5,20,11,15,818.5,169.5,2.45,25.0,942.0,533.42,392.01
2016,5,20,11,30,823.0,171.0,2.4,25.0,961.0,580.11,428.58
2016,5,20,11,45,838.5,162.5,2.4,25.5,976.0,624.64,462.02
2016,5,20,12,0,854.0,154.0,2.4,26.0,991.0,659.8,488.25
2016,5,20,12,15,854.5,154.0,2.35,26.0,994.0,696.68,515.42
2016,5,20,12,30,855.0,154.0,2.3,26.0,997.0,731.42,540.45
2016,5,20,12,45,852.0,155.0,2.3,26.5,991.5,761.99,561.32
2016,5,20,13,0,849.0,156.0,2.3,27.0,986.0,789.84,579.92
2016,5,20,13,15,846.0,155.0,2.25,27.0,972.5,813.18,595.48
2016,5,20,13,30,843.0,154.0,2.2,27.0,959.0,833.17,608.52
2016,5,20,13,45,836.5,153.5,2.15,27.0,937.5,847.13,617.63
2016,5,20,14,0,830.0,153.0,2.1,27.0,916.0,871.64,633.76
2016,5,20,14,15,822.0,151.0,2.1,27.0,888.0,875.66,636.89
2016,5,20,14,30,814.0,149.0,2.1,27.0,860.0,875.91,637.87
2016,5,20,14,45,806.5,145.5,2.1,27.0,825.5,871.46,635.93
2016,5,20,15,0,799.0,142.0,2.1,27.0,791.0,863.36,631.76
2016,5,20,15,15,786.0,139.0,2.1,26.5,750.0,847.42,623.78
2016,5,20,15,30,773.0,136.0,2.1,26.0,709.0,828.16,613.67
2016,5,20,15,45,754.5,133.0,2.15,26.0,662.5,801.1,597.5
2016,5,20,16,0,736.0,130.0,2.2,26.0,616.0,776.04,582.66
2016,5,20,16,15,714.5,125.0,2.2,26.0,566.0,739.22,559.19
2016,5,20,16,30,693.0,120.0,2.2,26.0,516.0,700.37,534.11
2016,5,20,16,45,662.5,115.0,2.2,26.0,463.5,653.0,501.91
2016,5,20,17,0,632.0,110.0,2.2,26.0,411.0,604.78,468.33
2016,5,20,17,15,594.0,103.0,2.05,25.5,358.0,548.77,428.39
2016,5,20,17,30,556.0,96.0,1.9,25.0,305.0,493.27,387.68
2016,5,20,17,45,502.5,87.0,1.75,25.0,252.5,427.19,336.88
2016,5,20,18,0,449.0,78.0,1.6,25.0,200.0,358.14,282.39
2016,5,20,18,15,376.0,66.0,1.5,24.0,152.0,286.59,225.14
2016,5,20,18,30,303.0,54.0,1.4,23.0,104.0,221.41,170.99
2016,5,20,18,45,202.0,37.5,1.3,22.5,65.5,146.15,107.07
2016,5,20,19,0,101.0,21.0,1.2,22.0,27.0,73.98,25.75
2016,5,20,19,15,50.5,10.5,1.2,21.5,13.5,23.87,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,12.0,1.8,20.5,13.5,9.44,0.0
2016,5,21,6,0,40.0,24.0,2.0,21.0,27.0,18.37,7.67
2016,5,21,6,15,93.0,50.0,2.0,21.0,65.0,36.6,25.31
2016,5,21,6,30,146.0,76.0,2.0,21.0,103.0,54.2,41.13
2016,5,21,6,45,200.0,99.5,2.05,21.5,149.5,70.05,55.14
2016,5,21,7,0,254.0,123.0,2.1,22.0,196.0,85.57,68.52
2016,5,21,7,15,127.0,69.5,2.05,22.5,106.0,50.58,38.27
2016,5,21,7,30,0.0,16.0,2.0,23.0,16.0,12.18,4.93
2016,5,21,7,45,38.0,110.5,2.0,23.5,129.0,81.42,64.21
2016,5,21,8,0,76.0,205.0,2.0,24.0,242.0,138.19,111.28
2016,5,21,8,15,50.0,211.5,2.0,24.0,237.5,142.76,114.54
2016,5,21,8,30,24.0,218.0,2.0,24.0,233.0,154.77,123.99
2016,5,21,8,45,15.5,209.0,2.0,24.5,219.0,150.33,119.68
2016,5,21,9,0,7.0,200.0,2.0,25.0,205.0,145.31,114.99
2016,5,21,9,15,8.5,213.5,1.95,25.0,220.0,155.05,117.07
2016,5,21,9,30,10.0,227.0,1.9,25.0,235.0,166.29,125.16
2016,5,21,9,45,94.0,314.5,1.9,25.5,391.5,217.89,160.35
2016,5,21,10,0,178.0,402.0,1.9,26.0,548.0,296.04,214.99
2016,5,21,10,15,96.5,342.5,1.9,26.0,422.5,257.54,189.62
2016,5,21,10,30,15.0,283.0,1.9,26.0,297.0,214.93,160.32
2016,5,21,10,45,12.5,246.5,1.9,26.5,258.5,190.36,141.59
2016,5,21,11,0,10.0,210.0,1.9,27.0,220.0,164.23,121.57
2016,5,21,11,15,8.0,188.0,1.9,27.0,196.0,147.99,109.25
2016,5,21,11,30,6.0,166.0,1.9,27.0,172.0,131.14,96.39
2016,5,21,11,45,18.5,283.5,1.9,27.5,302.0,228.16,169.43
2016,5,21,12,0,31.0,401.0,1.9,28.0,432.0,328.28,242.24
2016,5,21,12,15,36.0,415.0,1.9,28.0,451.0,348.2,256.32
2016,5,21,12,30,41.0,429.0,1.9,28.0,470.0,368.81,271.2
2016,5,21,12,45,30.5,385.0,1.95,28.0,415.0,331.82,244.58
2016,5,21,13,0,20.0,341.0,2.0,28.0,360.0,283.76,209.77
2016,5,21,13,15,50.0,401.5,2.0,28.0,449.5,370.35,273.62
2016,5,21,13,30,80.0,462.0,2.0,28.0,539.0,451.76,331.99
2016,5,21,13,45,100.0,460.5,2.05,28.0,554.5,473.4,347.83
2016,5,21,14,0,120.0,459.0,2.1,28.0,570.0,510.38,374.66
2016,5,21,14,15,202.0,437.5,2.15,28.0,617.0,568.74,418.07
2016,5,21,14,30,284.0,416.0,2.2,28.0,664.0,643.56,472.0
2016,5,21,14,45,317.5,388.0,2.25,28.0,655.0,652.83,479.94
2016,5,21,15,0,351.0,360.0,2.3,28.0,646.0,659.73,486.83
2016,5,21,15,15,277.0,355.0,2.35,28.0,573.5,592.9,440.16
2016,5,21,15,30,203.0,350.0,2.4,28.0,501.0,507.29,379.8
2016,5,21,15,45,283.0,310.0,2.45,28.0,505.5,554.75,417.25
2016,5,21,16,0,363.0,270.0,2.5,28.0,510.0,579.02,437.62
2016,5,21,16,15,329.0,263.0,2.5,27.5,468.0,539.63,410.61
2016,5,21,16,30,295.0,256.0,2.5,27.0,426.0,500.54,383.69
2016,5,21,16,45,357.5,219.5,2.55,27.0,405.0,503.83,389.08
2016,5,21,17,0,420.0,183.0,2.6,27.0,384.0,517.24,401.15
2016,5,21,17,15,381.5,168.0,2.5,26.5,333.0,446.27,349.39
2016,5,21,17,30,343.0,153.0,2.4,26.0,282.0,392.93,309.68
2016,5,21,17,45,292.0,134.5,2.35,26.0,232.0,330.11,260.87
2016,5,21,18,0,241.0,116.0,2.3,26.0,182.0,270.89,213.62
2016,5,21,18,15,187.0,92.0,2.25,25.5,136.0,207.47,162.27
2016,5,21,18,30,133.0,68.0,2.2,25.0,90.0,148.35,113.3
2016,5,21,18,45,80.5,42.5,2.15,24.5,54.0,83.66,59.4
2016,5,21,19,0,28.0,17.0,2.1,24.0,18.0,28.59,7.82
2016,5,21,19,15,14.0,8.5,2.2,23.5,9.0,11.0,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,1.6,21.5,18.0,11.41,0.0
2016,5,22,6,0,92.0,29.0,1.8,22.0,36.0,21.73,10.26
2016,5,22,6,15,179.0,48.0,1.95,22.0,76.0,35.64,24.41
2016,5,22,6,30,266.0,67.0,2.1,22.0,116.0,49.31,36.78
2016,5,22,6,45,334.0,81.0,2.25,22.5,164.0,59.28,45.67
2016,5,22,7,0,402.0,95.0,2.4,23.0,212.0,69.1,54.16
2016,5,22,7,15,209.5,117.5,2.4,23.5,179.5,82.2,65.2
2016,5,22,7,30,17.0,140.0,2.4,24.0,147.0,100.98,80.8
2016,5,22,7,45,17.0,157.5,2.4,24.5,165.5,113.34,90.72
2016,5,22,8,0,17.0,175.0,2.4,25.0,184.0,125.61,100.39
2016,5,22,8,15,33.0,208.0,2.35,25.0,227.0,140.52,112.32
2016,5,22,8,30,49.0,241.0,2.3,25.0,270.0,159.66,127.57
2016,5,22,8,45,40.0,252.0,2.3,25.5,277.0,166.38,132.31
2016,5,22,9,0,31.0,263.0,2.3,26.0,284.0,172.79,136.81
2016,5,22,9,15,51.0,301.5,2.3,26.0,338.5,195.38,147.19
2016,5,22,9,30,71.0,340.0,2.3,26.0,393.0,226.45,168.42
2016,5,22,9,45,61.5,351.0,2.35,26.5,399.0,241.49,178.94
2016,5,22,10,0,52.0,362.0,2.4,27.0,405.0,255.18,189.01
2016,5,22,10,15,37.0,341.5,2.4,27.0,373.0,247.15,183.5
2016,5,22,10,30,22.0,321.0,2.4,27.0,341.0,243.34,181.1
2016,5,22,10,45,115.5,393.5,2.45,27.5,500.5,318.73,234.95
2016,5,22,11,0,209.0,466.0,2.5,28.0,660.0,418.69,306.22
2016,5,22,11,15,109.5,338.5,2.55,28.0,441.0,303.56,224.23
2016,5,22,11,30,10.0,211.0,2.6,28.0,222.0,167.26,123.29
2016,5,22,11,45,18.5,297.0,2.65,28.0,315.5,238.2,176.83
2016,5,22,12,0,27.0,383.0,2.7,28.0,409.0,311.98,231.15
2016,5,22,12,15,221.5,408.0,2.75,28.0,626.0,472.65,349.92
2016,5,22,12,30,416.0,433.0,2.8,28.0,843.0,647.84,474.58
2016,5,22,12,45,289.5,467.5,2.9,28.5,752.5,602.11,440.1
2016,5,22,13,0,163.0,502.0,3.0,29.0,662.0,542.99,396.72
2016,5,22,13,15,190.5,493.0,3.05,29.0,677.5,569.3,416.55
2016,5,22,13,30,218.0,484.0,3.1,29.0,693.0,595.47,435.85
2016,5,22,13,45,147.5,462.0,3.2,29.0,602.0,527.84,387.87
2016,5,22,14,0,77.0,440.0,3.3,29.0,511.0,440.94,325.56
2016,5,22,14,15,203.0,421.5,3.3,29.0,601.0,554.33,410.31
2016,5,22,14,30,329.0,403.0,3.3,29.0,691.0,669.75,493.61
2016,5,22,14,45,339.0,382.0,3.35,29.0,668.5,664.92,491.09
2016,5,22,15,0,349.0,361.0,3.4,29.0,646.0,657.85,487.79
2016,5,22,15,15,427.0,310.0,3.4,28.5,640.5,695.76,518.19
2016,5,22,15,30,505.0,259.0,3.4,28.0,635.0,713.81,534.93
2016,5,22,15,45,340.5,282.0,3.4,28.0,528.5,574.44,434.54
2016,5,22,16,0,176.0,305.0,3.4,28.0,422.0,440.58,335.24
2016,5,22,16,15,136.0,277.5,3.3,27.5,364.0,380.15,291.56
2016,5,22,16,30,96.0,250.0,3.2,27.0,306.0,303.81,234.64
2016,5,22,16,45,172.5,222.0,3.15,27.0,310.0,349.57,272.34
2016,5,22,17,0,249.0,194.0,3.1,27.0,314.0,388.7,304.15
2016,5,22,17,15,323.0,166.0,3.0,26.5,301.0,403.05,317.43
2016,5,22,17,30,397.0,138.0,2.9,26.0,288.0,425.21,335.92
2016,5,22,17,45,347.5,122.0,2.8,26.0,238.0,362.19,286.61
