Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,0,298.0,106.0,2.7,26.0,188.0,290.4,229.65
2016,5,22,18,15,236.0,86.5,2.65,25.5,142.0,225.29,176.76
2016,5,22,18,30,174.0,67.0,2.6,25.0,96.0,165.55,127.0
2016,5,22,18,45,108.5,43.5,2.6,25.0,59.5,104.4,75.33
2016,5,22,19,0,43.0,20.0,2.6,25.0,23.0,38.02,13.59
2016,5,22,19,15,21.5,10.0,2.65,24.5,11.5,14.47,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,45,59.5,14.5,2.05,21.5,19.5,11.41,0.0
2016,5,23,6,0,119.0,29.0,2.3,22.0,39.0,21.85,10.52
2016,5,23,6,15,209.0,46.5,2.4,22.0,79.5,34.7,23.64
2016,5,23,6,30,299.0,64.0,2.5,22.0,120.0,47.51,35.25
2016,5,23,6,45,149.5,59.0,2.65,22.5,87.0,43.82,32.36
2016,5,23,7,0,0.0,54.0,2.8,23.0,54.0,41.34,30.25
2016,5,23,7,15,0.0,67.0,2.85,23.5,67.0,51.39,38.82
2016,5,23,7,30,0.0,80.0,2.9,24.0,80.0,61.1,46.94
2016,5,23,7,45,26.0,140.5,3.0,24.5,153.5,99.8,79.42
2016,5,23,8,0,52.0,201.0,3.1,25.0,227.0,135.66,108.84
2016,5,23,8,15,56.0,224.0,3.1,25.0,254.5,149.51,119.83
2016,5,23,8,30,60.0,247.0,3.1,25.0,282.0,163.02,130.46
2016,5,23,8,45,35.5,232.0,3.15,25.5,253.5,155.73,123.81
2016,5,23,9,0,11.0,217.0,3.2,26.0,225.0,156.18,123.57
2016,5,23,9,15,28.0,267.5,3.2,26.0,289.0,176.87,133.49
2016,5,23,9,30,45.0,318.0,3.2,26.0,353.0,212.24,158.94
2016,5,23,9,45,133.5,358.0,3.25,26.5,467.5,246.54,180.21
2016,5,23,10,0,222.0,398.0,3.3,27.0,582.0,302.72,218.38
2016,5,23,10,15,236.5,404.0,3.3,27.0,606.5,321.5,232.78
2016,5,23,10,30,251.0,410.0,3.3,27.0,631.0,351.63,256.15
2016,5,23,10,45,137.0,376.5,3.35,27.5,497.5,316.14,233.12
2016,5,23,11,0,23.0,343.0,3.4,28.0,364.0,265.76,197.3
2016,5,23,11,15,25.5,362.0,3.45,28.0,386.5,279.68,207.73
2016,5,23,11,30,28.0,381.0,3.5,28.0,409.0,299.81,222.59
2016,5,23,11,45,21.5,336.5,3.55,28.5,358.5,269.36,199.68
2016,5,23,12,0,15.0,292.0,3.6,29.0,308.0,234.24,173.3
2016,5,23,12,15,15.0,291.0,3.6,29.0,306.5,235.31,174.19
2016,5,23,12,30,15.0,290.0,3.6,29.0,305.0,236.24,174.93
2016,5,23,12,45,109.5,395.0,3.65,29.0,502.5,405.51,301.06
2016,5,23,13,0,204.0,500.0,3.7,29.0,700.0,572.13,420.46
2016,5,23,13,15,108.0,369.5,3.7,29.0,475.5,400.37,296.98
2016,5,23,13,30,12.0,239.0,3.7,29.0,251.0,198.17,146.52
2016,5,23,13,45,28.5,322.0,3.75,29.0,349.0,292.36,217.71
2016,5,23,14,0,45.0,405.0,3.8,29.0,447.0,382.08,283.76
2016,5,23,14,15,34.5,367.0,3.8,29.0,399.0,342.91,255.05
2016,5,23,14,30,24.0,329.0,3.8,29.0,351.0,286.58,213.74
2016,5,23,14,45,17.0,279.0,3.85,29.0,294.5,239.25,178.76
2016,5,23,15,0,10.0,229.0,3.9,29.0,238.0,191.73,143.1
2016,5,23,15,15,14.0,244.0,3.9,29.0,255.5,208.6,156.42
2016,5,23,15,30,18.0,259.0,3.9,29.0,273.0,225.98,170.06
2016,5,23,15,45,161.5,272.5,3.95,29.0,381.0,395.05,301.59
2016,5,23,16,0,305.0,286.0,4.0,29.0,489.0,545.38,414.86
2016,5,23,16,15,338.5,254.0,4.0,28.5,462.5,536.24,410.54
2016,5,23,16,30,372.0,222.0,4.0,28.0,436.0,523.53,404.2
2016,5,23,16,45,342.0,203.5,4.0,28.0,385.5,473.47,367.85
2016,5,23,17,0,312.0,185.0,4.0,28.0,335.0,423.74,331.21
2016,5,23,17,15,287.5,166.5,3.9,27.5,292.0,378.51,297.85
2016,5,23,17,30,263.0,148.0,3.8,27.0,249.0,334.0,264.18
2016,5,23,17,45,233.5,127.5,3.75,26.5,206.0,285.22,226.25
2016,5,23,18,0,204.0,107.0,3.7,26.0,163.0,238.12,188.57
2016,5,23,18,15,162.5,86.0,3.65,25.5,124.0,186.22,145.95
2016,5,23,18,30,121.0,65.0,3.6,25.0,85.0,128.46,97.91
2016,5,23,18,45,68.0,43.5,3.6,25.0,54.0,78.87,55.95
2016,5,23,19,0,15.0,22.0,3.6,25.0,23.0,25.56,8.27
2016,5,23,19,15,7.5,11.0,3.6,24.5,11.5,10.95,0.0
2016,5,23,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,10.0,2.25,22.0,10.0,7.87,0.0
2016,5,24,6,0,0.0,20.0,2.4,22.0,20.0,15.26,5.76
2016,5,24,6,15,2.5,41.5,2.55,22.5,42.0,30.99,20.49
2016,5,24,6,30,5.0,63.0,2.7,23.0,64.0,46.3,34.08
2016,5,24,6,45,17.0,86.0,2.9,23.5,90.5,62.52,48.27
2016,5,24,7,0,29.0,109.0,3.1,24.0,117.0,77.07,60.75
2016,5,24,7,15,40.0,131.5,3.3,24.0,145.5,91.95,73.38
2016,5,24,7,30,51.0,154.0,3.5,24.0,174.0,106.59,85.58
2016,5,24,7,45,53.5,179.0,3.7,24.5,203.0,122.15,98.19
2016,5,24,8,0,56.0,204.0,3.9,25.0,232.0,137.35,110.28
2016,5,24,8,15,242.0,209.0,4.0,25.5,349.5,134.17,107.01
2016,5,24,8,30,428.0,214.0,4.1,26.0,467.0,134.22,106.47
2016,5,24,8,45,376.0,251.5,4.2,26.5,487.5,158.0,125.35
2016,5,24,9,0,324.0,289.0,4.3,27.0,508.0,173.86,137.54
2016,5,24,9,15,310.0,315.0,4.3,27.0,536.5,188.94,140.0
2016,5,24,9,30,296.0,341.0,4.3,27.0,565.0,226.99,161.06
2016,5,24,9,45,265.5,368.5,4.3,27.5,577.5,261.95,185.95
2016,5,24,10,0,235.0,396.0,4.3,28.0,590.0,303.99,218.42
2016,5,24,10,15,188.0,417.0,4.3,28.0,576.5,323.98,235.83
2016,5,24,10,30,141.0,438.0,4.3,28.0,563.0,338.86,249.04
2016,5,24,10,45,106.0,438.5,4.3,28.5,534.5,348.37,256.89
2016,5,24,11,0,71.0,439.0,4.3,29.0,506.0,345.04,254.74
2016,5,24,11,15,66.0,443.5,4.3,29.0,506.5,355.09,262.35
2016,5,24,11,30,61.0,448.0,4.3,29.0,507.0,364.46,269.32
2016,5,24,11,45,52.5,440.5,4.3,29.5,491.5,362.57,267.49
2016,5,24,12,0,44.0,433.0,4.3,30.0,476.0,359.34,264.65
2016,5,24,12,15,107.5,470.0,4.3,30.0,576.5,436.86,321.57
2016,5,24,12,30,171.0,507.0,4.3,30.0,677.0,524.24,384.55
2016,5,24,12,45,178.0,504.5,4.3,30.0,680.5,541.61,397.0
2016,5,24,13,0,185.0,502.0,4.3,30.0,684.0,558.31,409.23
2016,5,24,13,15,150.0,491.5,4.3,30.0,637.5,534.28,392.04
2016,5,24,13,30,115.0,481.0,4.3,30.0,591.0,507.16,372.61
2016,5,24,13,45,75.5,433.0,4.3,30.0,505.0,427.32,315.46
2016,5,24,14,0,36.0,385.0,4.3,30.0,419.0,356.4,263.76
2016,5,24,14,15,99.5,410.0,4.3,30.0,498.5,437.19,324.71
2016,5,24,14,30,163.0,435.0,4.3,30.0,578.0,536.6,397.42
2016,5,24,14,45,143.5,414.5,4.35,30.0,537.0,505.84,375.5
2016,5,24,15,0,124.0,394.0,4.4,30.0,496.0,473.8,353.0
2016,5,24,15,15,181.0,370.5,4.4,29.5,510.5,503.99,378.07
2016,5,24,15,30,238.0,347.0,4.4,29.0,525.0,532.04,401.45
2016,5,24,15,45,216.0,326.0,4.45,29.0,479.5,493.36,373.97
2016,5,24,16,0,194.0,305.0,4.5,29.0,434.0,454.12,346.02
2016,5,24,16,15,105.0,253.5,4.4,28.5,323.0,329.55,252.74
2016,5,24,16,30,16.0,202.0,4.3,28.0,212.0,178.33,135.76
2016,5,24,16,45,58.0,202.0,4.2,28.0,231.5,225.77,174.56
2016,5,24,17,0,100.0,202.0,4.1,28.0,251.0,258.08,201.07
2016,5,24,17,15,83.5,180.5,3.95,27.5,218.0,224.75,175.53
2016,5,24,17,30,67.0,159.0,3.8,27.0,185.0,192.32,150.37
2016,5,24,17,45,52.0,134.0,3.65,27.0,152.0,157.78,122.84
2016,5,24,18,0,37.0,109.0,3.5,27.0,119.0,124.06,95.52
2016,5,24,18,15,22.0,84.0,3.4,26.5,89.5,91.14,68.6
2016,5,24,18,30,7.0,59.0,3.3,26.0,60.0,53.54,37.65
2016,5,24,18,45,3.5,36.0,3.25,25.5,36.5,30.89,18.71
2016,5,24,19,0,0.0,13.0,3.2,25.0,13.0,9.88,0.07
2016,5,24,19,15,0.0,6.5,3.15,25.0,6.5,5.11,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,9.0,2.6,23.5,9.0,7.08,0.0
2016,5,25,6,0,0.0,18.0,2.8,24.0,18.0,13.71,4.61
2016,5,25,6,15,0.0,39.5,2.9,24.0,39.5,29.66,19.24
2016,5,25,6,30,0.0,61.0,3.0,24.0,61.0,45.0,32.83
2016,5,25,6,45,12.0,83.0,3.15,24.5,86.5,60.62,46.45
2016,5,25,7,0,24.0,105.0,3.3,25.0,112.0,74.72,58.5
2016,5,25,7,15,165.5,125.0,3.5,25.0,189.5,88.35,70.04
2016,5,25,7,30,307.0,145.0,3.7,25.0,267.0,100.32,79.96
2016,5,25,7,45,226.5,178.5,3.9,25.5,276.0,118.01,94.34
2016,5,25,8,0,146.0,212.0,4.1,26.0,285.0,138.87,111.12
2016,5,25,8,15,73.0,179.0,4.15,26.5,215.5,125.37,99.33
2016,5,25,8,30,0.0,146.0,4.2,27.0,146.0,108.53,84.92
2016,5,25,8,45,9.5,193.0,4.3,27.5,199.5,140.17,110.38
2016,5,25,9,0,19.0,240.0,4.4,28.0,253.0,170.56,134.37
2016,5,25,9,15,20.0,257.0,4.4,28.0,271.5,182.42,137.01
2016,5,25,9,30,21.0,274.0,4.4,28.0,290.0,197.1,147.32
2016,5,25,9,45,14.5,238.5,4.45,28.0,250.0,176.78,131.59
2016,5,25,10,0,8.0,203.0,4.5,28.0,210.0,153.3,113.67
2016,5,25,10,15,10.5,230.0,4.5,28.0,239.5,174.32,129.56
2016,5,25,10,30,13.0,257.0,4.5,28.0,269.0,195.87,145.75
2016,5,25,10,45,34.5,340.0,4.55,28.5,372.0,257.27,191.15
2016,5,25,11,0,56.0,423.0,4.6,29.0,475.0,327.66,242.59
2016,5,25,11,15,60.5,428.0,4.55,29.0,485.0,341.57,252.74
2016,5,25,11,30,65.0,433.0,4.5,29.0,495.0,355.8,263.25
2016,5,25,11,45,44.5,401.5,4.5,29.5,444.5,329.39,243.48
2016,5,25,12,0,24.0,370.0,4.5,30.0,394.0,298.59,220.36
2016,5,25,12,15,18.5,308.0,4.45,30.0,326.5,250.51,184.96
2016,5,25,12,30,13.0,246.0,4.4,30.0,259.0,200.54,147.8
2016,5,25,12,45,16.0,289.5,4.4,30.0,305.5,237.98,175.91
2016,5,25,13,0,19.0,333.0,4.4,30.0,352.0,276.17,204.25
2016,5,25,13,15,24.5,359.0,4.35,30.0,383.0,313.4,231.77
2016,5,25,13,30,30.0,385.0,4.3,30.0,414.0,343.47,253.93
2016,5,25,13,45,38.0,395.5,4.25,30.5,431.5,363.08,268.0
2016,5,25,14,0,46.0,406.0,4.2,31.0,449.0,383.1,282.35
2016,5,25,14,15,45.5,393.0,4.1,30.5,434.5,375.05,277.33
2016,5,25,14,30,45.0,380.0,4.0,30.0,420.0,366.46,272.02
2016,5,25,14,45,86.0,387.5,3.95,30.0,459.5,412.55,307.19
2016,5,25,15,0,127.0,395.0,3.9,30.0,499.0,476.74,354.84
2016,5,25,15,15,96.5,363.5,3.9,30.0,440.0,405.57,303.3
2016,5,25,15,30,66.0,332.0,3.9,30.0,381.0,351.69,263.94
2016,5,25,15,45,113.0,319.5,3.9,30.0,397.0,399.67,301.44
2016,5,25,16,0,160.0,307.0,3.9,30.0,413.0,427.51,323.83
2016,5,25,16,15,145.5,281.5,3.85,29.5,372.5,390.21,297.44
2016,5,25,16,30,131.0,256.0,3.8,29.0,332.0,352.6,270.62
2016,5,25,16,45,174.5,228.0,3.8,29.0,319.0,355.75,275.11
2016,5,25,17,0,218.0,200.0,3.8,29.0,306.0,355.26,276.55
2016,5,25,17,15,189.0,182.5,3.7,28.5,266.0,312.67,244.53
2016,5,25,17,30,160.0,165.0,3.6,28.0,226.0,271.68,213.2
2016,5,25,17,45,142.5,140.0,3.5,28.0,188.0,230.89,181.19
2016,5,25,18,0,125.0,115.0,3.4,28.0,150.0,190.85,149.06
2016,5,25,18,15,94.5,91.0,3.45,27.5,114.5,146.2,112.74
2016,5,25,18,30,64.0,67.0,3.5,27.0,79.0,103.67,77.55
2016,5,25,18,45,32.0,44.0,3.55,26.5,50.0,56.49,38.56
2016,5,25,19,0,0.0,21.0,3.6,26.0,21.0,16.44,4.24
2016,5,25,19,15,0.0,10.5,3.6,25.5,10.5,8.26,0.0
2016,5,25,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.0,3.05,24.5,7.0,5.51,0.0
2016,5,26,6,0,0.0,14.0,3.3,25.0,14.0,10.64,2.33
2016,5,26,6,15,0.0,31.0,3.5,25.0,31.0,23.68,14.17
2016,5,26,6,30,0.0,48.0,3.7,25.0,48.0,36.36,25.36
2016,5,26,6,45,0.0,69.0,3.95,25.5,69.0,51.46,38.46
2016,5,26,7,0,0.0,90.0,4.2,26.0,90.0,66.38,51.19
2016,5,26,7,15,0.0,67.5,4.4,26.0,67.5,51.77,38.71
2016,5,26,7,30,0.0,45.0,4.6,26.0,45.0,34.4,23.81
2016,5,26,7,45,0.0,59.0,4.8,26.5,59.0,45.21,32.83
2016,5,26,8,0,0.0,73.0,5.0,27.0,73.0,56.06,41.75
2016,5,26,8,15,0.0,54.5,5.0,27.0,54.5,41.8,29.61
2016,5,26,8,30,0.0,36.0,5.0,27.0,36.0,27.59,17.57
2016,5,26,8,45,0.0,95.0,5.05,27.5,95.0,73.18,55.4
2016,5,26,9,0,0.0,154.0,5.1,28.0,154.0,114.84,89.28
2016,5,26,9,15,4.0,181.0,5.1,28.0,184.0,133.59,104.25
2016,5,26,9,30,8.0,208.0,5.1,28.0,214.0,153.45,114.44
2016,5,26,9,45,24.0,276.5,5.1,28.0,296.5,192.79,143.61
2016,5,26,10,0,40.0,345.0,5.1,28.0,379.0,241.99,180.06
2016,5,26,10,15,79.0,390.0,4.9,28.0,459.0,286.76,212.18
2016,5,26,10,30,118.0,435.0,4.7,28.0,539.0,328.51,242.31
2016,5,26,10,45,65.5,348.5,4.55,28.0,406.5,274.61,203.72
2016,5,26,11,0,13.0,262.0,4.4,28.0,274.0,203.26,151.02
2016,5,26,11,15,37.0,355.0,4.2,28.0,390.5,279.79,208.28
2016,5,26,11,30,61.0,448.0,4.0,28.0,507.0,363.73,269.83
2016,5,26,11,45,229.0,440.5,3.8,28.0,665.5,461.35,341.54
2016,5,26,12,0,397.0,433.0,3.6,28.0,824.0,579.7,427.07
2016,5,26,12,15,198.5,274.0,3.8,28.0,469.5,352.33,263.92
2016,5,26,12,30,0.0,115.0,4.0,28.0,115.0,89.59,63.99
2016,5,26,12,45,3.5,144.5,4.2,28.5,148.0,115.31,83.94
2016,5,26,13,0,7.0,174.0,4.4,29.0,181.0,141.4,103.82
2016,5,26,13,15,237.0,293.0,4.7,29.0,520.5,445.04,335.43
2016,5,26,13,30,467.0,412.0,5.0,29.0,860.0,753.26,556.43
2016,5,26,13,45,579.5,324.0,5.3,29.5,868.0,790.63,584.79
2016,5,26,14,0,692.0,236.0,5.6,30.0,876.0,826.47,613.54
2016,5,26,14,15,683.5,233.0,5.55,30.0,849.0,829.17,615.89
2016,5,26,14,30,675.0,230.0,5.5,30.0,822.0,828.41,616.05
2016,5,26,14,45,348.0,263.0,5.45,30.0,568.0,575.43,433.17
2016,5,26,15,0,21.0,296.0,5.4,30.0,314.0,257.98,192.68
2016,5,26,15,15,218.0,297.0,5.2,29.5,461.0,481.61,365.62
2016,5,26,15,30,415.0,298.0,5.0,29.0,608.0,668.85,505.02
2016,5,26,15,45,333.5,298.0,4.8,29.0,537.5,580.94,440.4
2016,5,26,16,0,252.0,298.0,4.6,29.0,467.0,511.41,389.01
2016,5,26,16,15,286.0,266.5,4.5,28.5,444.0,504.48,386.86
2016,5,26,16,30,320.0,235.0,4.4,28.0,421.0,494.18,381.94
2016,5,26,16,45,186.5,214.5,4.3,28.0,320.5,350.01,272.23
2016,5,26,17,0,53.0,194.0,4.2,28.0,220.0,215.07,166.27
2016,5,26,17,15,41.0,172.5,4.2,27.5,191.0,186.31,144.49
2016,5,26,17,30,29.0,151.0,4.2,27.0,162.0,158.2,122.63
2016,5,26,17,45,21.0,126.5,4.25,27.0,134.0,120.02,92.17
2016,5,26,18,0,13.0,102.0,4.3,27.0,106.0,93.68,70.82
2016,5,26,18,15,6.5,78.0,4.35,26.5,80.0,68.99,50.64
2016,5,26,18,30,0.0,54.0,4.4,26.0,54.0,44.47,30.37
2016,5,26,18,45,0.0,32.5,4.5,25.5,32.5,25.36,14.44
2016,5,26,19,0,0.0,11.0,4.6,25.0,11.0,8.35,0.0
2016,5,26,19,15,0.0,5.5,4.55,24.5,5.5,4.33,0.0
2016,5,26,19,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.5,4.35,23.5,16.0,11.41,0.0
2016,5,27,6,0,40.0,29.0,4.4,24.0,32.0,21.83,10.89
2016,5,27,6,15,96.5,54.5,4.5,24.0,70.5,39.57,27.55
2016,5,27,6,30,153.0,80.0,4.6,24.0,109.0,56.85,42.92
2016,5,27,6,45,79.0,90.0,4.75,24.0,105.0,64.02,49.46
2016,5,27,7,0,5.0,100.0,4.9,24.0,101.0,72.86,57.17
2016,5,27,7,15,2.5,58.5,5.1,24.0,59.0,44.84,33.08
2016,5,27,7,30,0.0,17.0,5.3,24.0,17.0,12.95,5.53
2016,5,27,7,45,0.0,49.0,5.5,24.5,49.0,37.5,26.53
2016,5,27,8,0,0.0,81.0,5.7,25.0,81.0,62.26,47.37
2016,5,27,8,15,0.0,70.5,5.85,25.5,70.5,54.16,40.25
2016,5,27,8,30,0.0,60.0,6.0,26.0,60.0,46.08,33.23
2016,5,27,8,45,0.0,68.5,6.15,26.5,68.5,52.7,38.56
2016,5,27,9,0,0.0,77.0,6.3,27.0,77.0,59.34,43.86
2016,5,27,9,15,0.0,82.5,6.3,27.0,82.5,63.67,47.31
2016,5,27,9,30,0.0,88.0,6.3,27.0,88.0,68.01,48.39
2016,5,27,9,45,30.0,229.5,6.3,27.5,254.5,165.24,122.72
2016,5,27,10,0,60.0,371.0,6.3,28.0,421.0,260.85,193.97
2016,5,27,10,15,46.5,365.0,6.2,28.0,404.5,262.87,195.85
2016,5,27,10,30,33.0,359.0,6.1,28.0,388.0,262.36,195.86
2016,5,27,10,45,20.5,272.5,6.05,28.5,291.0,206.42,153.5
2016,5,27,11,0,8.0,186.0,6.0,29.0,194.0,145.41,106.96
2016,5,27,11,15,10.0,209.0,5.85,29.0,219.0,164.43,121.46
2016,5,27,11,30,12.0,232.0,5.7,29.0,244.0,183.84,136.14
2016,5,27,11,45,12.5,238.0,5.6,29.5,250.5,190.0,140.48
2016,5,27,12,0,13.0,244.0,5.5,30.0,257.0,196.24,144.88
2016,5,27,12,15,12.5,234.5,5.25,30.0,247.0,189.97,140.12
2016,5,27,12,30,12.0,225.0,5.0,30.0,237.0,183.44,135.18
2016,5,27,12,45,11.0,215.0,4.75,30.0,226.5,175.88,129.47
2016,5,27,13,0,10.0,205.0,4.5,30.0,216.0,168.04,123.56
2016,5,27,13,15,7.0,179.0,4.15,30.0,187.0,145.73,106.64
2016,5,27,13,30,4.0,153.0,3.8,30.0,158.0,123.05,89.39
2016,5,27,13,45,6.5,178.5,3.5,30.5,185.5,145.57,106.44
2016,5,27,14,0,9.0,204.0,3.2,31.0,213.0,168.42,123.56
2016,5,27,14,15,27.5,293.0,2.9,30.5,318.0,270.43,200.38
2016,5,27,14,30,46.0,382.0,2.6,30.0,423.0,368.49,272.43
2016,5,27,14,45,172.5,380.0,2.3,30.0,523.0,496.98,367.09
2016,5,27,15,0,299.0,378.0,2.0,30.0,623.0,625.71,457.85
2016,5,27,15,15,307.0,355.0,1.7,30.0,595.5,613.34,448.25
2016,5,27,15,30,315.0,332.0,1.4,30.0,568.0,598.85,438.09
2016,5,27,15,45,484.5,251.5,1.15,30.0,588.5,679.37,495.72
2016,5,27,16,0,654.0,171.0,0.9,30.0,609.0,741.59,538.32
2016,5,27,16,15,494.5,202.0,0.8,29.5,518.5,623.96,457.95
2016,5,27,16,30,335.0,233.0,0.7,29.0,428.0,503.03,374.31
2016,5,27,16,45,440.5,188.0,0.65,29.0,418.5,545.53,407.59
2016,5,27,17,0,546.0,143.0,0.6,29.0,409.0,561.68,420.81
2016,5,27,17,15,506.0,133.5,0.7,28.5,356.5,506.06,383.53
2016,5,27,17,30,466.0,124.0,0.8,28.0,304.0,451.54,346.13
2016,5,27,17,45,416.0,111.5,0.9,28.0,253.0,389.4,300.71
2016,5,27,18,0,366.0,99.0,1.0,28.0,202.0,330.21,255.69
2016,5,27,18,15,296.5,83.0,1.0,27.0,155.0,260.82,201.7
2016,5,27,18,30,227.0,67.0,1.0,26.0,108.0,187.41,142.89
2016,5,27,18,45,147.5,47.0,1.0,25.5,70.0,122.81,89.51
2016,5,27,19,0,68.0,27.0,1.0,25.0,32.0,63.03,34.04
2016,5,27,19,15,34.0,13.5,1.2,24.5,16.0,20.94,0.0
2016,5,27,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,5,45,33.0,17.0,2.1,22.5,20.0,13.38,0.0
2016,5,28,6,0,66.0,34.0,2.2,23.0,40.0,25.15,13.59
2016,5,28,6,15,148.0,55.0,2.35,23.0,80.0,40.11,28.16
2016,5,28,6,30,230.0,76.0,2.5,23.0,120.0,55.03,41.56
2016,5,28,6,45,115.0,67.0,2.7,23.5,89.0,48.78,36.49
2016,5,28,7,0,0.0,58.0,2.9,24.0,58.0,44.43,32.78
2016,5,28,7,15,0.0,93.0,3.15,24.5,93.0,69.43,54.08
2016,5,28,7,30,0.0,128.0,3.4,25.0,128.0,93.31,74.04
2016,5,28,7,45,16.5,159.0,3.65,25.5,167.0,114.39,91.3
2016,5,28,8,0,33.0,190.0,3.9,26.0,206.0,129.47,103.3
2016,5,28,8,15,93.5,227.0,3.95,26.0,281.0,152.04,121.51
2016,5,28,8,30,154.0,264.0,4.0,26.0,356.0,166.73,133.09
2016,5,28,8,45,81.5,235.0,4.1,26.5,284.0,158.64,125.8
2016,5,28,9,0,9.0,206.0,4.2,27.0,212.0,149.25,117.57
2016,5,28,9,15,15.0,239.5,4.15,27.5,250.5,171.41,134.89
2016,5,28,9,30,21.0,273.0,4.1,28.0,289.0,196.3,146.67
2016,5,28,9,45,183.0,321.0,4.1,28.5,472.0,233.22,167.04
2016,5,28,10,0,345.0,369.0,4.1,29.0,655.0,300.6,210.58
2016,5,28,10,15,288.0,401.5,4.05,29.0,647.0,330.81,236.35
2016,5,28,10,30,231.0,434.0,4.0,29.0,639.0,364.19,263.99
2016,5,28,10,45,272.5,438.0,3.95,29.5,687.0,394.88,286.4
2016,5,28,11,0,314.0,442.0,3.9,30.0,735.0,438.53,318.32
2016,5,28,11,15,550.0,318.0,3.85,30.0,843.5,493.98,358.93
2016,5,28,11,30,786.0,194.0,3.8,30.0,952.0,563.18,411.0
2016,5,28,11,45,797.0,188.5,3.75,30.0,965.0,605.49,443.55
2016,5,28,12,0,808.0,183.0,3.7,30.0,978.0,646.6,474.61
2016,5,28,12,15,808.5,183.0,3.65,30.0,981.0,683.39,501.89
2016,5,28,12,30,809.0,183.0,3.6,30.0,984.0,718.16,527.2
2016,5,28,12,45,808.5,182.0,3.6,30.5,979.0,749.23,548.62
2016,5,28,13,0,808.0,181.0,3.6,31.0,974.0,777.63,567.82
2016,5,28,13,15,804.0,180.0,3.6,31.0,961.0,800.26,583.97
2016,5,28,13,30,800.0,179.0,3.6,31.0,948.0,819.48,597.72
2016,5,28,13,45,794.0,178.0,3.6,31.0,927.5,833.53,607.9
2016,5,28,14,0,788.0,177.0,3.6,31.0,907.0,843.98,615.35
2016,5,28,14,15,780.5,174.5,3.6,30.5,879.0,848.2,620.04
2016,5,28,14,30,773.0,172.0,3.6,30.0,851.0,848.78,622.46
2016,5,28,14,45,753.0,175.0,3.6,30.0,815.0,839.95,617.46
2016,5,28,15,0,733.0,178.0,3.6,30.0,779.0,835.33,615.48
2016,5,28,15,15,719.5,174.5,3.55,30.0,739.5,819.5,605.75
2016,5,28,15,30,706.0,171.0,3.5,30.0,700.0,800.56,593.94
2016,5,28,15,45,686.5,167.0,3.45,30.0,655.0,773.17,576.21
2016,5,28,16,0,667.0,163.0,3.4,30.0,610.0,743.23,556.65
2016,5,28,16,15,644.0,157.0,3.2,29.5,561.5,706.22,532.45
2016,5,28,16,30,621.0,151.0,3.0,29.0,513.0,667.37,506.64
2016,5,28,16,45,593.0,143.5,2.9,28.5,462.0,621.78,475.92
2016,5,28,17,0,565.0,136.0,2.8,28.0,411.0,575.27,443.88
2016,5,28,17,15,526.0,127.5,2.8,27.5,359.0,512.55,399.39
2016,5,28,17,30,487.0,119.0,2.8,27.0,307.0,459.05,360.31
2016,5,28,17,45,441.5,106.5,2.85,27.0,257.0,398.81,314.18
2016,5,28,18,0,396.0,94.0,2.9,27.0,207.0,341.06,268.54
2016,5,28,18,15,325.0,80.0,2.9,26.5,159.0,271.69,212.72
2016,5,28,18,30,254.0,66.0,2.9,26.0,111.0,208.4,160.31
2016,5,28,18,45,167.0,47.0,2.9,25.5,72.5,130.34,95.7
2016,5,28,19,0,80.0,28.0,2.9,25.0,34.0,68.81,38.72
2016,5,28,19,15,40.0,14.0,2.85,24.5,17.0,23.14,0.0
2016,5,28,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,8.5,1.9,22.0,8.5,6.69,0.0
2016,5,29,6,0,0.0,17.0,2.1,22.0,17.0,12.94,4.34
2016,5,29,6,15,0.0,34.5,2.2,22.0,34.5,26.31,16.66
2016,5,29,6,30,0.0,52.0,2.3,22.0,52.0,39.12,28.12
2016,5,29,6,45,0.0,73.5,2.4,22.5,73.5,54.47,41.57
2016,5,29,7,0,0.0,95.0,2.5,23.0,95.0,69.65,54.64
2016,5,29,7,15,4.5,115.5,2.5,23.0,117.0,84.13,66.98
2016,5,29,7,30,9.0,136.0,2.5,23.0,139.0,98.52,79.02
2016,5,29,7,45,8.0,150.0,2.55,23.5,153.5,108.66,87.13
2016,5,29,8,0,7.0,164.0,2.6,24.0,168.0,118.71,95.03
2016,5,29,8,15,64.5,213.5,2.65,24.0,251.5,144.32,115.94
2016,5,29,8,30,122.0,263.0,2.7,24.0,335.0,165.45,132.88
2016,5,29,8,45,175.5,285.5,2.8,24.5,399.5,178.16,142.52
2016,5,29,9,0,229.0,308.0,2.9,25.0,464.0,190.52,151.82
2016,5,29,9,15,483.0,232.0,2.95,25.5,589.5,140.5,110.61
2016,5,29,9,30,737.0,156.0,3.0,26.0,715.0,153.97,91.0
2016,5,29,9,45,754.5,156.5,3.05,26.5,755.5,211.89,128.21
2016,5,29,10,0,772.0,157.0,3.1,27.0,796.0,263.44,167.2
2016,5,29,10,15,781.5,159.0,3.1,27.0,829.0,314.9,209.78
2016,5,29,10,30,791.0,161.0,3.1,27.0,862.0,366.36,253.24
2016,5,29,10,45,622.0,273.5,3.15,27.5,835.0,417.19,298.28
2016,5,29,11,0,453.0,386.0,3.2,28.0,808.0,457.54,332.17
2016,5,29,11,15,232.5,310.0,3.15,28.0,527.0,335.94,247.94
2016,5,29,11,30,12.0,234.0,3.1,28.0,246.0,185.23,136.91
2016,5,29,11,45,65.5,365.5,3.1,28.5,430.0,314.3,233.16
2016,5,29,12,0,119.0,497.0,3.1,29.0,614.0,450.75,331.02
2016,5,29,12,15,142.5,502.0,3.05,29.0,643.0,483.13,353.92
2016,5,29,12,30,166.0,507.0,3.0,29.0,672.0,517.03,378.21
2016,5,29,12,45,136.0,499.5,3.0,29.0,634.0,503.33,368.35
2016,5,29,13,0,106.0,492.0,3.0,29.0,596.0,478.74,350.9
2016,5,29,13,15,164.0,488.0,2.95,29.0,647.0,538.95,394.78
2016,5,29,13,30,222.0,484.0,2.9,29.0,698.0,593.0,433.6
2016,5,29,13,45,512.5,323.5,2.85,29.0,802.5,730.78,535.07
2016,5,29,14,0,803.0,163.0,2.8,29.0,907.0,842.84,615.85
2016,5,29,14,15,591.5,272.5,2.75,29.0,811.5,780.48,569.85
2016,5,29,14,30,380.0,382.0,2.7,29.0,716.0,687.46,503.02
2016,5,29,14,45,366.5,372.0,2.7,29.0,684.0,672.49,494.14
2016,5,29,15,0,353.0,362.0,2.7,29.0,652.0,655.49,483.3
2016,5,29,15,15,550.0,254.0,2.6,28.5,679.5,741.82,549.11
2016,5,29,15,30,747.0,146.0,2.5,28.0,707.0,803.23,595.64
2016,5,29,15,45,522.5,218.0,2.4,28.0,598.5,676.69,505.85
2016,5,29,16,0,298.0,290.0,2.3,28.0,490.0,538.99,405.68
2016,5,29,16,15,472.5,214.5,2.25,28.0,503.0,617.08,466.79
2016,5,29,16,30,647.0,139.0,2.2,28.0,516.0,674.47,511.1
2016,5,29,16,45,608.0,136.0,2.2,28.0,463.5,624.69,476.24
2016,5,29,17,0,569.0,133.0,2.2,28.0,411.0,574.49,441.14
2016,5,29,17,15,530.5,124.5,2.15,27.5,359.5,511.7,396.86
2016,5,29,17,30,492.0,116.0,2.1,27.0,308.0,458.42,358.18
2016,5,29,17,45,435.5,106.0,2.05,26.5,256.5,394.12,309.69
2016,5,29,18,0,379.0,96.0,2.0,26.0,205.0,333.28,262.29
2016,5,29,18,15,310.5,81.5,2.05,25.5,158.0,265.52,208.03
2016,5,29,18,30,242.0,67.0,2.1,25.0,111.0,203.6,156.91
2016,5,29,18,45,158.5,47.5,2.15,25.0,72.5,127.09,93.43
2016,5,29,19,0,75.0,28.0,2.2,25.0,34.0,66.95,38.48
2016,5,29,19,15,37.5,14.0,2.35,24.5,17.0,22.36,0.0
2016,5,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,1.0,22.0,1.0,0.76,0.0
2016,5,30,6,30,0.0,2.0,1.0,22.0,2.0,1.51,0.0
2016,5,30,6,45,0.0,3.0,1.0,22.0,3.0,2.27,0.0
2016,5,30,7,0,0.0,4.0,1.0,22.0,4.0,3.03,0.0
2016,5,30,7,15,0.0,15.0,0.9,22.0,15.0,11.41,4.34
2016,5,30,7,30,0.0,26.0,0.8,22.0,26.0,19.83,11.66
2016,5,30,7,45,0.0,47.0,0.7,22.5,47.0,35.96,25.52
2016,5,30,8,0,0.0,68.0,0.6,23.0,68.0,52.2,39.21
2016,5,30,8,15,0.5,116.0,0.7,23.0,116.5,87.63,68.94
2016,5,30,8,30,1.0,164.0,0.8,23.0,165.0,120.51,95.96
2016,5,30,8,45,113.0,236.5,0.95,23.0,313.5,152.47,121.83
2016,5,30,9,0,225.0,309.0,1.1,23.0,462.0,190.86,152.54
2016,5,30,9,15,350.0,292.5,1.45,23.0,549.5,176.18,140.39
2016,5,30,9,30,475.0,276.0,1.8,23.0,637.0,197.44,134.6
2016,5,30,9,45,512.0,283.0,2.15,23.5,691.0,241.95,162.54
2016,5,30,10,0,549.0,290.0,2.5,24.0,745.0,290.52,198.04
2016,5,30,10,15,562.0,295.5,2.65,24.0,777.5,335.55,234.36
2016,5,30,10,30,575.0,301.0,2.8,24.0,810.0,381.41,272.09
2016,5,30,10,45,632.5,271.0,2.95,24.5,847.0,418.44,302.07
2016,5,30,11,0,690.0,241.0,3.1,25.0,884.0,463.5,338.17
2016,5,30,11,15,696.5,243.0,2.9,25.0,903.5,508.47,374.11
2016,5,30,11,30,703.0,245.0,2.7,25.0,923.0,552.65,408.39
2016,5,30,11,45,764.5,204.0,2.5,25.5,949.0,594.25,439.53
2016,5,30,12,0,826.0,163.0,2.3,26.0,975.0,640.45,473.11
2016,5,30,12,15,827.5,163.0,2.25,26.0,979.5,678.21,500.89
2016,5,30,12,30,829.0,163.0,2.2,26.0,984.0,713.93,526.64
2016,5,30,12,45,833.5,159.0,2.15,26.5,981.5,734.18,540.72
2016,5,30,13,0,838.0,155.0,2.1,27.0,979.0,763.85,560.56
2016,5,30,13,15,836.0,154.0,2.0,27.0,967.0,787.82,576.76
2016,5,30,13,30,834.0,153.0,1.9,27.0,955.0,808.54,589.83
2016,5,30,13,45,832.0,150.5,1.85,27.0,936.0,824.71,600.3
2016,5,30,14,0,830.0,148.0,1.8,27.0,917.0,837.33,608.53
2016,5,30,14,15,823.5,146.0,1.7,27.0,890.0,856.12,620.36
2016,5,30,14,30,817.0,144.0,1.6,27.0,863.0,857.96,621.1
2016,5,30,14,45,808.0,142.0,1.55,27.0,829.5,853.99,618.89
2016,5,30,15,0,799.0,140.0,1.5,27.0,796.0,846.46,614.52
2016,5,30,15,15,787.0,137.0,1.5,27.0,756.0,831.9,606.28
2016,5,30,15,30,775.0,134.0,1.5,27.0,716.0,814.04,596.0
2016,5,30,15,45,761.0,129.5,1.5,27.0,671.5,789.87,581.6
2016,5,30,16,0,747.0,125.0,1.5,27.0,627.0,762.79,565.26
2016,5,30,16,15,726.5,121.0,1.6,27.0,578.0,732.3,547.4
2016,5,30,16,30,706.0,117.0,1.7,27.0,529.0,695.77,524.96
2016,5,30,16,45,678.5,112.0,1.8,27.0,477.5,651.13,495.69
2016,5,30,17,0,651.0,107.0,1.9,27.0,426.0,605.43,464.86
2016,5,30,17,15,614.5,100.5,1.7,26.5,373.0,551.3,426.35
2016,5,30,17,30,578.0,94.0,1.5,26.0,320.0,497.51,387.09
2016,5,30,17,45,514.5,89.0,1.35,26.0,266.5,429.78,335.57
2016,5,30,18,0,451.0,84.0,1.2,26.0,213.0,359.67,280.99
2016,5,30,18,15,382.0,72.0,1.1,25.5,165.0,291.0,226.51
2016,5,30,18,30,313.0,60.0,1.0,25.0,117.0,228.08,174.86
2016,5,30,18,45,216.0,44.0,0.95,24.5,77.0,155.46,114.81
2016,5,30,19,0,119.0,28.0,0.9,24.0,37.0,91.37,55.38
2016,5,30,19,15,59.5,14.0,0.95,23.5,18.5,29.0,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,5,45,15.0,15.0,1.8,22.0,16.5,11.8,0.0
2016,5,31,6,0,30.0,30.0,1.9,22.0,33.0,22.56,11.89
2016,5,31,6,15,72.0,52.0,1.95,22.0,64.5,38.01,26.57
2016,5,31,6,30,114.0,74.0,2.0,22.0,96.0,53.29,40.28
2016,5,31,6,45,160.5,92.0,2.1,22.5,134.0,65.2,50.79
2016,5,31,7,0,207.0,110.0,2.2,23.0,172.0,77.32,61.2
2016,5,31,7,15,103.5,88.5,2.2,23.0,119.5,65.33,50.86
2016,5,31,7,30,0.0,67.0,2.2,23.0,67.0,51.38,38.77
2016,5,31,7,45,2.5,113.0,2.2,23.5,114.0,84.52,66.77
2016,5,31,8,0,5.0,159.0,2.2,24.0,161.0,115.53,92.37
2016,5,31,8,15,13.0,187.0,2.2,24.0,194.5,134.43,107.68
2016,5,31,8,30,21.0,215.0,2.2,24.0,228.0,153.05,122.6
2016,5,31,8,45,32.0,247.0,2.25,24.5,268.0,163.66,130.59
2016,5,31,9,0,43.0,279.0,2.3,25.0,308.0,181.36,144.26
2016,5,31,9,15,28.0,260.0,2.3,25.0,279.5,172.01,136.28
2016,5,31,9,30,13.0,241.0,2.3,25.0,251.0,175.25,132.05
2016,5,31,9,45,86.5,322.5,2.35,25.5,393.5,227.89,168.46
2016,5,31,10,0,160.0,404.0,2.4,26.0,536.0,288.4,210.21
2016,5,31,10,15,86.5,334.0,2.45,26.0,406.0,254.19,187.7
2016,5,31,10,30,13.0,264.0,2.5,26.0,276.0,200.44,149.68
2016,5,31,10,45,6.5,178.0,2.6,26.5,184.0,137.93,101.94
2016,5,31,11,0,0.0,92.0,2.7,27.0,92.0,71.22,50.29
2016,5,31,11,15,18.0,248.5,2.75,27.0,265.5,194.65,145.01
2016,5,31,11,30,36.0,405.0,2.8,27.0,439.0,318.95,237.28
2016,5,31,11,45,31.5,395.5,2.9,27.5,426.0,315.89,234.29
2016,5,31,12,0,27.0,386.0,3.0,28.0,413.0,311.91,231.02
2016,5,31,12,15,27.5,389.0,3.1,28.0,416.5,319.86,236.98
2016,5,31,12,30,28.0,392.0,3.2,28.0,420.0,327.79,242.93
2016,5,31,12,45,14.0,256.5,3.35,28.0,270.5,210.3,155.97
2016,5,31,13,0,0.0,121.0,3.5,28.0,121.0,94.45,67.84
2016,5,31,13,15,0.0,96.5,3.75,28.0,96.5,75.29,53.17
2016,5,31,13,30,0.0,72.0,4.0,28.0,72.0,56.08,38.28
2016,5,31,13,45,0.0,61.0,4.25,28.0,61.0,47.43,31.57
2016,5,31,14,0,0.0,50.0,4.5,28.0,50.0,38.8,24.86
2016,5,31,14,15,0.0,52.5,4.25,27.5,52.5,40.7,26.44
2016,5,31,14,30,0.0,55.0,4.0,27.0,55.0,42.59,28.04
2016,5,31,14,45,0.0,65.5,3.8,27.0,65.5,50.7,34.48
2016,5,31,15,0,0.0,76.0,3.6,27.0,76.0,58.8,40.93
2016,5,31,15,15,0.0,49.5,3.35,26.5,49.5,38.18,24.77
2016,5,31,15,30,0.0,23.0,3.1,26.0,23.0,17.69,8.53
2016,5,31,15,45,0.0,30.5,2.85,25.5,30.5,23.44,13.22
2016,5,31,16,0,0.0,38.0,2.6,25.0,38.0,29.19,17.95
2016,5,31,16,15,0.0,39.5,2.6,24.5,39.5,30.31,18.97
2016,5,31,16,30,0.0,41.0,2.6,24.0,41.0,31.43,20.01
2016,5,31,16,45,5.0,103.0,2.6,24.0,106.0,83.75,62.71
2016,5,31,17,0,10.0,165.0,2.6,24.0,171.0,142.25,110.02
2016,5,31,17,15,5.5,146.0,2.7,24.0,149.5,123.32,95.01
2016,5,31,17,30,1.0,127.0,2.8,24.0,128.0,104.66,80.17
2016,5,31,17,45,0.5,106.0,2.95,24.0,106.5,86.78,65.83
2016,5,31,18,0,0.0,85.0,3.1,24.0,85.0,68.82,51.19
2016,5,31,18,15,0.0,65.5,3.05,23.5,65.5,52.45,37.71
2016,5,31,18,30,0.0,46.0,3.0,23.0,46.0,35.89,23.86
2016,5,31,18,45,0.0,29.5,2.95,23.0,29.5,22.53,12.49
2016,5,31,19,0,0.0,13.0,2.9,23.0,13.0,9.88,1.3
2016,5,31,19,15,0.0,6.5,2.8,23.0,6.5,5.11,0.0
2016,5,31,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,17.0,0.6,21.5,21.0,13.38,0.0
2016,6,1,6,0,90.0,34.0,0.6,22.0,42.0,25.22,14.05
2016,6,1,6,15,172.0,53.0,0.65,22.0,82.0,39.02,27.46
2016,6,1,6,30,254.0,72.0,0.7,22.0,122.0,52.61,39.72
2016,6,1,6,45,328.5,85.0,0.75,22.5,170.5,61.87,47.93
2016,6,1,7,0,403.0,98.0,0.8,23.0,219.0,71.04,55.79
2016,6,1,7,15,452.5,109.0,0.85,23.0,270.0,78.46,62.05
2016,6,1,7,30,502.0,120.0,0.9,23.0,321.0,85.71,68.04
2016,6,1,7,45,544.0,126.5,1.0,23.5,373.5,89.89,71.18
2016,6,1,8,0,586.0,133.0,1.1,24.0,426.0,94.83,74.91
2016,6,1,8,15,614.0,139.5,1.15,24.0,477.0,97.48,76.83
2016,6,1,8,30,642.0,146.0,1.2,24.0,528.0,99.96,78.62
2016,6,1,8,45,664.0,151.5,1.3,24.0,576.0,101.5,79.64
2016,6,1,9,0,686.0,157.0,1.4,24.0,624.0,102.86,80.53
2016,6,1,9,15,443.5,258.0,1.45,24.0,568.0,150.29,119.12
2016,6,1,9,30,201.0,359.0,1.5,24.0,512.0,233.85,170.99
2016,6,1,9,45,472.5,266.5,1.55,24.5,650.5,225.23,150.4
2016,6,1,10,0,744.0,174.0,1.6,25.0,789.0,264.65,169.35
2016,6,1,10,15,475.5,306.0,1.65,25.0,705.0,316.38,220.9
2016,6,1,10,30,207.0,438.0,1.7,25.0,621.0,356.28,260.15
2016,6,1,10,45,492.0,311.0,1.75,25.5,764.5,392.14,282.04
2016,6,1,11,0,777.0,184.0,1.8,26.0,908.0,462.52,332.4
2016,6,1,11,15,588.5,302.0,1.8,26.0,857.0,491.77,357.85
2016,6,1,11,30,400.0,420.0,1.8,26.0,806.0,514.24,375.74
2016,6,1,11,45,415.5,426.0,1.85,26.0,831.0,550.1,402.5
2016,6,1,12,0,431.0,432.0,1.9,26.0,856.0,591.15,432.35
2016,6,1,12,15,366.5,461.5,1.85,26.0,823.5,598.52,437.23
2016,6,1,12,30,302.0,491.0,1.8,26.0,791.0,598.79,436.94
2016,6,1,12,45,358.5,460.0,1.8,26.5,814.5,636.29,463.43
2016,6,1,13,0,415.0,429.0,1.8,27.0,838.0,678.58,492.6
2016,6,1,13,15,319.0,457.0,1.75,27.0,769.0,641.04,465.57
2016,6,1,13,30,223.0,485.0,1.7,27.0,700.0,592.49,431.15
2016,6,1,13,45,281.0,458.5,1.7,27.0,723.5,639.98,465.68
2016,6,1,14,0,339.0,432.0,1.7,27.0,747.0,676.81,492.23
2016,6,1,14,15,380.5,397.5,1.7,27.0,741.0,691.28,503.63
2016,6,1,14,30,422.0,363.0,1.7,27.0,735.0,717.58,522.96
2016,6,1,14,45,341.0,376.0,1.75,27.0,669.5,651.75,478.02
2016,6,1,15,0,260.0,389.0,1.8,27.0,604.0,598.61,441.3
2016,6,1,15,15,486.0,276.5,1.8,27.0,652.0,705.45,521.65
2016,6,1,15,30,712.0,164.0,1.8,27.0,700.0,794.18,586.87
2016,6,1,15,45,701.5,156.0,1.8,27.0,657.0,770.36,571.37
2016,6,1,16,0,691.0,148.0,1.8,27.0,614.0,743.66,554.81
2016,6,1,16,15,669.0,143.0,1.8,27.0,566.0,708.28,531.91
2016,6,1,16,30,647.0,138.0,1.8,27.0,518.0,671.0,507.38
2016,6,1,16,45,620.0,131.0,1.85,27.0,467.5,626.33,477.5
2016,6,1,17,0,593.0,124.0,1.9,27.0,417.0,580.68,446.22
2016,6,1,17,15,555.5,116.5,1.8,26.5,365.0,526.77,408.14
