Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,30,518.0,109.0,1.7,26.0,313.0,465.85,363.95
2016,6,1,17,45,463.5,100.5,1.65,25.5,261.5,403.52,317.18
2016,6,1,18,0,409.0,92.0,1.6,25.0,210.0,344.39,271.25
2016,6,1,18,15,341.5,78.5,1.5,24.5,163.0,276.96,217.22
2016,6,1,18,30,274.0,65.0,1.4,24.0,116.0,215.17,166.2
2016,6,1,18,45,184.5,47.0,1.35,24.0,76.5,145.56,108.09
2016,6,1,19,0,95.0,29.0,1.3,24.0,37.0,75.51,46.47
2016,6,1,19,15,47.5,14.5,1.35,23.5,18.5,25.74,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.0,1.15,22.0,5.0,3.93,0.0
2016,6,2,6,0,0.0,10.0,1.3,22.0,10.0,7.58,0.28
2016,6,2,6,15,0.0,19.5,1.35,22.0,19.5,14.83,6.96
2016,6,2,6,30,0.0,29.0,1.4,22.0,29.0,22.1,13.49
2016,6,2,6,45,0.0,41.5,1.5,22.0,41.5,31.7,21.98
2016,6,2,7,0,0.0,54.0,1.6,22.0,54.0,41.34,30.41
2016,6,2,7,15,0.0,79.0,1.7,22.0,79.0,59.93,46.45
2016,6,2,7,30,0.0,104.0,1.8,22.0,104.0,77.68,61.53
2016,6,2,7,45,106.5,156.5,1.9,22.0,210.0,107.5,86.64
2016,6,2,8,0,213.0,209.0,2.0,22.0,316.0,138.86,112.63
2016,6,2,8,15,195.5,236.5,2.05,22.0,343.0,153.47,124.31
2016,6,2,8,30,178.0,264.0,2.1,22.0,370.0,167.36,135.33
2016,6,2,8,45,105.0,265.0,2.15,22.5,329.0,166.5,133.9
2016,6,2,9,0,32.0,266.0,2.2,23.0,288.0,174.45,139.73
2016,6,2,9,15,26.0,268.5,2.15,23.0,287.0,176.23,140.77
2016,6,2,9,30,20.0,271.0,2.1,23.0,286.0,194.64,147.83
2016,6,2,9,45,33.0,313.0,2.1,23.5,339.5,214.13,161.34
2016,6,2,10,0,46.0,355.0,2.1,24.0,393.0,247.59,185.55
2016,6,2,10,15,82.5,395.0,2.15,24.0,466.5,288.62,215.0
2016,6,2,10,30,119.0,435.0,2.2,24.0,540.0,325.7,241.8
2016,6,2,10,45,87.5,429.5,2.3,24.5,508.5,332.5,247.58
2016,6,2,11,0,56.0,424.0,2.4,25.0,477.0,325.96,243.12
2016,6,2,11,15,41.5,399.5,2.45,25.0,439.0,310.81,232.29
2016,6,2,11,30,27.0,375.0,2.5,25.0,401.0,292.72,219.08
2016,6,2,11,45,95.0,439.5,2.6,25.0,533.0,383.21,286.24
2016,6,2,12,0,163.0,504.0,2.7,25.0,665.0,480.39,356.9
2016,6,2,12,15,503.5,328.5,2.65,25.0,827.5,592.27,441.2
2016,6,2,12,30,844.0,153.0,2.6,25.0,990.0,701.73,523.37
2016,6,2,12,45,621.5,292.5,2.6,25.5,907.5,697.71,515.95
2016,6,2,13,0,399.0,432.0,2.6,26.0,825.0,663.54,487.85
2016,6,2,13,15,420.5,423.0,2.5,26.0,832.5,697.78,512.12
2016,6,2,13,30,442.0,414.0,2.4,26.0,840.0,726.34,531.89
2016,6,2,13,45,302.5,441.0,2.3,26.0,730.0,641.93,471.66
2016,6,2,14,0,163.0,468.0,2.2,26.0,620.0,546.92,403.34
2016,6,2,14,15,234.0,441.0,2.05,26.0,652.0,590.46,436.21
2016,6,2,14,30,305.0,414.0,1.9,26.0,684.0,648.92,477.78
2016,6,2,14,45,571.5,267.5,1.75,26.0,747.5,769.53,565.53
2016,6,2,15,0,838.0,121.0,1.6,26.0,811.0,846.64,618.99
2016,6,2,15,15,827.0,118.5,1.45,26.0,771.5,833.47,609.04
2016,6,2,15,30,816.0,116.0,1.3,26.0,732.0,827.15,604.59
2016,6,2,15,45,805.0,111.5,1.2,26.0,687.5,804.93,590.27
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,779.61,574.09
2016,6,2,16,15,775.0,103.5,1.0,26.0,594.0,746.11,552.45
2016,6,2,16,30,756.0,100.0,0.9,26.0,545.0,710.29,529.2
2016,6,2,16,45,733.0,95.0,0.8,26.0,493.0,667.84,501.23
2016,6,2,17,0,710.0,90.0,0.7,26.0,441.0,623.89,471.07
2016,6,2,17,15,676.5,85.0,0.7,25.5,387.5,574.16,437.88
2016,6,2,17,30,643.0,80.0,0.7,25.0,334.0,522.05,401.85
2016,6,2,17,45,598.0,73.5,0.7,25.0,281.5,461.78,357.64
2016,6,2,18,0,553.0,67.0,0.7,25.0,229.0,403.36,313.13
2016,6,2,18,15,485.0,58.5,0.65,24.5,179.0,333.37,258.33
2016,6,2,18,30,417.0,50.0,0.6,24.0,129.0,268.44,205.45
2016,6,2,18,45,316.0,38.5,0.6,23.5,87.0,192.68,142.95
2016,6,2,19,0,215.0,27.0,0.6,23.0,45.0,127.33,81.95
2016,6,2,19,15,107.5,13.5,0.6,22.5,22.5,43.04,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,44.0,15.0,0.75,18.5,19.0,11.8,0.0
2016,6,3,6,0,88.0,30.0,0.8,19.0,38.0,22.53,12.22
2016,6,3,6,15,134.0,48.5,0.75,19.0,70.5,35.86,25.16
2016,6,3,6,30,180.0,67.0,0.7,19.0,103.0,48.97,37.11
2016,6,3,6,45,206.0,87.5,0.7,19.5,140.5,62.9,49.45
2016,6,3,7,0,232.0,108.0,0.7,20.0,178.0,76.43,61.15
2016,6,3,7,15,178.5,135.5,0.75,20.0,195.5,94.61,76.69
2016,6,3,7,30,125.0,163.0,0.8,20.0,213.0,110.31,89.85
2016,6,3,7,45,421.0,125.0,0.9,20.5,329.5,86.59,69.18
2016,6,3,8,0,717.0,87.0,1.0,21.0,446.0,72.91,57.2
2016,6,3,8,15,740.5,90.5,1.1,21.5,497.5,75.07,58.72
2016,6,3,8,30,764.0,94.0,1.2,22.0,549.0,77.14,60.13
2016,6,3,8,45,591.0,178.5,1.3,22.5,548.0,116.01,92.25
2016,6,3,9,0,418.0,263.0,1.4,23.0,547.0,154.74,123.51
2016,6,3,9,15,289.0,312.0,1.45,23.0,515.0,181.91,145.13
2016,6,3,9,30,160.0,361.0,1.5,23.0,483.0,230.24,170.24
2016,6,3,9,45,116.0,370.5,1.6,23.5,462.0,246.09,181.7
2016,6,3,10,0,72.0,380.0,1.7,24.0,441.0,266.68,198.41
2016,6,3,10,15,159.0,405.5,1.65,24.0,545.0,304.95,223.85
2016,6,3,10,30,246.0,431.0,1.6,24.0,649.0,354.31,258.5
2016,6,3,10,45,250.0,444.5,1.6,24.5,672.5,385.8,282.16
2016,6,3,11,0,254.0,458.0,1.6,25.0,696.0,417.66,305.82
2016,6,3,11,15,568.0,288.5,1.55,25.0,833.0,471.15,344.1
2016,6,3,11,30,882.0,119.0,1.5,25.0,970.0,552.06,404.0
2016,6,3,11,45,609.5,291.5,1.45,25.0,883.0,563.15,412.55
2016,6,3,12,0,337.0,464.0,1.4,25.0,796.0,556.31,406.33
2016,6,3,12,15,609.5,294.5,1.3,25.0,897.5,630.03,461.33
2016,6,3,12,30,882.0,125.0,1.2,25.0,999.0,707.61,518.23
2016,6,3,12,45,879.0,126.5,1.2,25.5,994.5,738.83,538.83
2016,6,3,13,0,876.0,128.0,1.2,26.0,990.0,767.34,557.61
2016,6,3,13,15,873.5,127.0,1.2,26.0,978.0,791.28,573.61
2016,6,3,13,30,871.0,126.0,1.2,26.0,966.0,811.83,587.07
2016,6,3,13,45,866.0,126.0,1.2,26.0,946.0,827.65,597.53
2016,6,3,14,0,861.0,126.0,1.2,26.0,926.0,839.87,605.8
2016,6,3,14,15,855.0,124.5,1.2,26.0,899.0,846.33,610.49
2016,6,3,14,30,849.0,123.0,1.2,26.0,872.0,849.1,612.99
2016,6,3,14,45,574.5,251.5,1.25,26.0,750.0,757.51,551.17
2016,6,3,15,0,300.0,380.0,1.3,26.0,628.0,623.13,456.76
2016,6,3,15,15,553.0,248.0,1.3,26.0,676.5,734.03,540.26
2016,6,3,15,30,806.0,116.0,1.3,26.0,725.0,817.77,599.52
2016,6,3,15,45,791.0,113.5,1.35,26.0,680.0,794.53,585.21
2016,6,3,16,0,776.0,111.0,1.4,26.0,635.0,768.39,570.05
2016,6,3,16,15,542.5,176.5,1.3,25.5,529.5,631.0,475.25
2016,6,3,16,30,309.0,242.0,1.2,25.0,424.0,488.13,371.92
2016,6,3,16,45,282.0,221.5,1.15,25.0,376.0,440.9,339.12
2016,6,3,17,0,255.0,201.0,1.1,25.0,328.0,393.92,305.12
2016,6,3,17,15,247.5,177.0,1.05,25.0,288.0,357.0,278.35
2016,6,3,17,30,240.0,153.0,1.0,25.0,248.0,319.45,250.39
2016,6,3,17,45,223.0,131.0,1.0,25.0,208.5,277.94,218.61
2016,6,3,18,0,206.0,109.0,1.0,25.0,169.0,236.93,186.3
2016,6,3,18,15,177.5,88.0,0.9,24.5,132.0,191.92,149.97
2016,6,3,18,30,149.0,67.0,0.8,24.0,95.0,148.84,114.23
2016,6,3,18,45,103.5,47.5,0.75,23.5,64.0,102.75,75.56
2016,6,3,19,0,58.0,28.0,0.7,23.0,33.0,53.2,32.28
2016,6,3,19,15,29.0,14.0,0.7,22.5,16.5,19.76,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,7.5,14.5,2.5,18.5,15.5,11.18,0.0
2016,6,4,6,0,15.0,29.0,2.7,19.0,31.0,21.9,11.71
2016,6,4,6,15,41.5,49.5,2.75,19.5,57.0,36.5,25.59
2016,6,4,6,30,68.0,70.0,2.8,20.0,83.0,50.57,38.28
2016,6,4,6,45,86.0,92.5,2.9,20.5,114.5,65.67,51.64
2016,6,4,7,0,104.0,115.0,3.0,21.0,146.0,80.44,64.42
2016,6,4,7,15,159.5,136.5,3.05,21.5,195.5,94.88,76.62
2016,6,4,7,30,215.0,158.0,3.1,22.0,245.0,106.27,85.96
2016,6,4,7,45,190.0,185.5,3.2,22.5,270.5,124.88,101.21
2016,6,4,8,0,165.0,213.0,3.3,23.0,296.0,139.87,113.18
2016,6,4,8,15,148.0,238.5,3.35,23.5,319.0,153.34,123.71
2016,6,4,8,30,131.0,264.0,3.4,24.0,342.0,166.17,133.58
2016,6,4,8,45,121.5,287.5,3.5,24.5,365.0,177.62,142.24
2016,6,4,9,0,112.0,311.0,3.6,25.0,388.0,198.88,158.75
2016,6,4,9,15,179.0,331.5,3.65,25.0,463.5,199.77,159.01
2016,6,4,9,30,246.0,352.0,3.7,25.0,539.0,221.35,160.45
2016,6,4,9,45,266.0,368.5,3.75,25.5,581.0,255.41,182.37
2016,6,4,10,0,286.0,385.0,3.8,26.0,623.0,291.91,208.5
2016,6,4,10,15,324.5,389.5,3.85,26.0,669.5,329.06,236.18
2016,6,4,10,30,363.0,394.0,3.9,26.0,716.0,370.01,267.57
2016,6,4,10,45,394.5,392.5,3.95,26.5,752.0,408.36,297.07
2016,6,4,11,0,426.0,391.0,4.0,27.0,788.0,442.93,323.83
2016,6,4,11,15,346.0,434.0,4.05,27.0,761.0,467.43,344.26
2016,6,4,11,30,266.0,477.0,4.1,27.0,734.0,478.58,353.78
2016,6,4,11,45,230.0,490.0,4.15,27.0,714.5,492.35,364.54
2016,6,4,12,0,194.0,503.0,4.2,27.0,695.0,497.48,368.65
2016,6,4,12,15,173.0,505.5,4.25,27.0,677.5,501.9,372.17
2016,6,4,12,30,152.0,508.0,4.3,27.0,660.0,504.27,374.05
2016,6,4,12,45,197.0,501.5,4.35,27.0,697.0,545.3,404.63
2016,6,4,13,0,242.0,495.0,4.4,27.0,734.0,587.82,436.06
2016,6,4,13,15,239.5,489.0,4.4,27.0,722.5,594.78,441.35
2016,6,4,13,30,237.0,483.0,4.4,27.0,711.0,600.08,445.6
2016,6,4,13,45,302.0,449.5,4.45,27.0,734.0,647.21,481.03
2016,6,4,14,0,367.0,416.0,4.5,27.0,757.0,683.8,508.96
2016,6,4,14,15,393.0,390.5,4.45,26.5,746.0,693.17,517.82
2016,6,4,14,30,419.0,365.0,4.4,26.0,735.0,714.15,534.81
2016,6,4,14,45,488.5,325.5,4.4,26.0,741.0,745.29,559.24
2016,6,4,15,0,558.0,286.0,4.4,26.0,747.0,772.54,580.92
2016,6,4,15,15,421.0,314.5,4.35,26.0,652.5,682.47,515.52
2016,6,4,15,30,284.0,343.0,4.3,26.0,558.0,577.82,438.97
2016,6,4,15,45,142.0,183.5,4.3,26.0,291.0,302.77,234.64
2016,6,4,16,0,0.0,24.0,4.3,26.0,24.0,18.41,9.14
2016,6,4,16,15,0.0,69.0,4.15,25.5,69.0,53.09,37.19
2016,6,4,16,30,0.0,114.0,4.0,25.0,114.0,88.87,66.14
2016,6,4,16,45,54.0,162.0,3.85,25.0,189.0,180.88,141.22
2016,6,4,17,0,108.0,210.0,3.7,25.0,264.0,283.32,222.87
2016,6,4,17,15,103.5,185.0,3.5,24.5,232.0,253.45,200.12
2016,6,4,17,30,99.0,160.0,3.3,24.0,200.0,223.26,176.99
2016,6,4,17,45,91.0,136.5,3.1,24.0,168.5,192.39,152.42
2016,6,4,18,0,83.0,113.0,2.9,24.0,137.0,161.65,127.46
2016,6,4,18,15,67.0,90.5,2.7,23.5,107.5,118.69,92.22
2016,6,4,18,30,51.0,68.0,2.5,23.0,78.0,87.3,65.85
2016,6,4,18,45,26.0,47.5,2.35,22.5,52.5,55.52,39.02
2016,6,4,19,0,1.0,27.0,2.2,22.0,27.0,22.38,10.87
2016,6,4,19,15,0.5,13.5,2.2,22.0,13.5,10.77,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,11.81,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,23.54,12.95
2016,6,5,6,15,298.5,43.5,3.3,20.5,91.5,33.15,22.63
2016,6,5,6,30,398.0,56.0,3.3,21.0,134.0,44.91,33.25
2016,6,5,6,45,467.5,65.0,3.35,21.5,184.5,51.65,39.31
2016,6,5,7,0,537.0,74.0,3.4,22.0,235.0,58.34,45.11
2016,6,5,7,15,584.5,81.0,3.55,22.5,288.5,63.2,49.15
2016,6,5,7,30,632.0,88.0,3.7,23.0,342.0,67.99,53.02
2016,6,5,7,45,669.0,92.5,3.9,23.5,396.5,70.8,55.11
2016,6,5,8,0,706.0,97.0,4.1,24.0,451.0,73.58,57.14
2016,6,5,8,15,731.5,101.5,4.25,24.5,503.5,82.37,64.2
2016,6,5,8,30,757.0,106.0,4.4,25.0,556.0,84.86,65.91
2016,6,5,8,45,779.5,108.5,4.6,25.5,606.5,85.85,66.38
2016,6,5,9,0,802.0,111.0,4.8,26.0,657.0,86.78,66.81
2016,6,5,9,15,816.5,114.0,4.85,26.0,702.5,87.67,67.35
2016,6,5,9,30,831.0,117.0,4.9,26.0,748.0,139.27,78.73
2016,6,5,9,45,844.5,118.0,4.95,26.5,789.0,201.74,117.45
2016,6,5,10,0,858.0,119.0,5.0,27.0,830.0,256.2,158.48
2016,6,5,10,15,866.5,121.0,5.05,27.0,864.0,310.36,203.7
2016,6,5,10,30,875.0,123.0,5.1,27.0,898.0,364.15,250.0
2016,6,5,10,45,882.5,123.5,5.15,27.5,926.0,416.08,294.32
2016,6,5,11,0,890.0,124.0,5.2,28.0,954.0,467.07,337.1
2016,6,5,11,15,894.5,125.0,5.2,28.0,974.0,515.79,377.82
2016,6,5,11,30,899.0,126.0,5.2,28.0,994.0,562.88,416.31
2016,6,5,11,45,905.5,124.0,5.2,28.0,1007.0,607.34,451.97
2016,6,5,12,0,912.0,122.0,5.2,28.0,1020.0,649.98,485.48
2016,6,5,12,15,913.0,122.0,5.15,28.0,1024.0,688.52,515.13
2016,6,5,12,30,914.0,122.0,5.1,28.0,1028.0,724.83,542.56
2016,6,5,12,45,598.0,303.5,5.1,28.5,895.5,685.04,509.43
2016,6,5,13,0,282.0,485.0,5.1,29.0,763.0,614.87,453.67
2016,6,5,13,15,595.5,302.5,5.05,29.0,879.5,733.07,544.21
2016,6,5,13,30,909.0,120.0,5.0,29.0,996.0,834.92,620.16
2016,6,5,13,45,905.0,119.0,4.95,29.0,976.0,851.37,631.04
2016,6,5,14,0,901.0,118.0,4.9,29.0,956.0,864.07,639.9
2016,6,5,14,15,895.5,116.5,4.85,28.5,929.0,871.29,646.46
2016,6,5,14,30,890.0,115.0,4.8,28.0,902.0,874.69,650.57
2016,6,5,14,45,877.0,116.5,4.75,28.0,866.5,870.69,648.46
2016,6,5,15,0,864.0,118.0,4.7,28.0,831.0,863.08,644.06
2016,6,5,15,15,853.5,115.5,4.55,28.0,791.0,850.32,635.62
2016,6,5,15,30,843.0,113.0,4.4,28.0,751.0,834.1,625.33
2016,6,5,15,45,831.5,109.0,4.3,28.0,706.5,821.73,617.97
2016,6,5,16,0,820.0,105.0,4.2,28.0,662.0,796.27,601.56
2016,6,5,16,15,676.5,141.5,3.9,27.5,577.5,709.87,541.83
2016,6,5,16,30,533.0,178.0,3.6,27.0,493.0,612.45,471.25
2016,6,5,16,45,475.5,174.5,3.35,27.0,436.0,552.64,427.76
2016,6,5,17,0,418.0,171.0,3.1,27.0,379.0,494.18,384.38
2016,6,5,17,15,547.0,125.0,2.75,26.5,364.0,527.7,412.11
2016,6,5,17,30,676.0,79.0,2.4,26.0,349.0,540.75,423.26
2016,6,5,17,45,632.5,73.0,2.05,25.5,295.0,480.82,377.25
2016,6,5,18,0,589.0,67.0,1.7,25.0,241.0,422.49,331.41
2016,6,5,18,15,521.5,59.0,1.6,24.0,189.5,351.82,275.69
2016,6,5,18,30,454.0,51.0,1.5,23.0,138.0,286.03,221.62
2016,6,5,18,45,348.0,40.0,1.4,22.0,94.0,206.95,155.75
2016,6,5,19,0,242.0,29.0,1.3,21.0,50.0,138.5,92.99
2016,6,5,19,15,121.0,14.5,1.3,20.5,25.0,47.88,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,6,5,45,124.5,14.5,3.15,18.5,26.0,11.72,0.0
2016,6,6,6,0,249.0,29.0,3.4,19.0,52.0,23.66,13.13
2016,6,6,6,15,352.5,40.5,3.35,19.5,96.5,32.94,22.56
2016,6,6,6,30,456.0,52.0,3.3,20.0,141.0,42.2,31.05
2016,6,6,6,45,524.0,59.5,3.3,20.5,192.5,48.01,36.32
2016,6,6,7,0,592.0,67.0,3.3,21.0,244.0,53.84,41.4
2016,6,6,7,15,637.0,73.0,3.3,21.5,298.5,58.25,45.08
2016,6,6,7,30,682.0,79.0,3.3,22.0,353.0,62.62,48.62
2016,6,6,7,45,714.5,83.5,3.35,23.0,407.5,71.08,55.46
2016,6,6,8,0,747.0,88.0,3.4,24.0,462.0,74.25,57.7
2016,6,6,8,15,770.5,91.5,3.55,24.5,515.0,76.45,59.21
2016,6,6,8,30,794.0,95.0,3.7,25.0,568.0,78.55,60.63
2016,6,6,8,45,811.5,98.5,3.85,25.5,617.5,80.39,61.83
2016,6,6,9,0,829.0,102.0,4.0,26.0,667.0,82.09,62.91
2016,6,6,9,15,842.5,104.5,4.0,26.0,712.0,92.78,71.55
2016,6,6,9,30,856.0,107.0,4.0,26.0,757.0,143.5,81.55
2016,6,6,9,45,865.5,109.5,4.05,26.5,796.5,198.89,114.28
2016,6,6,10,0,875.0,112.0,4.1,27.0,836.0,254.48,156.1
2016,6,6,10,15,882.0,114.0,4.05,27.0,870.0,309.11,201.53
2016,6,6,10,30,889.0,116.0,4.0,27.0,904.0,363.19,247.84
2016,6,6,10,45,894.0,117.5,4.0,27.5,930.0,415.47,292.19
2016,6,6,11,0,899.0,119.0,4.0,28.0,956.0,466.54,334.7
2016,6,6,11,15,902.0,120.0,3.95,28.0,975.5,514.93,374.76
2016,6,6,11,30,905.0,121.0,3.9,28.0,995.0,561.53,412.41
2016,6,6,11,45,909.0,120.0,3.85,28.5,1007.0,605.43,446.22
2016,6,6,12,0,913.0,119.0,3.8,29.0,1019.0,647.29,477.56
2016,6,6,12,15,913.0,119.0,3.75,29.0,1022.0,685.17,506.18
2016,6,6,12,30,913.0,119.0,3.7,29.0,1025.0,720.75,532.55
2016,6,6,12,45,910.5,119.5,3.65,29.0,1020.0,752.55,555.76
2016,6,6,13,0,908.0,120.0,3.6,29.0,1015.0,781.54,576.62
2016,6,6,13,15,905.5,119.5,3.55,29.0,1002.5,806.57,593.7
2016,6,6,13,30,903.0,119.0,3.5,29.0,990.0,828.15,608.19
2016,6,6,13,45,897.0,119.0,3.45,29.0,969.5,843.7,618.69
2016,6,6,14,0,891.0,119.0,3.4,29.0,949.0,855.52,626.79
2016,6,6,14,15,884.5,118.0,3.35,29.0,921.5,862.29,631.64
2016,6,6,14,30,878.0,117.0,3.3,29.0,894.0,865.3,634.12
2016,6,6,14,45,863.5,118.5,3.25,29.0,858.0,860.06,631.25
2016,6,6,15,0,849.0,120.0,3.2,29.0,822.0,851.27,626.17
2016,6,6,15,15,838.0,118.0,3.1,29.0,782.0,838.73,618.43
2016,6,6,15,30,827.0,116.0,3.0,29.0,742.0,832.93,615.35
2016,6,6,15,45,812.0,113.0,2.95,29.0,697.0,809.09,600.43
2016,6,6,16,0,797.0,110.0,2.9,29.0,652.0,782.26,583.61
2016,6,6,16,15,778.5,106.5,2.75,28.5,603.0,749.38,563.15
2016,6,6,16,30,760.0,103.0,2.6,28.0,554.0,714.12,540.89
2016,6,6,16,45,735.0,99.0,2.5,28.0,501.5,671.42,512.18
2016,6,6,17,0,710.0,95.0,2.4,28.0,449.0,630.03,483.18
2016,6,6,17,15,677.0,90.0,2.2,27.5,395.5,578.48,446.71
2016,6,6,17,30,644.0,85.0,2.0,27.0,342.0,526.86,409.24
2016,6,6,17,45,597.5,78.5,1.85,26.5,289.0,465.85,363.74
2016,6,6,18,0,551.0,72.0,1.7,26.0,236.0,406.73,318.13
2016,6,6,18,15,484.0,63.0,1.5,25.0,185.5,336.91,263.05
2016,6,6,18,30,417.0,54.0,1.3,24.0,135.0,271.97,209.85
2016,6,6,18,45,315.0,42.0,1.15,23.5,92.0,195.33,146.11
2016,6,6,19,0,213.0,30.0,1.0,23.0,49.0,126.95,84.88
2016,6,6,19,15,106.5,15.0,1.0,22.5,24.5,56.38,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,80.0,16.5,1.8,20.5,24.0,12.51,0.0
2016,6,7,6,0,160.0,33.0,2.0,21.0,48.0,24.82,13.92
2016,6,7,6,15,255.5,48.0,2.0,21.5,90.0,36.05,25.0
2016,6,7,6,30,351.0,63.0,2.0,22.0,132.0,47.25,35.12
2016,6,7,6,45,419.5,74.0,2.0,22.5,181.5,55.44,42.41
2016,6,7,7,0,488.0,85.0,2.0,23.0,231.0,66.03,51.53
2016,6,7,7,15,536.0,93.0,2.05,23.5,283.5,71.23,55.81
2016,6,7,7,30,584.0,101.0,2.1,24.0,336.0,76.32,59.86
2016,6,7,7,45,621.0,107.0,2.15,25.0,389.0,79.7,62.25
2016,6,7,8,0,658.0,113.0,2.2,26.0,442.0,83.0,64.51
2016,6,7,8,15,684.0,118.0,2.25,26.0,493.5,85.29,66.18
2016,6,7,8,30,710.0,123.0,2.3,26.0,545.0,87.46,67.74
2016,6,7,8,45,728.5,128.0,2.35,26.5,593.5,89.29,68.88
2016,6,7,9,0,747.0,133.0,2.4,27.0,642.0,98.83,76.35
2016,6,7,9,15,762.5,136.5,2.4,27.0,686.5,99.41,76.6
2016,6,7,9,30,778.0,140.0,2.4,27.0,731.0,146.45,85.99
2016,6,7,9,45,786.5,145.0,2.45,27.5,769.5,199.9,117.54
2016,6,7,10,0,795.0,150.0,2.5,28.0,808.0,253.71,157.42
2016,6,7,10,15,538.5,286.0,2.5,28.0,740.0,316.2,216.52
2016,6,7,10,30,282.0,422.0,2.5,28.0,672.0,358.18,257.43
2016,6,7,10,45,552.5,291.0,2.55,28.5,800.0,396.84,281.79
2016,6,7,11,0,823.0,160.0,2.6,29.0,928.0,459.06,326.55
2016,6,7,11,15,522.0,323.0,2.6,29.0,814.0,473.07,342.37
2016,6,7,11,30,221.0,486.0,2.6,29.0,700.0,464.48,338.26
2016,6,7,11,45,537.5,319.5,2.65,29.5,847.0,543.01,395.85
2016,6,7,12,0,854.0,153.0,2.7,30.0,994.0,632.09,461.44
2016,6,7,12,15,854.5,153.0,2.7,30.0,998.0,668.42,488.26
2016,6,7,12,30,855.0,153.0,2.7,30.0,1002.0,702.82,513.46
2016,6,7,12,45,618.0,296.0,2.75,30.0,908.5,691.82,503.21
2016,6,7,13,0,381.0,439.0,2.8,30.0,815.0,651.24,472.19
2016,6,7,13,15,615.0,295.0,2.75,30.0,892.5,740.42,538.31
2016,6,7,13,30,849.0,151.0,2.7,30.0,970.0,808.96,589.1
2016,6,7,13,45,844.0,149.5,2.7,30.0,950.0,823.97,598.96
2016,6,7,14,0,839.0,148.0,2.7,30.0,930.0,835.36,606.92
2016,6,7,14,15,832.5,146.5,2.7,30.0,903.0,841.86,611.78
2016,6,7,14,30,826.0,145.0,2.7,30.0,876.0,857.59,622.89
2016,6,7,14,45,823.0,139.0,2.7,30.0,844.0,855.35,622.2
2016,6,7,15,0,820.0,133.0,2.7,30.0,812.0,849.37,619.32
2016,6,7,15,15,808.5,130.5,2.65,30.0,772.5,836.02,611.35
2016,6,7,15,30,797.0,128.0,2.6,30.0,733.0,819.32,601.28
2016,6,7,15,45,781.5,125.0,2.6,30.0,688.0,795.6,586.91
2016,6,7,16,0,766.0,122.0,2.6,30.0,643.0,768.99,570.59
2016,6,7,16,15,747.0,118.0,2.5,29.5,594.5,735.9,550.31
2016,6,7,16,30,728.0,114.0,2.4,29.0,546.0,704.02,530.69
2016,6,7,16,45,701.5,109.5,2.3,29.0,494.5,660.62,500.93
2016,6,7,17,0,675.0,105.0,2.2,29.0,443.0,616.03,469.86
2016,6,7,17,15,641.0,99.0,2.05,28.5,390.0,563.88,433.34
2016,6,7,17,30,607.0,93.0,1.9,28.0,337.0,511.8,395.87
2016,6,7,17,45,553.5,87.0,1.75,28.0,284.0,448.51,348.09
2016,6,7,18,0,500.0,81.0,1.6,28.0,231.0,387.64,300.83
2016,6,7,18,15,432.5,71.0,1.45,27.0,181.5,313.42,243.06
2016,6,7,18,30,365.0,61.0,1.3,26.0,132.0,251.24,192.61
2016,6,7,18,45,269.0,47.0,1.2,25.5,90.0,178.87,132.9
2016,6,7,19,0,173.0,33.0,1.1,25.0,48.0,116.45,77.74
2016,6,7,19,15,86.5,16.5,1.1,24.5,24.0,52.41,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,64.5,17.0,0.9,22.5,23.0,12.89,0.0
2016,6,8,6,0,129.0,34.0,1.0,23.0,46.0,25.41,14.26
2016,6,8,6,15,216.5,51.0,1.15,23.0,86.5,37.91,26.41
2016,6,8,6,30,304.0,68.0,1.3,23.0,127.0,50.29,37.57
2016,6,8,6,45,372.5,80.0,1.45,23.5,175.5,58.98,45.26
2016,6,8,7,0,441.0,92.0,1.6,24.0,224.0,67.58,52.63
2016,6,8,7,15,489.5,101.5,1.7,24.5,275.5,74.18,58.08
2016,6,8,7,30,538.0,111.0,1.8,25.0,327.0,82.7,65.0
2016,6,8,7,45,577.0,117.0,1.9,25.5,379.5,85.75,67.19
2016,6,8,8,0,616.0,123.0,2.0,26.0,432.0,88.74,69.3
2016,6,8,8,15,643.5,129.0,2.05,26.0,483.0,91.38,71.23
2016,6,8,8,30,671.0,135.0,2.1,26.0,534.0,93.86,73.03
2016,6,8,8,45,691.0,140.0,2.2,26.5,582.0,95.37,73.88
2016,6,8,9,0,711.0,145.0,2.3,27.0,630.0,96.71,74.6
2016,6,8,9,15,389.5,242.0,2.3,27.0,510.5,139.95,109.56
2016,6,8,9,30,68.0,339.0,2.3,27.0,391.0,222.1,165.07
2016,6,8,9,45,415.5,251.5,2.3,27.5,593.0,203.5,135.19
2016,6,8,10,0,763.0,164.0,2.3,28.0,795.0,254.86,159.39
2016,6,8,10,15,518.5,294.0,2.25,28.0,731.0,314.75,215.81
2016,6,8,10,30,274.0,424.0,2.2,28.0,667.0,356.19,255.76
2016,6,8,10,45,533.5,299.0,2.2,28.5,790.5,393.81,279.31
2016,6,8,11,0,793.0,174.0,2.2,29.0,914.0,454.42,322.62
2016,6,8,11,15,798.0,175.5,2.15,29.0,933.0,500.98,359.78
2016,6,8,11,30,803.0,177.0,2.1,29.0,952.0,546.29,395.06
2016,6,8,11,45,788.0,191.0,2.1,29.0,959.5,587.35,426.47
2016,6,8,12,0,773.0,205.0,2.1,29.0,967.0,625.36,454.83
2016,6,8,12,15,774.0,205.0,2.1,29.0,971.0,661.25,481.24
2016,6,8,12,30,775.0,205.0,2.1,29.0,975.0,695.42,505.9
2016,6,8,12,45,526.5,345.5,2.1,29.0,868.0,667.59,483.97
2016,6,8,13,0,278.0,486.0,2.1,29.0,761.0,610.5,441.43
2016,6,8,13,15,264.5,483.0,2.1,29.0,742.0,614.35,444.78
2016,6,8,13,30,251.0,480.0,2.1,29.0,723.0,615.85,446.08
2016,6,8,13,45,237.5,472.0,2.1,29.0,698.0,599.78,435.61
2016,6,8,14,0,224.0,464.0,2.1,29.0,673.0,591.14,430.17
2016,6,8,14,15,308.0,421.0,2.1,29.0,699.5,645.96,470.3
2016,6,8,14,30,392.0,378.0,2.1,29.0,726.0,686.42,500.2
2016,6,8,14,45,410.0,354.0,2.15,29.0,705.5,700.31,510.8
2016,6,8,15,0,428.0,330.0,2.2,29.0,685.0,698.45,511.3
2016,6,8,15,15,461.0,299.5,2.1,28.5,664.5,700.48,515.14
2016,6,8,15,30,494.0,269.0,2.0,28.0,644.0,698.89,516.56
2016,6,8,15,45,528.5,237.5,1.95,28.0,617.0,693.68,514.89
2016,6,8,16,0,563.0,206.0,1.9,28.0,590.0,684.13,510.31
2016,6,8,16,15,473.0,216.5,1.85,28.0,522.5,613.59,460.79
2016,6,8,16,30,383.0,227.0,1.8,28.0,455.0,527.66,400.04
2016,6,8,16,45,365.0,207.5,1.8,28.0,408.5,486.08,371.56
2016,6,8,17,0,347.0,188.0,1.8,28.0,362.0,443.94,341.78
2016,6,8,17,15,321.5,171.5,1.65,27.5,318.0,399.65,309.82
2016,6,8,17,30,296.0,155.0,1.5,27.0,274.0,356.03,277.6
2016,6,8,17,45,268.0,135.0,1.4,26.5,231.0,308.05,241.33
2016,6,8,18,0,240.0,115.0,1.3,26.0,188.0,261.47,205.1
2016,6,8,18,15,201.0,95.0,1.25,25.5,147.5,211.0,164.71
2016,6,8,18,30,162.0,75.0,1.2,25.0,107.0,163.55,125.69
2016,6,8,18,45,111.5,53.5,1.15,25.0,72.5,112.72,83.23
2016,6,8,19,0,61.0,32.0,1.1,25.0,38.0,58.77,37.41
2016,6,8,19,15,30.5,16.0,1.1,24.5,19.0,26.29,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,12.56,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,24.74,13.81
2016,6,9,6,15,228.0,49.5,1.2,22.5,87.0,36.93,25.64
2016,6,9,6,30,315.0,66.0,1.2,23.0,128.0,49.01,36.48
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.5,57.1,43.66
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,65.15,50.55
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,73.72,57.68
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,79.35,62.14
2016,6,9,7,45,592.5,111.5,1.35,25.5,381.0,82.25,64.23
2016,6,9,8,0,633.0,117.0,1.4,26.0,434.0,85.12,66.25
2016,6,9,8,15,659.5,122.5,1.5,26.5,484.5,87.59,67.91
2016,6,9,8,30,686.0,128.0,1.6,27.0,535.0,89.93,69.45
2016,6,9,8,45,708.5,131.0,1.7,27.5,583.5,90.53,69.57
2016,6,9,9,0,731.0,134.0,1.8,28.0,632.0,91.06,69.64
2016,6,9,9,15,747.0,138.0,1.9,28.0,676.0,99.86,76.62
2016,6,9,9,30,763.0,142.0,2.0,28.0,720.0,144.46,85.09
2016,6,9,9,45,777.0,143.5,2.1,28.5,760.0,195.61,114.22
2016,6,9,10,0,791.0,145.0,2.2,29.0,800.0,247.74,152.23
2016,6,9,10,15,800.0,147.5,2.3,29.0,833.0,299.92,194.48
2016,6,9,10,30,809.0,150.0,2.4,29.0,866.0,352.04,237.97
2016,6,9,10,45,817.0,150.5,2.5,29.5,893.0,402.21,279.51
2016,6,9,11,0,825.0,151.0,2.6,30.0,920.0,451.72,319.78
2016,6,9,11,15,554.0,311.5,2.65,30.0,832.5,478.97,344.98
2016,6,9,11,30,283.0,472.0,2.7,30.0,745.0,480.74,348.5
2016,6,9,11,45,564.5,311.0,2.8,30.0,864.5,550.59,400.62
2016,6,9,12,0,846.0,150.0,2.9,30.0,984.0,623.13,455.8
2016,6,9,12,15,847.0,150.5,2.95,30.0,988.0,659.74,483.24
2016,6,9,12,30,848.0,151.0,3.0,30.0,992.0,694.49,509.03
2016,6,9,12,45,847.0,150.5,3.05,30.5,988.5,725.29,530.62
2016,6,9,13,0,846.0,150.0,3.1,31.0,985.0,753.67,550.15
2016,6,9,13,15,843.5,149.5,3.15,31.0,973.0,778.0,567.77
2016,6,9,13,30,841.0,149.0,3.2,31.0,961.0,799.09,582.6
2016,6,9,13,45,559.5,300.5,3.25,31.0,836.0,738.28,536.89
2016,6,9,14,0,278.0,452.0,3.3,31.0,711.0,637.77,463.14
2016,6,9,14,15,166.5,424.5,3.3,30.5,578.5,515.57,378.4
2016,6,9,14,30,55.0,397.0,3.3,30.0,446.0,386.32,285.29
2016,6,9,14,45,399.5,285.0,3.3,30.0,618.0,629.82,468.23
2016,6,9,15,0,744.0,173.0,3.3,30.0,790.0,820.95,605.45
2016,6,9,15,15,553.0,248.0,3.25,30.0,694.5,730.05,539.48
2016,6,9,15,30,362.0,323.0,3.2,30.0,599.0,621.67,461.65
2016,6,9,15,45,334.0,308.5,3.15,30.0,551.0,583.25,435.76
2016,6,9,16,0,306.0,294.0,3.1,30.0,503.0,543.92,408.53
2016,6,9,16,15,186.0,272.5,3.05,29.5,397.0,407.35,309.31
2016,6,9,16,30,66.0,251.0,3.0,29.0,291.0,276.18,210.42
2016,6,9,16,45,318.0,195.0,2.95,29.0,358.0,438.16,338.59
2016,6,9,17,0,570.0,139.0,2.9,29.0,425.0,576.06,443.33
2016,6,9,17,15,533.5,130.0,2.7,28.5,373.5,515.02,398.72
2016,6,9,17,30,497.0,121.0,2.5,28.0,322.0,462.95,360.61
2016,6,9,17,45,451.5,110.0,2.3,27.5,271.5,404.55,316.55
2016,6,9,18,0,406.0,99.0,2.1,27.0,221.0,348.53,273.03
2016,6,9,18,15,343.0,85.0,1.95,26.5,173.5,283.31,221.08
2016,6,9,18,30,280.0,71.0,1.8,26.0,126.0,223.18,171.78
2016,6,9,18,45,201.0,52.5,1.65,25.5,86.0,157.26,117.21
2016,6,9,19,0,122.0,34.0,1.5,25.0,46.0,90.41,60.24
2016,6,9,19,15,61.0,17.0,1.55,24.5,23.0,40.56,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,88.0,16.0,1.05,21.5,24.0,12.15,0.0
2016,6,10,6,0,176.0,32.0,1.2,22.0,48.0,24.16,13.35
2016,6,10,6,15,271.0,45.5,1.3,22.5,89.5,34.39,23.49
2016,6,10,6,30,366.0,59.0,1.4,23.0,131.0,44.62,32.73
2016,6,10,6,45,431.0,69.5,1.55,23.5,180.0,54.77,41.66
2016,6,10,7,0,496.0,80.0,1.7,24.0,229.0,62.34,48.15
2016,6,10,7,15,542.5,87.5,1.75,24.5,280.5,67.3,52.23
2016,6,10,7,30,589.0,95.0,1.8,25.0,332.0,72.17,56.1
2016,6,10,7,45,625.0,100.5,1.9,25.5,384.5,75.36,58.47
2016,6,10,8,0,661.0,106.0,2.0,26.0,437.0,78.48,60.74
2016,6,10,8,15,477.0,176.5,1.95,26.0,429.0,115.97,91.62
2016,6,10,8,30,293.0,247.0,1.9,26.0,421.0,154.5,122.77
2016,6,10,8,45,523.5,184.5,1.9,26.5,528.0,118.22,92.52
2016,6,10,9,0,754.0,122.0,1.9,27.0,635.0,92.2,70.84
2016,6,10,9,15,769.0,125.0,1.85,27.5,679.5,92.75,70.98
2016,6,10,9,30,784.0,128.0,1.8,28.0,724.0,136.82,78.88
2016,6,10,9,45,520.5,259.5,1.8,28.5,664.0,221.35,143.92
2016,6,10,10,0,257.0,391.0,1.8,29.0,604.0,285.81,201.25
2016,6,10,10,15,196.5,414.0,1.75,29.0,580.5,316.29,226.28
2016,6,10,10,30,136.0,437.0,1.7,29.0,557.0,329.05,238.04
2016,6,10,10,45,162.0,452.5,1.7,29.5,600.0,362.94,262.05
2016,6,10,11,0,188.0,468.0,1.7,30.0,643.0,399.68,287.97
2016,6,10,11,15,215.5,474.5,1.7,30.0,679.5,434.22,312.85
2016,6,10,11,30,243.0,481.0,1.7,30.0,716.0,471.04,339.27
2016,6,10,11,45,160.5,479.0,1.7,30.0,635.5,442.46,319.85
2016,6,10,12,0,78.0,477.0,1.7,30.0,555.0,406.98,294.96
2016,6,10,12,15,473.0,305.5,1.7,30.0,775.5,548.26,398.93
2016,6,10,12,30,868.0,134.0,1.7,30.0,996.0,695.8,504.29
2016,6,10,12,45,471.5,304.5,1.75,30.5,773.0,595.27,430.54
2016,6,10,13,0,75.0,475.0,1.8,31.0,550.0,437.31,315.19
2016,6,10,13,15,466.5,305.0,1.8,31.0,757.0,633.59,459.31
2016,6,10,13,30,858.0,135.0,1.8,31.0,964.0,800.97,576.04
2016,6,10,13,45,851.5,135.5,1.85,31.0,944.0,816.24,585.25
2016,6,10,14,0,845.0,136.0,1.9,31.0,924.0,827.93,593.65
2016,6,10,14,15,838.5,134.5,1.9,31.0,897.5,834.36,598.34
2016,6,10,14,30,832.0,133.0,1.9,31.0,871.0,837.16,600.85
2016,6,10,14,45,821.0,132.5,1.95,31.0,837.5,833.44,599.73
2016,6,10,15,0,810.0,132.0,2.0,31.0,804.0,837.79,604.04
2016,6,10,15,15,799.0,129.5,2.0,31.0,765.0,825.07,596.83
2016,6,10,15,30,788.0,127.0,2.0,31.0,726.0,809.03,587.67
2016,6,10,15,45,769.0,126.0,2.0,31.0,681.5,784.73,573.11
2016,6,10,16,0,750.0,125.0,2.0,31.0,637.0,757.69,556.74
2016,6,10,16,15,506.5,189.5,1.9,30.5,524.0,612.63,456.27
2016,6,10,16,30,263.0,254.0,1.8,30.0,411.0,462.69,347.98
2016,6,10,16,45,457.0,182.5,1.7,30.0,424.5,545.48,412.45
2016,6,10,17,0,651.0,111.0,1.6,30.0,438.0,604.79,457.33
2016,6,10,17,15,616.5,104.5,1.55,29.5,386.0,552.7,420.88
2016,6,10,17,30,582.0,98.0,1.5,29.0,334.0,500.75,384.3
2016,6,10,17,45,526.5,92.0,1.5,29.0,281.5,437.27,337.34
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,370.3,286.36
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,304.27,234.57
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,243.42,185.22
2016,6,10,18,45,249.0,49.0,1.05,27.5,90.5,172.78,127.52
2016,6,10,19,0,157.0,34.0,0.9,27.0,49.0,111.51,74.88
2016,6,10,19,15,78.5,17.0,0.95,26.5,24.5,51.05,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,17.0,1.35,23.5,22.5,12.88,0.0
2016,6,11,6,0,121.0,34.0,1.6,24.0,45.0,25.37,14.12
2016,6,11,6,15,207.5,50.5,1.75,24.0,85.0,37.5,25.92
2016,6,11,6,30,294.0,67.0,1.9,24.0,125.0,49.52,36.74
2016,6,11,6,45,147.0,73.0,2.05,24.5,102.0,53.05,40.0
2016,6,11,7,0,0.0,79.0,2.2,25.0,79.0,59.19,45.26
2016,6,11,7,15,5.5,108.0,2.3,25.5,110.5,79.39,62.28
2016,6,11,7,30,11.0,137.0,2.4,26.0,142.0,99.19,78.62
2016,6,11,7,45,92.0,174.5,2.55,26.5,220.0,120.58,95.98
2016,6,11,8,0,173.0,212.0,2.7,27.0,298.0,139.5,111.01
2016,6,11,8,15,413.0,175.0,2.7,27.0,412.0,113.62,89.3
2016,6,11,8,30,653.0,138.0,2.7,27.0,526.0,95.3,73.93
2016,6,11,8,45,672.0,144.0,2.75,27.5,573.0,97.27,75.17
2016,6,11,9,0,691.0,150.0,2.8,28.0,620.0,99.04,76.22
2016,6,11,9,15,508.5,241.0,2.8,28.0,600.0,143.15,111.76
2016,6,11,9,30,326.0,332.0,2.8,28.0,580.0,214.81,151.85
2016,6,11,9,45,311.5,356.5,2.8,28.5,603.5,252.09,175.67
2016,6,11,10,0,297.0,381.0,2.8,29.0,627.0,288.04,202.01
2016,6,11,10,15,529.5,278.5,2.8,29.0,739.0,306.32,208.56
2016,6,11,10,30,762.0,176.0,2.8,29.0,851.0,351.79,239.18
2016,6,11,10,45,534.0,309.5,2.85,29.5,789.5,397.86,281.78
2016,6,11,11,0,306.0,443.0,2.9,30.0,728.0,425.38,306.87
2016,6,11,11,15,541.0,317.0,2.9,30.0,834.0,474.7,342.51
2016,6,11,11,30,776.0,191.0,2.9,30.0,940.0,538.48,390.24
2016,6,11,11,45,542.5,333.5,2.9,30.0,860.5,551.75,401.03
2016,6,11,12,0,309.0,476.0,2.9,30.0,781.0,541.54,393.32
2016,6,11,12,15,540.0,339.5,2.85,30.0,874.5,615.07,448.18
2016,6,11,12,30,771.0,203.0,2.8,30.0,968.0,688.19,502.63
2016,6,11,12,45,538.0,344.0,2.75,30.0,876.5,672.12,488.26
2016,6,11,13,0,305.0,485.0,2.7,30.0,785.0,627.94,454.32
2016,6,11,13,15,529.0,346.0,2.65,30.0,860.0,714.01,518.23
2016,6,11,13,30,753.0,207.0,2.6,30.0,935.0,787.69,572.64
2016,6,11,13,45,745.5,207.0,2.55,30.5,915.0,810.28,586.2
2016,6,11,14,0,738.0,207.0,2.5,31.0,895.0,820.82,592.29
2016,6,11,14,15,730.0,204.5,2.45,31.0,869.0,825.19,595.63
2016,6,11,14,30,722.0,202.0,2.4,31.0,843.0,826.04,596.71
2016,6,11,14,45,685.5,215.0,2.35,31.0,805.0,813.63,588.46
2016,6,11,15,0,649.0,228.0,2.3,31.0,767.0,797.74,578.01
2016,6,11,15,15,634.5,223.0,2.2,30.5,729.0,781.17,568.59
2016,6,11,15,30,620.0,218.0,2.1,30.0,691.0,761.64,557.16
2016,6,11,15,45,468.5,255.0,2.05,30.0,599.5,659.64,486.42
2016,6,11,16,0,317.0,292.0,2.0,30.0,508.0,550.27,409.22
2016,6,11,16,15,321.0,267.0,1.95,30.0,472.0,524.99,393.29
2016,6,11,16,30,325.0,242.0,1.9,30.0,436.0,497.76,375.24
2016,6,11,16,45,403.0,206.0,1.9,30.0,424.5,528.47,399.71
2016,6,11,17,0,481.0,170.0,1.9,30.0,413.0,536.37,407.53
2016,6,11,17,15,444.0,158.5,1.8,29.5,362.5,483.84,370.28
2016,6,11,17,30,407.0,147.0,1.7,29.0,312.0,432.24,333.13
2016,6,11,17,45,361.5,132.0,1.6,28.5,262.5,373.44,289.48
