Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,0,316.0,117.0,1.5,28.0,213.0,305.46,237.66
2016,6,11,18,15,257.0,99.0,1.55,27.5,167.0,243.75,189.16
2016,6,11,18,30,198.0,81.0,1.6,27.0,121.0,187.02,143.18
2016,6,11,18,45,133.5,58.5,1.65,26.5,81.5,127.74,94.51
2016,6,11,19,0,69.0,36.0,1.7,26.0,42.0,66.79,43.7
2016,6,11,19,15,34.5,18.0,1.85,26.0,21.0,30.02,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,40.5,17.0,1.7,24.5,20.5,12.84,0.0
2016,6,12,6,0,81.0,34.0,1.9,25.0,41.0,25.21,13.89
2016,6,12,6,15,155.0,54.5,1.95,25.0,80.0,39.9,27.79
2016,6,12,6,30,229.0,75.0,2.0,25.0,119.0,54.45,40.75
2016,6,12,6,45,295.5,90.0,2.15,25.5,166.0,64.86,49.87
2016,6,12,7,0,362.0,105.0,2.3,26.0,213.0,75.1,58.57
2016,6,12,7,15,411.0,117.0,2.35,26.0,263.0,82.97,65.15
2016,6,12,7,30,460.0,129.0,2.4,26.0,313.0,90.64,71.43
2016,6,12,7,45,311.5,170.5,2.5,26.5,303.5,115.14,91.47
2016,6,12,8,0,163.0,212.0,2.6,27.0,294.0,139.28,110.83
2016,6,12,8,15,163.0,237.5,2.65,27.0,327.0,153.17,121.74
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,166.48,132.12
2016,6,12,8,45,111.0,276.5,2.75,27.5,345.5,172.17,135.99
2016,6,12,9,0,59.0,290.0,2.8,28.0,331.0,187.24,147.38
2016,6,12,9,15,189.5,312.0,2.85,28.0,453.5,191.35,150.23
2016,6,12,9,30,320.0,334.0,2.9,28.0,576.0,214.79,152.06
2016,6,12,9,45,246.0,367.5,2.95,28.5,560.0,248.0,175.32
2016,6,12,10,0,172.0,401.0,3.0,29.0,544.0,284.43,204.51
2016,6,12,10,15,445.0,301.5,3.0,29.0,691.0,297.2,204.86
2016,6,12,10,30,718.0,202.0,3.0,29.0,838.0,349.32,238.65
2016,6,12,10,45,725.0,205.0,3.05,29.5,864.0,397.59,278.23
2016,6,12,11,0,732.0,208.0,3.1,30.0,890.0,445.41,316.77
2016,6,12,11,15,586.0,310.5,3.1,30.0,864.0,484.7,349.52
2016,6,12,11,30,440.0,413.0,3.1,30.0,838.0,516.48,374.39
2016,6,12,11,45,385.5,440.0,3.15,30.0,815.5,537.05,390.3
2016,6,12,12,0,331.0,467.0,3.2,30.0,793.0,548.0,398.8
2016,6,12,12,15,391.0,453.0,3.2,30.0,839.5,599.14,435.85
2016,6,12,12,30,451.0,439.0,3.2,30.0,886.0,652.77,474.15
2016,6,12,12,45,448.5,436.0,3.25,30.5,879.5,674.78,489.0
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,694.74,502.42
2016,6,12,13,15,456.0,423.5,3.3,31.0,869.0,717.01,518.36
2016,6,12,13,30,466.0,414.0,3.3,31.0,865.0,737.01,532.68
2016,6,12,13,45,431.0,407.5,3.3,31.0,818.5,720.48,521.76
2016,6,12,14,0,396.0,401.0,3.3,31.0,772.0,689.78,501.51
2016,6,12,14,15,408.0,383.0,3.3,31.0,755.5,706.38,513.96
2016,6,12,14,30,420.0,365.0,3.3,31.0,739.0,710.01,517.58
2016,6,12,14,45,468.0,334.0,3.3,31.0,735.0,730.31,533.46
2016,6,12,15,0,516.0,303.0,3.3,31.0,731.0,747.31,547.06
2016,6,12,15,15,482.5,295.0,3.3,30.5,680.0,712.82,525.17
2016,6,12,15,30,449.0,287.0,3.3,30.0,629.0,676.24,501.81
2016,6,12,15,45,486.5,254.0,3.3,30.0,604.0,673.25,502.2
2016,6,12,16,0,524.0,221.0,3.3,30.0,579.0,665.98,499.42
2016,6,12,16,15,423.0,232.0,3.15,29.5,507.5,587.98,444.16
2016,6,12,16,30,322.0,243.0,3.0,29.0,436.0,496.3,378.33
2016,6,12,16,45,256.0,228.0,2.95,29.0,372.5,425.89,326.83
2016,6,12,17,0,190.0,213.0,2.9,29.0,309.0,342.94,264.84
2016,6,12,17,15,173.5,191.5,2.75,28.5,271.5,306.06,237.87
2016,6,12,17,30,157.0,170.0,2.6,28.0,234.0,269.63,210.51
2016,6,12,17,45,140.5,146.5,2.5,28.0,197.5,231.64,180.98
2016,6,12,18,0,124.0,123.0,2.4,28.0,161.0,194.36,151.41
2016,6,12,18,15,99.0,100.0,2.4,27.5,126.5,154.19,119.13
2016,6,12,18,30,74.0,77.0,2.4,27.0,92.0,115.74,87.58
2016,6,12,18,45,43.5,54.5,2.45,27.0,62.5,70.04,49.88
2016,6,12,19,0,13.0,32.0,2.5,27.0,33.0,34.6,20.32
2016,6,12,19,15,6.5,16.0,2.6,26.5,16.5,15.59,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,12.88,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,25.36,13.98
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,37.54,25.81
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,49.6,36.63
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,56.12,42.44
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,65.11,50.1
2016,6,13,7,15,520.5,92.5,3.3,26.5,277.0,70.67,54.65
2016,6,13,7,30,569.0,101.0,3.4,27.0,329.0,76.11,58.97
2016,6,13,7,45,419.0,150.5,3.5,27.5,332.0,102.17,80.4
2016,6,13,8,0,269.0,200.0,3.6,28.0,335.0,130.43,103.25
2016,6,13,8,15,492.0,157.5,3.6,28.0,437.0,105.34,82.21
2016,6,13,8,30,715.0,115.0,3.6,28.0,539.0,82.79,63.35
2016,6,13,8,45,739.5,116.5,3.6,28.5,588.0,89.96,68.91
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,90.05,68.62
2016,6,13,9,15,553.0,222.5,3.6,29.0,612.0,135.07,104.9
2016,6,13,9,30,342.0,327.0,3.6,29.0,587.0,212.63,149.65
2016,6,13,9,45,259.0,364.0,3.6,29.5,567.0,247.6,174.1
2016,6,13,10,0,176.0,401.0,3.6,30.0,547.0,284.86,204.17
2016,6,13,10,15,157.5,419.0,3.55,30.0,553.5,307.88,222.17
2016,6,13,10,30,139.0,437.0,3.5,30.0,560.0,328.95,238.82
2016,6,13,10,45,147.0,452.5,3.5,30.5,586.5,356.37,258.79
2016,6,13,11,0,155.0,468.0,3.5,31.0,613.0,384.73,279.28
2016,6,13,11,15,502.5,303.5,3.45,31.0,786.5,446.59,322.55
2016,6,13,11,30,850.0,139.0,3.4,31.0,960.0,536.87,388.83
2016,6,13,11,45,850.5,141.0,3.4,31.5,971.0,578.43,420.37
2016,6,13,12,0,851.0,143.0,3.4,32.0,982.0,617.88,449.69
2016,6,13,12,15,556.5,319.0,3.4,32.0,868.5,609.46,442.24
2016,6,13,12,30,262.0,495.0,3.4,32.0,755.0,565.55,408.6
2016,6,13,12,45,554.0,320.5,3.4,32.0,868.0,664.21,482.52
2016,6,13,13,0,846.0,146.0,3.4,32.0,981.0,747.25,545.21
2016,6,13,13,15,505.0,318.5,3.4,32.0,816.0,672.24,488.34
2016,6,13,13,30,164.0,491.0,3.4,32.0,651.0,544.45,394.1
2016,6,13,13,45,496.0,318.0,3.4,32.0,784.5,699.63,509.55
2016,6,13,14,0,828.0,145.0,3.4,32.0,918.0,819.11,596.01
2016,6,13,14,15,495.5,293.0,3.35,32.0,752.0,702.29,511.49
2016,6,13,14,30,163.0,441.0,3.3,32.0,586.0,532.11,387.57
2016,6,13,14,45,470.5,295.0,3.25,32.0,691.0,697.47,510.74
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,825.57,602.6
2016,6,13,15,15,560.5,239.5,3.15,32.0,694.0,732.55,536.43
2016,6,13,15,30,343.0,330.0,3.1,32.0,592.0,611.22,449.81
2016,6,13,15,45,357.0,304.0,3.05,32.0,562.5,596.69,441.83
2016,6,13,16,0,371.0,278.0,3.0,32.0,533.0,579.66,431.46
2016,6,13,16,15,388.5,250.5,2.85,31.5,500.0,561.32,420.75
2016,6,13,16,30,406.0,223.0,2.7,31.0,467.0,557.22,419.71
2016,6,13,16,45,336.5,214.0,2.6,31.0,403.5,470.81,357.58
2016,6,13,17,0,267.0,205.0,2.5,31.0,340.0,404.26,308.77
2016,6,13,17,15,254.0,182.5,2.45,30.5,299.5,365.12,281.08
2016,6,13,17,30,241.0,160.0,2.4,30.0,259.0,325.76,252.38
2016,6,13,17,45,218.0,139.0,2.35,29.5,218.5,282.03,219.41
2016,6,13,18,0,195.0,118.0,2.3,29.0,178.0,239.37,186.34
2016,6,13,18,15,163.0,97.0,2.35,28.5,140.5,193.43,149.74
2016,6,13,18,30,131.0,76.0,2.4,28.0,103.0,140.67,106.89
2016,6,13,18,45,85.0,55.0,2.45,28.0,70.5,94.89,68.94
2016,6,13,19,0,39.0,34.0,2.5,28.0,38.0,52.74,33.58
2016,6,13,19,15,19.5,17.0,2.65,27.5,19.0,24.06,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.5,17.5,2.55,24.5,21.0,13.77,0.0
2016,6,14,6,0,77.0,35.0,2.8,25.0,42.0,25.84,14.31
2016,6,14,6,15,159.0,54.5,3.05,25.0,81.5,39.91,27.78
2016,6,14,6,30,241.0,74.0,3.3,25.0,121.0,53.91,40.28
2016,6,14,6,45,314.5,87.5,3.6,25.5,169.0,63.4,48.63
2016,6,14,7,0,388.0,101.0,3.9,26.0,217.0,72.82,56.66
2016,6,14,7,15,194.0,111.5,4.0,26.0,169.5,78.32,61.27
2016,6,14,7,30,0.0,122.0,4.1,26.0,122.0,89.48,70.52
2016,6,14,7,45,20.5,158.0,4.25,26.5,168.5,113.84,90.5
2016,6,14,8,0,41.0,194.0,4.4,27.0,215.0,131.78,104.84
2016,6,14,8,15,64.5,225.5,4.35,27.0,262.0,150.55,119.86
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,168.78,134.28
2016,6,14,8,45,153.0,282.5,4.3,27.5,382.5,176.12,139.49
2016,6,14,9,0,218.0,308.0,4.3,28.0,456.0,190.18,150.08
2016,6,14,9,15,125.5,304.0,4.15,28.0,390.5,185.71,146.03
2016,6,14,9,30,33.0,300.0,4.0,28.0,325.0,198.42,148.02
2016,6,14,9,45,28.0,302.5,3.85,28.5,325.0,205.97,152.84
2016,6,14,10,0,23.0,305.0,3.7,29.0,325.0,223.67,165.73
2016,6,14,10,15,34.0,343.5,3.55,29.5,373.5,243.64,179.63
2016,6,14,10,30,45.0,382.0,3.4,30.0,422.0,276.94,203.46
2016,6,14,10,45,89.0,423.5,3.25,30.5,505.5,326.16,238.03
2016,6,14,11,0,133.0,465.0,3.1,31.0,589.0,373.47,271.16
2016,6,14,11,15,113.5,469.5,3.05,31.0,577.0,381.97,277.79
2016,6,14,11,30,94.0,474.0,3.0,31.0,565.0,392.9,285.95
2016,6,14,11,45,198.5,476.0,2.95,31.5,671.0,460.13,333.56
2016,6,14,12,0,303.0,478.0,2.9,32.0,777.0,537.61,387.79
2016,6,14,12,15,282.0,486.5,2.95,32.0,766.0,551.92,398.03
2016,6,14,12,30,261.0,495.0,3.0,32.0,755.0,564.37,407.04
2016,6,14,12,45,550.5,323.5,3.15,32.0,868.0,663.34,481.02
2016,6,14,13,0,840.0,152.0,3.3,32.0,981.0,746.24,543.94
2016,6,14,13,15,837.5,151.5,3.4,32.0,969.5,770.66,561.49
2016,6,14,13,30,835.0,151.0,3.5,32.0,958.0,791.88,576.85
2016,6,14,13,45,831.5,148.5,3.6,32.0,939.0,807.39,587.96
2016,6,14,14,0,828.0,146.0,3.7,32.0,920.0,819.33,596.82
2016,6,14,14,15,821.5,144.5,3.7,32.0,894.0,826.01,601.85
2016,6,14,14,30,815.0,143.0,3.7,32.0,868.0,841.66,613.01
2016,6,14,14,45,805.5,141.0,3.75,32.0,835.0,838.04,611.61
2016,6,14,15,0,796.0,139.0,3.8,32.0,802.0,830.87,608.07
2016,6,14,15,15,784.0,136.5,3.75,32.0,763.0,817.67,600.14
2016,6,14,15,30,772.0,134.0,3.7,32.0,724.0,801.2,590.12
2016,6,14,15,45,754.0,132.5,3.7,32.0,680.0,777.66,575.57
2016,6,14,16,0,736.0,131.0,3.7,32.0,636.0,751.36,559.14
2016,6,14,16,15,716.5,126.5,3.55,31.5,588.0,722.47,541.39
2016,6,14,16,30,697.0,122.0,3.4,31.0,540.0,687.29,518.57
2016,6,14,16,45,668.5,118.0,3.25,31.0,489.5,644.15,488.6
2016,6,14,17,0,640.0,114.0,3.1,31.0,439.0,599.96,457.43
2016,6,14,17,15,605.5,108.0,3.0,30.5,387.0,548.91,421.7
2016,6,14,17,30,571.0,102.0,2.9,30.0,335.0,497.97,385.07
2016,6,14,17,45,524.0,94.0,2.8,29.5,283.5,438.02,340.51
2016,6,14,18,0,477.0,86.0,2.7,29.0,232.0,380.04,296.01
2016,6,14,18,15,411.0,75.5,2.7,28.5,183.5,307.54,238.99
2016,6,14,18,30,345.0,65.0,2.7,28.0,135.0,246.53,189.15
2016,6,14,18,45,254.5,50.5,2.75,28.0,94.0,176.78,131.38
2016,6,14,19,0,164.0,36.0,2.8,28.0,53.0,116.23,79.35
2016,6,14,19,15,82.0,18.0,2.9,27.5,26.5,54.03,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.75,24.5,20.0,13.77,0.0
2016,6,15,6,0,58.0,35.0,3.0,25.0,40.0,25.83,14.26
2016,6,15,6,15,132.5,56.5,3.15,25.0,79.0,41.02,28.69
2016,6,15,6,30,207.0,78.0,3.3,25.0,118.0,56.11,42.14
2016,6,15,6,45,280.5,92.5,3.45,25.5,165.5,66.76,51.48
2016,6,15,7,0,354.0,107.0,3.6,26.0,213.0,76.32,59.62
2016,6,15,7,15,405.0,119.0,3.7,26.5,263.5,84.17,66.07
2016,6,15,7,30,456.0,131.0,3.8,27.0,314.0,91.84,72.2
2016,6,15,7,45,507.5,135.5,3.95,27.5,366.5,94.73,74.21
2016,6,15,8,0,559.0,140.0,4.1,28.0,419.0,99.14,77.44
2016,6,15,8,15,588.5,147.0,4.15,28.0,469.5,101.93,79.46
2016,6,15,8,30,618.0,154.0,4.2,28.0,520.0,104.55,81.32
2016,6,15,8,45,659.0,150.5,4.3,28.5,571.5,100.91,77.91
2016,6,15,9,0,700.0,147.0,4.4,29.0,623.0,97.66,74.86
2016,6,15,9,15,717.0,151.0,4.45,29.5,667.0,98.13,74.87
2016,6,15,9,30,734.0,155.0,4.5,30.0,711.0,136.73,81.22
2016,6,15,9,45,758.5,151.5,4.6,30.5,753.0,192.52,112.64
2016,6,15,10,0,783.0,148.0,4.7,31.0,795.0,242.44,147.99
2016,6,15,10,15,792.5,150.5,4.7,31.0,828.5,294.22,189.73
2016,6,15,10,30,802.0,153.0,4.7,31.0,862.0,346.03,233.01
2016,6,15,10,45,814.0,151.5,4.7,31.5,890.5,395.97,274.47
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,445.34,314.85
2016,6,15,11,15,830.5,151.0,4.65,32.0,938.5,491.07,352.37
2016,6,15,11,30,835.0,152.0,4.6,32.0,958.0,535.33,387.86
2016,6,15,11,45,846.5,147.0,4.6,32.5,972.5,578.22,420.77
2016,6,15,12,0,858.0,142.0,4.6,33.0,987.0,619.82,451.88
2016,6,15,12,15,859.0,142.0,4.5,33.0,991.5,656.54,479.53
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,691.33,505.17
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,723.18,528.27
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,752.66,549.32
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,776.99,566.54
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,798.02,580.65
2016,6,15,13,45,852.5,136.5,3.9,33.5,948.0,814.41,590.3
2016,6,15,14,0,849.0,135.0,3.8,34.0,929.0,827.22,597.6
2016,6,15,14,15,843.0,133.5,3.7,34.0,903.0,834.34,602.42
2016,6,15,14,30,837.0,132.0,3.6,34.0,877.0,837.83,604.96
2016,6,15,14,45,829.0,129.5,3.5,34.0,844.0,835.14,603.54
2016,6,15,15,0,821.0,127.0,3.4,34.0,811.0,828.88,599.92
2016,6,15,15,15,810.5,125.0,3.3,33.5,772.5,828.33,601.44
2016,6,15,15,30,800.0,123.0,3.2,33.0,734.0,813.35,593.42
2016,6,15,15,45,786.0,120.0,3.1,33.0,690.5,791.26,579.57
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,766.22,563.81
2016,6,15,16,15,753.5,113.5,2.9,32.5,599.0,734.37,544.5
2016,6,15,16,30,735.0,110.0,2.8,32.0,551.0,700.19,523.44
2016,6,15,16,45,710.0,105.5,2.75,32.0,500.0,661.14,497.28
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,617.76,467.45
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,567.79,432.76
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,517.72,397.07
2016,6,15,17,45,575.5,84.0,2.25,30.5,293.0,458.59,353.55
2016,6,15,18,0,531.0,77.0,2.1,30.0,241.0,401.17,309.89
2016,6,15,18,15,466.5,68.0,2.15,29.5,191.5,333.64,257.31
2016,6,15,18,30,402.0,59.0,2.2,29.0,142.0,270.65,206.38
2016,6,15,18,45,306.0,47.0,2.3,28.5,99.0,193.89,143.75
2016,6,15,19,0,210.0,35.0,2.4,28.0,56.0,131.5,90.2
2016,6,15,19,15,105.0,17.5,2.55,27.5,28.0,60.57,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,54.0,17.5,2.55,24.5,22.5,13.77,0.0
2016,6,16,6,0,108.0,35.0,2.8,25.0,45.0,25.95,14.3
2016,6,16,6,15,199.5,52.0,2.9,25.0,85.5,38.5,26.59
2016,6,16,6,30,291.0,69.0,3.0,25.0,126.0,50.87,37.69
2016,6,16,6,45,163.0,88.5,3.2,25.5,122.5,63.04,48.32
2016,6,16,7,0,35.0,108.0,3.4,26.0,119.0,76.68,59.92
2016,6,16,7,15,300.5,106.0,3.45,26.5,224.5,74.29,57.72
2016,6,16,7,30,566.0,104.0,3.5,27.0,330.0,78.24,60.77
2016,6,16,7,45,617.0,105.5,3.55,27.5,385.0,78.69,60.81
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,79.36,61.0
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,81.83,62.82
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,84.17,64.52
2016,6,16,8,45,748.5,116.5,3.65,28.5,593.0,90.25,69.16
2016,6,16,9,0,777.0,116.0,3.7,29.0,643.0,89.24,67.96
2016,6,16,9,15,791.0,119.0,3.7,29.5,687.5,89.96,68.21
2016,6,16,9,30,805.0,122.0,3.7,30.0,732.0,129.57,74.09
2016,6,16,9,45,819.0,123.0,3.7,30.5,772.0,182.6,102.65
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,243.16,146.23
2016,6,16,10,15,841.0,125.5,3.7,31.0,845.0,295.35,188.33
2016,6,16,10,30,849.0,127.0,3.7,31.0,878.0,347.16,231.78
2016,6,16,10,45,855.0,128.5,3.75,31.5,904.5,397.68,273.94
2016,6,16,11,0,861.0,130.0,3.8,32.0,931.0,447.2,314.61
2016,6,16,11,15,864.5,131.0,3.8,32.0,950.5,494.05,353.0
2016,6,16,11,30,868.0,132.0,3.8,32.0,970.0,539.26,389.21
2016,6,16,11,45,868.5,134.0,3.8,32.5,981.5,581.63,421.62
2016,6,16,12,0,869.0,136.0,3.8,33.0,993.0,621.86,451.55
2016,6,16,12,15,869.5,136.0,3.8,33.0,997.0,658.65,479.25
2016,6,16,12,30,870.0,136.0,3.8,33.0,1001.0,693.39,504.95
2016,6,16,12,45,867.5,137.0,3.8,33.5,997.0,724.72,526.72
2016,6,16,13,0,865.0,138.0,3.8,34.0,993.0,753.55,546.32
2016,6,16,13,15,862.5,137.5,3.8,34.0,981.0,778.35,564.03
2016,6,16,13,30,860.0,137.0,3.8,34.0,969.0,799.86,578.7
2016,6,16,13,45,853.5,137.0,3.8,34.0,949.5,815.11,589.12
2016,6,16,14,0,847.0,137.0,3.8,34.0,930.0,826.75,597.28
2016,6,16,14,15,841.0,135.5,3.75,34.0,904.0,833.95,602.38
2016,6,16,14,30,835.0,134.0,3.7,34.0,878.0,837.52,605.22
2016,6,16,14,45,823.5,134.0,3.7,34.0,844.0,834.17,603.85
2016,6,16,15,0,812.0,134.0,3.7,34.0,810.0,839.0,608.07
2016,6,16,15,15,800.5,131.5,3.65,33.5,771.5,826.2,601.65
2016,6,16,15,30,789.0,129.0,3.6,33.0,733.0,810.08,593.17
2016,6,16,15,45,773.5,126.5,3.55,33.0,689.0,787.48,579.16
2016,6,16,16,0,758.0,124.0,3.5,33.0,645.0,762.01,563.25
2016,6,16,16,15,739.0,120.0,3.35,32.5,597.5,729.59,543.22
2016,6,16,16,30,720.0,116.0,3.2,32.0,550.0,698.4,523.74
2016,6,16,16,45,696.0,111.0,3.1,32.0,499.0,656.97,495.45
2016,6,16,17,0,672.0,106.0,3.0,32.0,448.0,614.19,465.76
2016,6,16,17,15,638.5,100.5,2.85,31.5,396.0,563.42,430.38
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,512.64,394.06
2016,6,16,17,45,562.0,87.5,2.55,30.5,292.0,454.43,351.09
2016,6,16,18,0,519.0,80.0,2.4,30.0,240.0,397.82,307.92
2016,6,16,18,15,453.5,71.0,2.35,29.5,191.0,330.22,254.99
2016,6,16,18,30,388.0,62.0,2.3,29.0,142.0,263.23,200.91
2016,6,16,18,45,297.0,48.5,2.25,28.5,99.0,192.08,142.51
2016,6,16,19,0,206.0,35.0,2.2,28.0,56.0,130.08,89.4
2016,6,16,19,15,103.0,17.5,2.25,27.5,28.0,60.12,0.0
2016,6,16,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,77.0,17.0,2.65,23.5,24.0,13.38,0.0
2016,6,17,6,0,154.0,34.0,2.9,24.0,48.0,25.5,13.98
2016,6,17,6,15,252.0,48.5,3.0,24.5,89.5,36.37,24.86
2016,6,17,6,30,350.0,63.0,3.1,25.0,131.0,47.24,34.61
2016,6,17,6,45,439.0,70.0,3.25,25.5,182.5,55.32,41.75
2016,6,17,7,0,528.0,77.0,3.4,26.0,234.0,60.55,46.23
2016,6,17,7,15,575.0,84.0,3.4,26.5,286.5,65.3,50.12
2016,6,17,7,30,622.0,91.0,3.4,27.0,339.0,69.99,53.83
2016,6,17,7,45,666.0,93.0,3.4,27.5,393.5,71.15,54.49
2016,6,17,8,0,710.0,95.0,3.4,28.0,448.0,72.45,55.25
2016,6,17,8,15,734.0,99.5,3.35,28.0,500.0,81.15,62.26
2016,6,17,8,30,758.0,104.0,3.3,28.0,552.0,83.66,64.1
2016,6,17,8,45,782.5,104.0,3.25,28.5,602.0,83.17,63.34
2016,6,17,9,0,807.0,104.0,3.2,29.0,652.0,82.76,62.66
2016,6,17,9,15,820.5,107.0,3.15,29.5,696.5,83.81,63.2
2016,6,17,9,30,834.0,110.0,3.1,30.0,741.0,133.03,76.31
2016,6,17,9,45,847.5,110.0,3.1,30.5,781.0,186.05,104.16
2016,6,17,10,0,861.0,110.0,3.1,31.0,821.0,239.71,142.31
2016,6,17,10,15,868.5,112.0,3.05,31.0,854.5,293.5,185.59
2016,6,17,10,30,876.0,114.0,3.0,31.0,888.0,346.86,230.17
2016,6,17,10,45,883.0,114.0,2.95,31.5,915.5,398.16,272.77
2016,6,17,11,0,890.0,114.0,2.9,32.0,943.0,448.49,313.82
2016,6,17,11,15,893.5,115.0,2.8,32.0,962.5,496.67,352.79
2016,6,17,11,30,897.0,116.0,2.7,32.0,982.0,543.14,389.38
2016,6,17,11,45,902.5,114.0,2.65,32.5,994.5,586.88,422.29
2016,6,17,12,0,908.0,112.0,2.6,33.0,1007.0,628.72,452.82
2016,6,17,12,15,908.5,112.5,2.5,33.0,1011.0,667.12,480.78
2016,6,17,12,30,909.0,113.0,2.4,33.0,1015.0,703.27,506.46
2016,6,17,12,45,907.5,113.0,2.35,33.5,1011.5,735.44,528.03
2016,6,17,13,0,906.0,113.0,2.3,34.0,1008.0,764.92,547.29
2016,6,17,13,15,903.5,112.5,2.15,34.0,996.0,790.16,563.22
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,811.97,576.29
2016,6,17,13,45,897.0,111.0,1.95,34.0,965.0,828.61,586.77
2016,6,17,14,0,893.0,110.0,1.9,34.0,946.0,841.56,594.97
2016,6,17,14,15,887.0,109.0,1.85,34.0,919.5,849.12,599.84
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,852.94,602.47
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,850.93,602.02
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,845.28,599.43
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,833.86,593.29
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,819.0,585.07
2016,6,17,15,45,831.0,99.5,1.8,34.0,704.0,797.89,572.88
2016,6,17,16,0,818.0,97.0,1.8,34.0,660.0,773.73,558.74
2016,6,17,16,15,801.0,94.0,1.75,33.5,612.0,751.07,546.3
2016,6,17,16,30,784.0,91.0,1.7,33.0,564.0,717.55,526.47
2016,6,17,16,45,761.5,88.0,1.7,33.0,512.5,677.74,501.5
2016,6,17,17,0,739.0,85.0,1.7,33.0,461.0,636.3,474.38
2016,6,17,17,15,709.5,80.5,1.65,32.5,408.5,587.16,441.49
2016,6,17,17,30,680.0,76.0,1.6,32.0,356.0,539.47,408.57
2016,6,17,17,45,637.5,70.5,1.6,31.5,303.0,481.03,366.88
2016,6,17,18,0,595.0,65.0,1.6,31.0,250.0,424.07,324.62
2016,6,17,18,15,534.0,58.0,1.5,30.0,199.5,357.89,273.95
2016,6,17,18,30,473.0,51.0,1.4,29.0,149.0,295.87,224.41
2016,6,17,18,45,377.0,41.5,1.35,28.5,104.5,221.45,163.69
2016,6,17,19,0,281.0,32.0,1.3,28.0,60.0,156.17,107.55
2016,6,17,19,15,140.5,16.0,1.45,27.5,30.0,72.59,3.42
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.5,23.5,12.98,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,24.79,13.31
2016,6,18,6,15,253.5,47.5,2.2,25.0,88.0,35.68,24.22
2016,6,18,6,30,351.0,62.0,2.3,25.0,129.0,46.56,34.03
2016,6,18,6,45,426.5,70.5,2.45,25.5,178.5,53.15,39.9
2016,6,18,7,0,502.0,79.0,2.6,26.0,228.0,61.75,47.24
2016,6,18,7,15,550.0,86.5,2.55,26.0,280.5,66.77,51.46
2016,6,18,7,30,598.0,94.0,2.5,26.0,333.0,71.71,55.5
2016,6,18,7,45,382.5,152.0,2.5,26.5,313.0,102.45,80.94
2016,6,18,8,0,167.0,210.0,2.5,27.0,293.0,138.27,110.03
2016,6,18,8,15,131.0,233.5,2.45,27.5,303.0,150.38,119.22
2016,6,18,8,30,95.0,257.0,2.4,28.0,313.0,168.88,133.48
2016,6,18,8,45,195.0,274.5,2.35,28.5,402.5,173.46,136.4
2016,6,18,9,0,295.0,292.0,2.3,29.0,492.0,174.53,136.54
2016,6,18,9,15,208.0,323.5,2.15,29.0,469.0,197.11,153.98
2016,6,18,9,30,121.0,355.0,2.0,29.0,446.0,219.6,160.47
2016,6,18,9,45,473.0,241.5,1.85,29.5,627.0,200.07,129.48
2016,6,18,10,0,825.0,128.0,1.7,30.0,808.0,242.27,145.53
2016,6,18,10,15,833.5,130.0,1.55,30.0,842.0,294.46,186.98
2016,6,18,10,30,842.0,132.0,1.4,30.0,876.0,346.37,229.54
2016,6,18,10,45,851.0,131.5,1.25,30.5,903.5,396.48,270.06
2016,6,18,11,0,860.0,131.0,1.1,31.0,931.0,445.88,308.94
2016,6,18,11,15,864.5,132.0,1.05,31.0,951.5,493.19,346.14
2016,6,18,11,30,869.0,133.0,1.0,31.0,972.0,538.96,381.07
2016,6,18,11,45,864.5,139.0,1.0,31.5,982.5,581.16,411.94
2016,6,18,12,0,860.0,145.0,1.0,32.0,993.0,620.83,440.03
2016,6,18,12,15,861.5,145.0,1.05,32.0,997.5,658.06,467.09
2016,6,18,12,30,863.0,145.0,1.1,32.0,1002.0,693.39,492.32
2016,6,18,12,45,864.0,144.0,1.2,32.5,999.5,725.85,514.68
2016,6,18,13,0,865.0,143.0,1.3,33.0,997.0,756.0,535.15
2016,6,18,13,15,862.5,142.0,1.35,33.0,985.5,780.66,552.4
2016,6,18,13,30,860.0,141.0,1.4,33.0,974.0,802.0,566.86
2016,6,18,13,45,856.5,139.5,1.45,33.0,955.5,818.69,578.2
2016,6,18,14,0,853.0,138.0,1.5,33.0,937.0,831.79,587.38
2016,6,18,14,15,847.0,136.5,1.5,33.0,910.5,839.19,592.56
2016,6,18,14,30,841.0,135.0,1.5,33.0,884.0,842.94,595.6
2016,6,18,14,45,828.5,135.0,1.55,33.0,850.0,838.88,594.37
2016,6,18,15,0,816.0,135.0,1.6,33.0,816.0,843.06,598.58
2016,6,18,15,15,804.0,132.5,1.6,33.0,776.5,829.95,591.26
2016,6,18,15,30,792.0,130.0,1.6,33.0,737.0,813.49,582.02
2016,6,18,15,45,774.5,128.0,1.65,33.0,692.5,789.82,568.64
2016,6,18,16,0,757.0,126.0,1.7,33.0,648.0,763.31,553.36
2016,6,18,16,15,737.5,122.0,1.65,32.5,599.5,730.61,534.13
2016,6,18,16,30,718.0,118.0,1.6,32.0,551.0,699.31,515.43
2016,6,18,16,45,687.0,115.0,1.6,32.0,499.0,655.01,486.34
2016,6,18,17,0,656.0,112.0,1.6,32.0,447.0,609.73,456.03
2016,6,18,17,15,622.0,106.0,1.55,31.5,394.5,558.63,421.5
2016,6,18,17,30,588.0,100.0,1.5,31.0,342.0,507.55,385.97
2016,6,18,17,45,533.5,94.0,1.45,30.5,289.0,444.58,340.42
2016,6,18,18,0,479.0,88.0,1.4,30.0,236.0,377.86,290.65
2016,6,18,18,15,415.5,77.0,1.3,29.0,187.5,312.21,240.22
2016,6,18,18,30,352.0,66.0,1.2,28.0,139.0,251.49,191.76
2016,6,18,18,45,258.5,51.5,1.2,27.5,96.5,179.98,133.67
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,117.88,81.41
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,55.48,3.42
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,4.0,0.8,23.5,4.0,3.15,0.0
2016,6,19,6,0,0.0,8.0,0.9,24.0,8.0,6.06,0.0
2016,6,19,6,15,0.0,16.0,1.0,24.5,16.0,12.15,4.58
2016,6,19,6,30,0.0,24.0,1.1,25.0,24.0,18.26,9.98
2016,6,19,6,45,0.0,33.5,1.25,25.5,33.5,25.55,16.34
2016,6,19,7,0,0.0,43.0,1.4,26.0,43.0,32.85,22.61
2016,6,19,7,15,0.0,68.5,1.45,26.0,68.5,52.52,39.38
2016,6,19,7,30,0.0,94.0,1.5,26.0,94.0,70.83,54.76
2016,6,19,7,45,19.5,143.0,1.55,26.5,152.5,104.37,82.48
2016,6,19,8,0,39.0,192.0,1.6,27.0,211.0,130.57,103.54
2016,6,19,8,15,346.5,164.0,1.55,27.0,366.5,105.85,82.8
2016,6,19,8,30,654.0,136.0,1.5,27.0,522.0,94.26,73.01
2016,6,19,8,45,676.0,140.5,1.5,27.5,570.0,95.48,73.63
2016,6,19,9,0,698.0,145.0,1.5,28.0,618.0,96.57,74.13
2016,6,19,9,15,714.5,149.0,1.55,28.0,662.0,97.07,74.33
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,132.39,79.44
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,190.98,112.72
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,242.25,149.0
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,292.41,188.87
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,342.67,230.32
2016,6,19,10,45,603.0,276.0,1.9,29.0,819.5,392.28,274.95
2016,6,19,11,0,434.0,385.0,2.0,29.0,789.0,432.24,309.47
2016,6,19,11,15,613.0,281.0,2.05,29.0,865.0,474.06,340.63
2016,6,19,11,30,792.0,177.0,2.1,29.0,941.0,531.08,383.8
2016,6,19,11,45,802.5,172.5,2.2,29.0,955.0,573.52,416.85
2016,6,19,12,0,813.0,168.0,2.3,29.0,969.0,614.75,448.44
2016,6,19,12,15,814.0,168.0,2.3,29.0,973.5,651.8,476.01
2016,6,19,12,30,815.0,168.0,2.3,29.0,978.0,686.93,501.67
2016,6,19,12,45,555.5,324.0,2.3,29.5,875.5,664.7,482.44
2016,6,19,13,0,296.0,480.0,2.3,30.0,773.0,613.98,443.1
2016,6,19,13,15,334.5,455.5,2.25,30.0,783.0,641.12,463.08
2016,6,19,13,30,373.0,431.0,2.2,30.0,793.0,667.32,481.85
2016,6,19,13,45,320.0,443.5,2.2,30.0,749.5,649.57,469.3
2016,6,19,14,0,267.0,456.0,2.2,30.0,706.0,628.65,454.71
2016,6,19,14,15,533.0,304.0,2.15,30.0,785.0,741.49,537.72
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,835.11,604.37
2016,6,19,14,45,793.5,147.5,2.05,30.0,832.5,832.86,602.5
2016,6,19,15,0,788.0,143.0,2.0,30.0,801.0,827.03,599.26
2016,6,19,15,15,777.0,140.5,1.95,30.0,763.0,815.01,592.1
2016,6,19,15,30,766.0,138.0,1.9,30.0,725.0,799.71,582.93
2016,6,19,15,45,754.5,132.5,1.85,30.0,682.5,777.91,569.53
2016,6,19,16,0,743.0,127.0,1.8,30.0,640.0,753.12,554.19
2016,6,19,16,15,724.5,123.0,1.8,29.5,592.5,721.52,535.68
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,691.41,517.66
2016,6,19,16,45,401.5,167.5,1.8,29.0,405.5,489.17,372.04
2016,6,19,17,0,97.0,216.0,1.8,29.0,266.0,265.04,202.57
2016,6,19,17,15,347.5,155.5,1.65,28.5,304.0,416.09,322.0
2016,6,19,17,30,598.0,95.0,1.5,28.0,342.0,508.98,392.9
2016,6,19,17,45,557.0,87.0,1.4,28.0,291.0,451.76,349.21
2016,6,19,18,0,516.0,79.0,1.3,28.0,240.0,396.0,306.4
2016,6,19,18,15,454.0,69.5,1.25,27.5,191.0,329.85,254.96
2016,6,19,18,30,392.0,60.0,1.2,27.0,142.0,268.03,205.09
2016,6,19,18,45,305.5,47.5,1.2,26.5,100.0,194.86,145.34
2016,6,19,19,0,219.0,35.0,1.2,26.0,58.0,135.0,93.96
2016,6,19,19,15,109.5,17.5,1.2,25.5,29.0,62.64,6.51
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,73.0,15.5,0.6,22.5,22.0,12.2,0.0
2016,6,20,6,0,146.0,31.0,0.6,23.0,44.0,23.32,12.22
2016,6,20,6,15,241.0,45.5,0.75,23.5,84.5,34.19,23.16
2016,6,20,6,30,336.0,60.0,0.9,24.0,125.0,45.05,32.92
2016,6,20,6,45,408.0,70.0,1.05,25.0,173.0,52.61,39.53
2016,6,20,7,0,480.0,80.0,1.2,26.0,221.0,62.27,47.68
2016,6,20,7,15,528.0,87.5,1.2,26.5,272.5,67.22,51.71
2016,6,20,7,30,576.0,95.0,1.2,27.0,324.0,72.08,55.55
2016,6,20,7,45,392.5,150.5,1.3,27.5,316.5,101.76,79.94
2016,6,20,8,0,209.0,206.0,1.4,28.0,309.0,137.08,108.41
2016,6,20,8,15,156.5,231.5,1.4,28.0,314.0,149.95,118.36
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,169.05,133.28
2016,6,20,8,45,428.5,188.0,1.4,28.5,473.5,117.78,91.3
2016,6,20,9,0,753.0,119.0,1.4,29.0,628.0,90.48,68.83
2016,6,20,9,15,516.5,229.5,1.35,29.5,590.0,137.77,106.54
2016,6,20,9,30,280.0,340.0,1.3,30.0,552.0,211.24,149.49
2016,6,20,9,45,544.5,234.5,1.3,30.5,674.0,204.67,129.4
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,231.93,137.56
2016,6,20,10,15,818.0,131.0,1.25,31.0,829.5,289.78,182.88
2016,6,20,10,30,827.0,133.0,1.2,31.0,863.0,341.0,224.65
2016,6,20,10,45,835.0,133.5,1.2,31.5,890.5,390.57,264.86
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,439.38,303.7
2016,6,20,11,15,847.5,135.0,1.2,32.0,938.0,485.91,340.55
2016,6,20,11,30,852.0,136.0,1.2,32.0,958.0,530.95,375.3
2016,6,20,11,45,623.0,283.5,1.25,32.5,889.0,551.05,390.42
2016,6,20,12,0,394.0,431.0,1.3,33.0,820.0,557.12,393.74
2016,6,20,12,15,323.0,463.5,1.35,33.0,783.0,559.47,395.88
2016,6,20,12,30,252.0,496.0,1.4,33.0,746.0,556.85,394.13
2016,6,20,12,45,558.5,314.5,1.5,33.0,867.0,659.23,468.66
2016,6,20,13,0,865.0,133.0,1.6,33.0,988.0,748.03,533.49
2016,6,20,13,15,863.0,132.5,1.65,33.0,977.0,773.25,550.69
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,795.22,565.46
2016,6,20,13,45,858.5,130.0,1.8,33.5,947.5,812.19,576.27
2016,6,20,14,0,856.0,128.0,1.9,34.0,929.0,825.58,584.89
2016,6,20,14,15,850.0,126.5,1.95,33.5,903.5,832.87,591.69
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,836.51,596.33
2016,6,20,14,45,816.5,135.0,2.1,33.0,841.0,828.57,592.84
2016,6,20,15,0,789.0,145.0,2.2,33.0,804.0,829.81,595.48
2016,6,20,15,15,777.5,142.5,2.25,33.0,765.5,817.43,588.87
2016,6,20,15,30,766.0,140.0,2.3,33.0,727.0,801.77,580.27
2016,6,20,15,45,748.0,138.0,2.35,33.0,683.0,778.11,566.41
2016,6,20,16,0,730.0,136.0,2.4,33.0,639.0,756.22,553.72
2016,6,20,16,15,710.0,131.5,2.35,32.5,591.5,723.18,533.78
2016,6,20,16,30,690.0,127.0,2.3,32.0,544.0,688.01,511.79
2016,6,20,16,45,661.5,123.0,2.3,32.0,493.5,645.24,483.26
2016,6,20,17,0,633.0,119.0,2.3,32.0,443.0,601.39,453.43
2016,6,20,17,15,598.5,112.5,2.15,31.5,391.0,550.16,417.92
2016,6,20,17,30,564.0,106.0,2.0,31.0,339.0,499.01,381.58
2016,6,20,17,45,516.0,98.0,1.95,30.5,287.5,438.73,337.64
2016,6,20,18,0,468.0,90.0,1.9,30.0,236.0,374.52,289.38
2016,6,20,18,15,403.0,79.0,1.7,29.0,187.5,308.56,238.25
2016,6,20,18,30,338.0,68.0,1.5,28.0,139.0,247.7,189.39
2016,6,20,18,45,247.5,53.5,1.35,27.5,97.0,178.06,132.51
2016,6,20,19,0,157.0,39.0,1.2,27.0,55.0,109.1,75.23
2016,6,20,19,15,78.5,19.5,1.2,26.5,27.5,49.99,5.4
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,12.59,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,23.95,12.5
2016,6,21,6,15,215.5,48.0,2.3,24.5,83.0,35.8,24.34
2016,6,21,6,30,309.0,64.0,2.3,25.0,123.0,47.59,34.88
2016,6,21,6,45,382.5,74.5,2.3,25.5,171.0,55.39,41.8
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,63.17,48.45
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,70.96,54.9
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,76.02,58.89
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,79.05,60.96
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,82.03,62.93
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,84.65,64.7
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,87.13,66.34
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,88.43,67.02
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,89.6,67.6
2016,6,21,9,15,746.5,134.5,1.5,31.0,669.0,98.01,74.15
2016,6,21,9,30,762.0,138.0,1.4,31.0,713.0,132.29,78.1
2016,6,21,9,45,773.0,141.5,1.3,31.5,752.0,183.98,104.88
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,236.35,141.2
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,288.18,181.67
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,340.06,223.64
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,390.06,263.82
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,439.41,302.69
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,486.85,339.83
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,529.16,372.48
2016,6,21,11,45,840.5,147.5,1.3,33.5,967.0,571.46,404.01
2016,6,21,12,0,854.0,140.0,1.4,34.0,982.0,612.56,433.92
2016,6,21,12,15,855.0,140.5,1.45,34.0,986.5,649.58,460.91
2016,6,21,12,30,856.0,141.0,1.5,34.0,991.0,684.67,486.05
2016,6,21,12,45,855.5,140.5,1.55,34.0,988.0,716.17,508.39
2016,6,21,13,0,855.0,140.0,1.6,34.0,985.0,745.34,528.87
2016,6,21,13,15,471.0,305.5,1.6,34.0,770.5,632.6,449.44
2016,6,21,13,30,87.0,471.0,1.6,34.0,556.0,455.49,323.72
2016,6,21,13,45,464.5,303.5,1.65,34.5,741.0,659.39,470.13
2016,6,21,14,0,842.0,136.0,1.7,35.0,926.0,820.52,578.93
2016,6,21,14,15,836.0,134.5,1.7,34.5,900.0,827.9,583.89
2016,6,21,14,30,830.0,133.0,1.7,34.0,874.0,831.66,588.13
