Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,14,45,559.0,260.0,1.7,34.0,751.0,743.49,528.3
2016,6,21,15,0,288.0,387.0,1.7,34.0,628.0,613.67,438.14
2016,6,21,15,15,547.5,251.5,1.7,34.0,682.0,726.25,520.87
2016,6,21,15,30,807.0,116.0,1.7,34.0,736.0,812.11,580.65
2016,6,21,15,45,793.5,113.5,1.75,34.0,692.5,791.09,568.0
2016,6,21,16,0,780.0,111.0,1.8,34.0,649.0,767.1,554.35
2016,6,21,16,15,762.0,107.5,1.8,33.5,601.5,735.72,536.44
2016,6,21,16,30,744.0,104.0,1.8,33.0,554.0,701.98,516.73
2016,6,21,16,45,721.5,99.5,1.8,33.0,504.0,661.75,491.03
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,622.47,464.9
2016,6,21,17,15,667.5,90.0,1.75,32.5,401.5,572.88,431.5
2016,6,21,17,30,636.0,85.0,1.7,32.0,349.0,523.09,397.0
2016,6,21,17,45,595.0,78.5,1.65,31.5,297.5,466.12,356.04
2016,6,21,18,0,554.0,72.0,1.6,31.0,246.0,410.54,314.61
2016,6,21,18,15,492.0,64.0,1.5,30.0,196.0,344.38,264.01
2016,6,21,18,30,430.0,56.0,1.4,29.0,146.0,282.49,214.72
2016,6,21,18,45,339.0,45.0,1.3,28.5,103.0,210.36,155.9
2016,6,21,19,0,248.0,34.0,1.2,28.0,60.0,144.54,100.15
2016,6,21,19,15,124.0,17.0,1.3,27.5,30.0,66.8,10.4
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.5,1.8,23.5,22.0,12.2,0.0
2016,6,22,6,0,155.0,31.0,2.1,24.0,44.0,23.35,11.95
2016,6,22,6,15,252.0,45.0,2.3,24.5,84.5,33.9,22.74
2016,6,22,6,30,349.0,59.0,2.5,25.0,125.0,44.47,32.23
2016,6,22,6,45,422.5,68.0,2.7,25.5,173.5,53.67,40.33
2016,6,22,7,0,496.0,77.0,2.9,26.0,222.0,60.23,45.95
2016,6,22,7,15,544.0,84.0,2.85,26.5,273.5,64.93,49.8
2016,6,22,7,30,592.0,91.0,2.8,27.0,325.0,69.56,53.47
2016,6,22,7,45,629.5,96.0,2.8,27.5,378.0,72.56,55.68
2016,6,22,8,0,667.0,101.0,2.8,28.0,431.0,75.51,57.81
2016,6,22,8,15,693.0,105.5,2.75,28.5,482.0,77.81,59.37
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,80.01,60.83
2016,6,22,8,45,739.5,113.5,2.7,29.5,581.5,88.19,67.18
2016,6,22,9,0,760.0,117.0,2.7,30.0,630.0,89.49,67.87
2016,6,22,9,15,775.0,120.0,2.7,30.5,674.5,90.2,68.1
2016,6,22,9,30,790.0,123.0,2.7,31.0,719.0,124.67,72.04
2016,6,22,9,45,802.5,125.0,2.7,31.5,758.5,177.21,99.12
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,237.09,141.38
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,288.75,182.41
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,340.14,225.0
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,390.12,266.26
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,439.3,306.23
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,486.08,344.22
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,531.35,380.2
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,574.34,412.99
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,615.78,443.83
2016,6,22,12,15,626.0,285.5,3.25,34.0,904.0,619.35,445.6
2016,6,22,12,30,379.0,443.0,3.3,34.0,820.0,603.13,432.27
2016,6,22,12,45,626.5,285.0,3.4,34.0,905.5,679.88,490.02
2016,6,22,13,0,874.0,127.0,3.5,34.0,991.0,749.73,543.03
2016,6,22,13,15,872.0,126.5,3.5,34.0,980.0,775.12,560.79
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,797.23,575.65
2016,6,22,13,45,866.5,124.5,3.55,34.5,950.5,813.9,585.99
2016,6,22,14,0,863.0,123.0,3.6,35.0,932.0,826.97,594.03
2016,6,22,14,15,611.0,260.5,3.6,34.5,825.0,771.15,555.16
2016,6,22,14,30,359.0,398.0,3.6,34.0,718.0,672.61,485.3
2016,6,22,14,45,583.5,265.5,3.6,34.0,763.5,768.96,557.07
2016,6,22,15,0,808.0,133.0,3.6,34.0,809.0,834.49,604.95
2016,6,22,15,15,548.5,240.0,3.6,34.0,689.0,716.31,522.7
2016,6,22,15,30,289.0,347.0,3.6,34.0,569.0,581.74,425.85
2016,6,22,15,45,520.5,236.0,3.65,34.0,606.5,683.86,503.8
2016,6,22,16,0,752.0,125.0,3.7,34.0,644.0,759.15,560.33
2016,6,22,16,15,733.0,121.0,3.6,33.5,596.5,727.09,540.16
2016,6,22,16,30,714.0,117.0,3.5,33.0,549.0,696.32,521.17
2016,6,22,16,45,686.0,113.5,3.45,33.0,498.5,653.92,492.3
2016,6,22,17,0,658.0,110.0,3.4,33.0,448.0,610.38,462.16
2016,6,22,17,15,625.0,104.0,3.25,32.5,396.0,559.97,427.09
2016,6,22,17,30,592.0,98.0,3.1,32.0,344.0,509.51,391.06
2016,6,22,17,45,544.0,91.0,3.0,31.5,292.0,449.31,346.75
2016,6,22,18,0,496.0,84.0,2.9,31.0,240.0,391.07,302.49
2016,6,22,18,15,433.0,74.0,2.85,30.5,191.0,319.02,246.32
2016,6,22,18,30,370.0,64.0,2.8,30.0,142.0,258.67,197.39
2016,6,22,18,45,278.5,50.5,2.8,29.5,100.0,187.89,139.5
2016,6,22,19,0,187.0,37.0,2.8,29.0,58.0,126.29,87.51
2016,6,22,19,15,93.5,18.5,2.9,28.5,29.0,59.56,9.89
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,12.2,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,23.35,11.84
2016,6,23,6,15,254.0,45.0,2.3,24.5,85.0,33.91,22.73
2016,6,23,6,30,353.0,59.0,2.4,25.0,126.0,44.5,32.25
2016,6,23,6,45,433.5,66.5,2.55,25.5,175.5,52.62,39.43
2016,6,23,7,0,514.0,74.0,2.7,26.0,225.0,58.2,44.23
2016,6,23,7,15,561.5,81.0,2.7,26.5,277.0,63.01,48.18
2016,6,23,7,30,609.0,88.0,2.7,27.0,329.0,67.76,51.95
2016,6,23,7,45,650.5,91.5,2.7,27.5,382.5,69.93,53.48
2016,6,23,8,0,692.0,95.0,2.7,28.0,436.0,72.15,55.01
2016,6,23,8,15,717.0,99.0,2.65,28.5,487.5,80.51,61.6
2016,6,23,8,30,742.0,103.0,2.6,29.0,539.0,82.7,63.04
2016,6,23,8,45,477.5,204.0,2.6,29.5,494.0,127.98,99.53
2016,6,23,9,0,213.0,305.0,2.6,30.0,449.0,188.62,147.38
2016,6,23,9,15,258.0,319.5,2.55,30.5,506.0,184.83,143.53
2016,6,23,9,30,303.0,334.0,2.5,31.0,563.0,209.03,147.47
2016,6,23,9,45,574.5,223.0,2.5,31.5,685.0,197.5,123.08
2016,6,23,10,0,846.0,112.0,2.5,32.0,807.0,233.8,137.55
2016,6,23,10,15,854.0,113.5,2.55,32.0,841.0,286.66,179.63
2016,6,23,10,30,862.0,115.0,2.6,32.0,875.0,339.17,223.21
2016,6,23,10,45,869.0,115.5,2.65,32.5,902.5,390.15,265.38
2016,6,23,11,0,876.0,116.0,2.7,33.0,930.0,440.21,306.14
2016,6,23,11,15,583.5,291.0,2.8,33.0,838.5,465.04,330.58
2016,6,23,11,30,291.0,466.0,2.9,33.0,747.0,475.02,340.48
2016,6,23,11,45,580.5,299.5,3.0,33.5,869.0,536.85,385.65
2016,6,23,12,0,870.0,133.0,3.1,34.0,991.0,616.88,444.39
2016,6,23,12,15,871.0,133.5,3.15,34.0,995.5,654.54,472.36
2016,6,23,12,30,872.0,134.0,3.2,34.0,1000.0,690.18,498.57
2016,6,23,12,45,524.5,319.0,3.3,34.5,839.5,637.9,458.46
2016,6,23,13,0,177.0,504.0,3.4,35.0,679.0,539.65,385.44
2016,6,23,13,15,521.5,318.5,3.45,35.0,825.5,681.39,489.93
2016,6,23,13,30,866.0,133.0,3.5,35.0,972.0,799.43,575.35
2016,6,23,13,45,862.0,132.0,3.55,35.0,953.5,816.27,586.33
2016,6,23,14,0,858.0,131.0,3.6,35.0,935.0,829.52,595.69
2016,6,23,14,15,851.5,129.5,3.65,35.0,909.0,836.65,601.15
2016,6,23,14,30,845.0,128.0,3.7,35.0,883.0,840.1,604.35
2016,6,23,14,45,840.5,124.5,3.75,35.0,851.5,839.83,605.24
2016,6,23,15,0,836.0,121.0,3.8,35.0,820.0,835.92,603.86
2016,6,23,15,15,825.0,118.5,3.8,34.5,781.0,823.88,598.23
2016,6,23,15,30,814.0,116.0,3.8,34.0,742.0,808.49,590.45
2016,6,23,15,45,526.0,214.0,3.85,34.0,609.5,667.26,492.33
2016,6,23,16,0,238.0,312.0,3.9,34.0,477.0,488.22,362.23
2016,6,23,16,15,490.5,209.5,3.85,33.5,517.0,620.11,463.64
2016,6,23,16,30,743.0,107.0,3.8,33.0,557.0,705.2,529.18
2016,6,23,16,45,714.0,104.5,3.8,33.0,505.5,665.19,501.77
2016,6,23,17,0,685.0,102.0,3.8,33.0,454.0,621.3,471.43
2016,6,23,17,15,569.5,114.0,3.65,32.5,384.5,533.27,407.96
2016,6,23,17,30,454.0,126.0,3.5,32.0,315.0,442.68,341.19
2016,6,23,17,45,418.0,113.0,3.4,31.5,267.5,389.7,301.96
2016,6,23,18,0,382.0,100.0,3.3,31.0,220.0,338.31,262.58
2016,6,23,18,15,336.5,84.5,3.2,30.0,175.5,281.35,218.07
2016,6,23,18,30,291.0,69.0,3.1,29.0,131.0,227.7,174.66
2016,6,23,18,45,219.5,53.0,3.05,28.5,92.0,166.42,124.05
2016,6,23,19,0,148.0,37.0,3.0,28.0,53.0,103.19,71.15
2016,6,23,19,15,74.0,18.5,3.05,27.5,26.5,47.48,7.62
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,88.5,15.0,1.35,23.5,22.5,11.8,0.0
2016,6,24,6,0,177.0,30.0,1.5,24.0,45.0,22.71,11.26
2016,6,24,6,15,280.5,42.5,1.55,24.5,86.5,32.3,21.38
2016,6,24,6,30,384.0,55.0,1.6,25.0,128.0,44.17,31.97
2016,6,24,6,45,470.0,61.0,1.7,25.5,178.5,48.73,36.12
2016,6,24,7,0,556.0,67.0,1.8,26.0,229.0,53.49,40.22
2016,6,24,7,15,601.5,73.0,1.9,26.5,281.5,57.83,43.78
2016,6,24,7,30,647.0,79.0,2.0,27.0,334.0,62.13,47.21
2016,6,24,7,45,690.0,80.0,2.1,27.5,388.5,68.17,52.0
2016,6,24,8,0,733.0,81.0,2.2,28.0,443.0,69.14,52.5
2016,6,24,8,15,522.5,159.5,2.25,28.5,432.0,107.41,83.76
2016,6,24,8,30,312.0,238.0,2.3,29.0,421.0,150.49,118.23
2016,6,24,8,45,239.0,273.0,2.4,29.5,420.5,165.26,129.38
2016,6,24,9,0,166.0,308.0,2.5,30.0,420.0,188.62,147.27
2016,6,24,9,15,239.0,319.5,2.55,30.0,493.5,184.28,143.4
2016,6,24,9,30,312.0,331.0,2.6,30.0,567.0,207.92,147.17
2016,6,24,9,45,590.0,214.0,2.7,30.5,689.0,193.81,120.32
2016,6,24,10,0,868.0,97.0,2.8,31.0,811.0,228.45,133.35
2016,6,24,10,15,875.0,98.5,2.9,31.0,844.0,282.17,176.49
2016,6,24,10,30,882.0,100.0,3.0,31.0,877.0,335.42,221.15
2016,6,24,10,45,653.0,243.5,3.1,31.5,828.5,387.83,269.56
2016,6,24,11,0,424.0,387.0,3.2,32.0,780.0,427.57,304.57
2016,6,24,11,15,411.0,401.5,3.3,32.0,790.5,460.31,330.31
2016,6,24,11,30,398.0,416.0,3.4,32.0,801.0,496.67,357.94
2016,6,24,11,45,415.0,422.5,3.5,32.0,828.0,532.34,384.64
2016,6,24,12,0,432.0,429.0,3.6,32.0,855.0,574.11,415.21
2016,6,24,12,15,435.0,433.5,3.65,32.0,864.0,606.36,438.66
2016,6,24,12,30,438.0,438.0,3.7,32.0,873.0,638.06,461.46
2016,6,24,12,45,387.5,450.5,3.75,32.0,834.5,636.59,460.68
2016,6,24,13,0,337.0,463.0,3.8,32.0,796.0,630.18,456.37
2016,6,24,13,15,361.0,444.5,3.8,32.0,798.0,651.84,472.46
2016,6,24,13,30,385.0,426.0,3.8,32.0,800.0,672.05,487.43
2016,6,24,13,45,385.5,416.5,3.85,32.0,785.0,679.25,493.19
2016,6,24,14,0,386.0,407.0,3.9,32.0,770.0,684.18,497.49
2016,6,24,14,15,398.5,389.0,3.9,31.5,754.5,701.04,510.99
2016,6,24,14,30,411.0,371.0,3.9,31.0,739.0,705.54,516.25
2016,6,24,14,45,377.5,373.5,3.9,31.0,702.0,672.72,494.07
2016,6,24,15,0,344.0,376.0,3.9,31.0,665.0,651.22,479.51
2016,6,24,15,15,554.0,257.5,3.8,31.0,696.0,737.94,545.39
2016,6,24,15,30,764.0,139.0,3.7,31.0,727.0,800.15,592.12
2016,6,24,15,45,394.0,197.5,3.65,31.0,500.0,542.15,407.93
2016,6,24,16,0,24.0,256.0,3.6,31.0,273.0,228.42,170.51
2016,6,24,16,15,183.0,249.5,3.45,30.5,361.5,381.51,290.74
2016,6,24,16,30,342.0,243.0,3.3,30.0,450.0,512.23,390.18
2016,6,24,16,45,261.5,230.5,3.2,30.0,381.0,433.03,331.05
2016,6,24,17,0,181.0,218.0,3.1,30.0,312.0,341.94,262.88
2016,6,24,17,15,199.5,191.0,2.9,29.5,283.5,323.4,250.61
2016,6,24,17,30,218.0,164.0,2.7,29.0,255.0,316.2,246.22
2016,6,24,17,45,200.0,142.5,2.5,29.0,217.0,275.89,215.08
2016,6,24,18,0,182.0,121.0,2.3,29.0,179.0,224.63,174.96
2016,6,24,18,15,156.0,99.5,2.2,28.5,142.5,182.79,141.56
2016,6,24,18,30,130.0,78.0,2.1,28.0,106.0,142.69,108.74
2016,6,24,18,45,91.0,57.5,2.05,27.5,74.5,100.21,73.57
2016,6,24,19,0,52.0,37.0,2.0,27.0,43.0,60.79,40.47
2016,6,24,19,15,26.0,18.5,2.1,26.5,21.5,28.03,2.78
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,13.0,1.8,24.5,13.0,10.23,0.0
2016,6,25,6,0,0.0,26.0,2.0,25.0,26.0,19.55,8.73
2016,6,25,6,15,28.0,47.5,2.0,25.0,52.5,34.88,23.45
2016,6,25,6,30,56.0,69.0,2.0,25.0,79.0,49.91,36.81
2016,6,25,6,45,85.5,89.5,2.05,25.0,111.5,63.61,48.86
2016,6,25,7,0,115.0,110.0,2.1,25.0,144.0,77.42,60.77
2016,6,25,7,15,70.0,126.0,2.15,25.0,148.0,89.1,70.63
2016,6,25,7,30,25.0,142.0,2.2,25.0,152.0,99.25,79.01
2016,6,25,7,45,12.5,127.0,2.3,25.5,132.0,93.84,74.04
2016,6,25,8,0,0.0,112.0,2.4,26.0,112.0,84.3,65.64
2016,6,25,8,15,3.0,146.5,2.55,26.0,148.5,108.18,85.29
2016,6,25,8,30,6.0,181.0,2.7,26.0,185.0,131.41,104.11
2016,6,25,8,45,162.0,232.5,2.85,26.5,341.5,151.71,120.1
2016,6,25,9,0,318.0,284.0,3.0,27.0,498.0,171.48,135.46
2016,6,25,9,15,196.5,311.0,3.1,27.0,446.5,191.11,150.82
2016,6,25,9,30,75.0,338.0,3.2,27.0,395.0,219.22,163.44
2016,6,25,9,45,111.5,367.5,3.3,27.5,457.0,238.36,174.54
2016,6,25,10,0,148.0,397.0,3.4,28.0,519.0,274.42,199.09
2016,6,25,10,15,82.0,342.5,3.45,28.0,410.5,253.7,186.36
2016,6,25,10,30,16.0,288.0,3.5,28.0,302.0,216.8,161.05
2016,6,25,10,45,8.0,198.0,3.55,28.5,205.0,152.62,112.39
2016,6,25,11,0,0.0,108.0,3.6,29.0,108.0,83.35,59.25
2016,6,25,11,15,7.0,189.0,3.55,29.0,196.0,147.51,108.35
2016,6,25,11,30,14.0,270.0,3.5,29.0,284.0,211.95,156.81
2016,6,25,11,45,31.0,355.0,3.5,29.0,385.5,283.22,209.62
2016,6,25,12,0,48.0,440.0,3.5,29.0,487.0,360.19,265.77
2016,6,25,12,15,91.5,472.0,3.45,29.0,563.0,418.69,308.25
2016,6,25,12,30,135.0,504.0,3.4,29.0,639.0,483.24,354.69
2016,6,25,12,45,69.5,327.5,3.4,29.0,397.5,308.25,228.47
2016,6,25,13,0,4.0,151.0,3.4,29.0,156.0,120.78,87.67
2016,6,25,13,15,44.0,310.5,3.35,29.0,354.0,284.71,211.94
2016,6,25,13,30,84.0,470.0,3.3,29.0,552.0,452.2,333.52
2016,6,25,13,45,51.0,392.5,3.3,29.0,442.0,365.99,270.72
2016,6,25,14,0,18.0,315.0,3.3,29.0,332.0,265.01,196.52
2016,6,25,14,15,14.0,270.5,3.3,29.0,284.0,226.35,168.14
2016,6,25,14,30,10.0,226.0,3.3,29.0,236.0,187.29,138.97
2016,6,25,14,45,8.0,202.5,3.3,29.0,210.5,166.8,123.67
2016,6,25,15,0,6.0,179.0,3.3,29.0,185.0,146.18,108.12
2016,6,25,15,15,3.5,165.0,3.25,29.0,168.5,132.8,98.0
2016,6,25,15,30,1.0,151.0,3.2,29.0,152.0,119.39,87.8
2016,6,25,15,45,0.5,128.5,3.2,29.0,129.0,100.75,73.55
2016,6,25,16,0,0.0,106.0,3.2,29.0,106.0,82.17,59.25
2016,6,25,16,15,0.0,106.5,3.05,28.5,106.5,82.58,59.89
2016,6,25,16,30,0.0,107.0,2.9,28.0,107.0,83.05,60.58
2016,6,25,16,45,0.0,67.0,2.75,28.0,67.0,51.47,35.68
2016,6,25,17,0,0.0,27.0,2.6,28.0,27.0,20.64,11.04
2016,6,25,17,15,0.0,16.5,2.35,27.5,16.5,12.58,4.59
2016,6,25,17,30,0.0,6.0,2.1,27.0,6.0,4.56,0.0
2016,6,25,17,45,0.0,5.0,1.9,27.0,5.0,3.8,0.0
2016,6,25,18,0,0.0,4.0,1.7,27.0,4.0,3.03,0.0
2016,6,25,18,15,0.0,3.0,1.6,26.5,3.0,2.27,0.0
2016,6,25,18,30,0.0,2.0,1.5,26.0,2.0,1.51,0.0
2016,6,25,18,45,0.0,1.5,1.45,26.0,1.5,1.13,0.0
2016,6,25,19,0,0.0,1.0,1.4,26.0,1.0,0.75,0.0
2016,6,25,19,15,0.0,0.5,1.45,25.5,0.5,0.38,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,11.0,14.0,0.75,23.5,15.0,11.02,0.0
2016,6,26,6,0,22.0,28.0,0.8,24.0,30.0,21.03,9.77
2016,6,26,6,15,63.0,48.5,0.9,24.0,59.5,35.55,24.12
2016,6,26,6,30,104.0,69.0,1.0,24.0,89.0,49.93,36.99
2016,6,26,6,45,146.0,88.0,1.15,24.5,125.0,63.31,48.7
2016,6,26,7,0,188.0,107.0,1.3,25.0,161.0,75.16,58.83
2016,6,26,7,15,94.0,108.5,1.35,25.0,135.5,77.47,60.75
2016,6,26,7,30,0.0,110.0,1.4,25.0,110.0,81.48,63.98
2016,6,26,7,45,2.0,132.5,1.45,25.5,133.5,97.19,76.82
2016,6,26,8,0,4.0,155.0,1.5,26.0,157.0,112.73,89.26
2016,6,26,8,15,48.5,204.0,1.6,26.5,232.5,138.56,109.95
2016,6,26,8,30,93.0,253.0,1.7,27.0,308.0,166.61,132.06
2016,6,26,8,45,58.5,250.5,1.8,27.5,286.0,165.95,130.79
2016,6,26,9,0,24.0,248.0,1.9,28.0,264.0,175.29,137.63
2016,6,26,9,15,71.5,299.5,1.95,28.5,352.5,193.12,151.11
2016,6,26,9,30,119.0,351.0,2.0,29.0,441.0,216.06,158.23
2016,6,26,9,45,467.5,237.0,2.15,29.5,617.0,193.62,125.34
2016,6,26,10,0,816.0,123.0,2.3,30.0,793.0,232.92,139.14
2016,6,26,10,15,824.5,125.0,2.35,30.0,826.5,284.68,180.42
2016,6,26,10,30,833.0,127.0,2.4,30.0,860.0,336.2,223.33
2016,6,26,10,45,839.0,128.5,2.5,30.5,887.5,386.08,264.87
2016,6,26,11,0,845.0,130.0,2.6,31.0,915.0,435.01,305.05
2016,6,26,11,15,849.5,131.5,2.65,31.0,935.0,482.12,343.52
2016,6,26,11,30,854.0,133.0,2.7,31.0,955.0,527.75,379.96
2016,6,26,11,45,843.5,143.0,2.75,31.5,964.0,568.77,411.36
2016,6,26,12,0,833.0,153.0,2.8,32.0,973.0,606.76,439.65
2016,6,26,12,15,552.5,321.5,2.8,32.0,867.0,603.49,436.09
2016,6,26,12,30,272.0,490.0,2.8,32.0,761.0,565.16,406.84
2016,6,26,12,45,330.0,462.5,2.8,32.0,790.0,604.99,435.9
2016,6,26,13,0,388.0,435.0,2.8,32.0,819.0,645.86,465.18
2016,6,26,13,15,606.5,294.5,2.8,32.0,886.5,724.37,523.14
2016,6,26,13,30,825.0,154.0,2.8,32.0,954.0,783.11,567.82
2016,6,26,13,45,514.0,311.5,2.8,32.5,806.5,706.14,509.24
2016,6,26,14,0,203.0,469.0,2.8,33.0,659.0,574.73,413.4
2016,6,26,14,15,502.5,309.0,2.8,33.0,762.5,720.59,520.64
2016,6,26,14,30,802.0,149.0,2.8,33.0,866.0,835.58,602.34
2016,6,26,14,45,794.5,146.5,2.8,33.0,834.0,833.82,601.15
2016,6,26,15,0,787.0,144.0,2.8,33.0,802.0,828.53,598.66
2016,6,26,15,15,775.5,141.0,2.75,32.5,764.0,815.93,592.38
2016,6,26,15,30,764.0,138.0,2.7,32.0,726.0,800.04,584.02
2016,6,26,15,45,750.0,134.0,2.7,32.0,683.5,777.96,570.68
2016,6,26,16,0,736.0,130.0,2.7,32.0,641.0,752.98,555.41
2016,6,26,16,15,717.0,126.0,2.65,31.5,593.5,725.34,539.12
2016,6,26,16,30,698.0,122.0,2.6,31.0,546.0,691.48,517.99
2016,6,26,16,45,673.5,117.0,2.55,31.0,496.0,650.52,490.32
2016,6,26,17,0,649.0,112.0,2.5,31.0,446.0,608.25,461.26
2016,6,26,17,15,593.0,111.0,2.3,30.5,390.0,547.74,418.45
2016,6,26,17,30,537.0,110.0,2.1,30.0,334.0,488.52,375.63
2016,6,26,17,45,496.5,100.0,1.9,30.0,284.0,424.43,327.79
2016,6,26,18,0,456.0,90.0,1.7,30.0,234.0,370.29,286.02
2016,6,26,18,15,398.5,78.5,1.6,29.5,186.5,307.94,237.42
2016,6,26,18,30,341.0,67.0,1.5,29.0,139.0,249.95,190.69
2016,6,26,18,45,260.5,52.5,1.4,28.5,98.0,183.84,136.71
2016,6,26,19,0,180.0,38.0,1.3,28.0,57.0,125.75,87.66
2016,6,26,19,15,90.0,19.0,1.35,27.5,28.5,59.83,13.12
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,87.0,14.0,0.75,23.5,21.0,11.02,0.0
2016,6,27,6,0,174.0,28.0,0.8,24.0,42.0,21.24,9.76
2016,6,27,6,15,273.0,41.0,0.85,24.5,82.5,31.18,20.42
2016,6,27,6,30,372.0,54.0,0.9,25.0,123.0,43.34,31.25
2016,6,27,6,45,456.0,59.5,0.95,25.5,172.0,47.48,35.05
2016,6,27,7,0,540.0,65.0,1.0,26.0,221.0,51.85,38.82
2016,6,27,7,15,585.5,73.0,1.0,26.5,274.5,57.64,43.62
2016,6,27,7,30,631.0,81.0,1.0,27.0,328.0,63.29,48.18
2016,6,27,7,45,670.5,84.0,1.05,27.5,381.5,65.33,49.61
2016,6,27,8,0,710.0,87.0,1.1,28.0,435.0,72.95,55.65
2016,6,27,8,15,544.5,154.0,1.15,28.5,438.5,104.77,81.49
2016,6,27,8,30,379.0,221.0,1.2,29.0,442.0,143.28,112.16
2016,6,27,8,45,436.5,222.5,1.25,29.5,499.0,137.17,106.57
2016,6,27,9,0,494.0,224.0,1.3,30.0,556.0,137.09,105.98
2016,6,27,9,15,490.0,244.5,1.3,30.5,593.0,145.02,111.76
2016,6,27,9,30,486.0,265.0,1.3,31.0,630.0,175.42,118.14
2016,6,27,9,45,665.5,187.5,1.35,31.5,716.5,186.88,111.47
2016,6,27,10,0,845.0,110.0,1.4,32.0,803.0,230.41,134.48
2016,6,27,10,15,660.5,226.5,1.4,32.0,782.5,295.5,191.64
2016,6,27,10,30,476.0,343.0,1.4,32.0,762.0,355.45,243.65
2016,6,27,10,45,457.5,362.5,1.45,32.5,776.0,393.89,273.66
2016,6,27,11,0,439.0,382.0,1.5,33.0,790.0,430.11,301.45
2016,6,27,11,15,419.5,398.5,1.5,33.0,795.0,461.88,325.84
2016,6,27,11,30,400.0,415.0,1.5,33.0,800.0,496.6,351.45
2016,6,27,11,45,635.0,272.0,1.5,33.5,893.0,548.25,388.47
2016,6,27,12,0,870.0,129.0,1.5,34.0,986.0,613.51,435.38
2016,6,27,12,15,871.0,129.0,1.55,34.0,990.5,650.97,462.6
2016,6,27,12,30,872.0,129.0,1.6,34.0,995.0,686.37,488.06
2016,6,27,12,45,870.5,129.5,1.65,34.5,992.0,718.36,509.73
2016,6,27,13,0,869.0,130.0,1.7,35.0,989.0,747.92,529.38
2016,6,27,13,15,866.5,129.5,1.75,35.0,978.0,773.1,546.99
2016,6,27,13,30,864.0,129.0,1.8,35.0,967.0,795.02,561.56
2016,6,27,13,45,858.5,129.0,1.9,35.0,948.0,811.51,573.13
2016,6,27,14,0,853.0,129.0,2.0,35.0,929.0,824.42,582.56
2016,6,27,14,15,847.5,127.5,2.05,35.0,903.5,832.47,588.6
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,836.89,592.48
2016,6,27,14,45,819.0,133.0,2.15,35.0,842.5,830.42,589.52
2016,6,27,15,0,796.0,140.0,2.2,35.0,807.0,832.78,592.44
2016,6,27,15,15,785.0,137.5,2.2,35.0,769.0,821.05,585.93
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,806.0,577.47
2016,6,27,15,45,757.5,132.5,2.25,35.0,687.5,783.24,564.37
2016,6,27,16,0,741.0,130.0,2.3,35.0,644.0,757.63,549.38
2016,6,27,16,15,722.0,125.5,2.3,34.5,596.5,729.38,533.33
2016,6,27,16,30,703.0,121.0,2.3,34.0,549.0,694.88,512.56
2016,6,27,16,45,677.0,117.0,2.3,34.0,498.5,653.77,485.5
2016,6,27,17,0,651.0,113.0,2.3,34.0,448.0,611.4,457.04
2016,6,27,17,15,618.5,106.5,2.15,33.5,396.5,561.01,422.56
2016,6,27,17,30,586.0,100.0,2.0,33.0,345.0,510.54,387.13
2016,6,27,17,45,540.5,92.5,1.95,32.5,293.5,451.43,344.58
2016,6,27,18,0,495.0,85.0,1.9,32.0,242.0,394.08,301.87
2016,6,27,18,15,434.0,75.0,1.75,31.0,193.0,322.9,247.57
2016,6,27,18,30,373.0,65.0,1.6,30.0,144.0,263.19,200.06
2016,6,27,18,45,286.0,51.0,1.45,29.5,101.5,193.17,143.15
2016,6,27,19,0,199.0,37.0,1.3,29.0,59.0,131.77,91.59
2016,6,27,19,15,99.5,18.5,1.3,28.5,29.5,62.32,14.15
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,38.0,14.0,2.3,24.5,17.0,11.02,0.0
2016,6,28,6,0,76.0,28.0,2.6,25.0,34.0,20.97,9.3
2016,6,28,6,15,146.0,49.5,2.6,25.5,72.0,36.38,24.57
2016,6,28,6,30,216.0,71.0,2.6,26.0,110.0,51.59,38.02
2016,6,28,6,45,279.5,87.5,2.65,27.0,156.5,63.46,48.3
2016,6,28,7,0,343.0,104.0,2.7,28.0,203.0,74.33,57.42
2016,6,28,7,15,391.0,117.0,2.55,28.5,252.5,82.83,64.39
2016,6,28,7,30,439.0,130.0,2.4,29.0,302.0,91.09,70.97
2016,6,28,7,45,479.0,140.0,2.3,30.0,353.0,97.14,75.4
2016,6,28,8,0,519.0,150.0,2.2,31.0,404.0,102.98,79.57
2016,6,28,8,15,548.5,158.5,1.95,31.5,454.0,107.52,82.75
2016,6,28,8,30,578.0,167.0,1.7,32.0,504.0,112.5,86.25
2016,6,28,8,45,601.5,173.0,1.5,32.5,551.5,113.76,86.74
2016,6,28,9,0,625.0,179.0,1.3,33.0,599.0,114.86,87.11
2016,6,28,9,15,643.0,184.5,1.2,33.0,642.5,115.32,87.2
2016,6,28,9,30,661.0,190.0,1.1,33.0,686.0,143.53,89.56
2016,6,28,9,45,674.0,195.5,1.0,33.5,725.0,192.21,114.09
2016,6,28,10,0,687.0,201.0,0.9,34.0,764.0,242.04,147.56
2016,6,28,10,15,362.5,283.5,0.9,34.0,582.0,260.13,174.49
2016,6,28,10,30,38.0,366.0,0.9,34.0,400.0,263.87,188.58
2016,6,28,10,45,376.5,292.5,0.95,34.5,641.5,323.71,223.62
2016,6,28,11,0,715.0,219.0,1.0,35.0,883.0,436.4,298.7
2016,6,28,11,15,720.5,221.0,1.1,35.0,902.5,481.83,333.45
2016,6,28,11,30,726.0,223.0,1.2,35.0,922.0,526.33,367.22
2016,6,28,11,45,759.5,202.0,1.3,35.0,942.0,566.78,397.77
2016,6,28,12,0,793.0,181.0,1.4,35.0,962.0,609.37,429.29
2016,6,28,12,15,794.0,181.5,1.5,35.0,967.0,646.53,456.39
2016,6,28,12,30,795.0,182.0,1.6,35.0,972.0,681.86,481.8
2016,6,28,12,45,790.0,185.0,1.75,35.0,967.5,712.96,504.32
2016,6,28,13,0,785.0,188.0,1.9,35.0,963.0,741.6,524.95
2016,6,28,13,15,782.0,187.0,1.95,35.0,952.5,765.76,541.85
2016,6,28,13,30,779.0,186.0,2.0,35.0,942.0,786.71,556.55
2016,6,28,13,45,774.0,185.0,2.15,35.0,923.5,802.69,568.7
2016,6,28,14,0,769.0,184.0,2.3,35.0,905.0,815.19,578.59
2016,6,28,14,15,514.0,294.0,2.4,34.5,770.5,717.58,512.28
2016,6,28,14,30,259.0,404.0,2.5,34.0,636.0,594.37,426.88
2016,6,28,14,45,241.0,403.5,2.7,34.0,613.0,584.98,422.17
2016,6,28,15,0,223.0,403.0,2.9,34.0,590.0,557.72,404.61
2016,6,28,15,15,111.5,221.5,2.95,33.5,315.0,297.03,220.33
2016,6,28,15,30,0.0,40.0,3.0,33.0,40.0,30.82,18.26
2016,6,28,15,45,0.0,83.0,3.15,32.5,83.0,64.08,44.28
2016,6,28,16,0,0.0,126.0,3.3,32.0,126.0,98.37,71.03
2016,6,28,16,15,0.0,87.5,3.3,31.5,87.5,67.45,47.34
2016,6,28,16,30,0.0,49.0,3.3,31.0,49.0,37.61,24.15
2016,6,28,16,45,0.0,36.0,3.3,31.0,36.0,27.57,16.29
2016,6,28,17,0,0.0,23.0,3.3,31.0,23.0,17.57,8.39
2016,6,28,17,15,0.0,62.5,3.15,30.5,62.5,47.93,32.77
2016,6,28,17,30,0.0,102.0,3.0,30.0,102.0,80.43,58.92
2016,6,28,17,45,0.0,86.5,2.9,29.5,86.5,67.8,49.09
2016,6,28,18,0,0.0,71.0,2.8,29.0,71.0,55.15,39.1
2016,6,28,18,15,0.0,56.5,2.65,28.5,56.5,43.35,29.62
2016,6,28,18,30,0.0,42.0,2.5,28.0,42.0,32.11,20.41
2016,6,28,18,45,0.0,29.5,2.35,27.5,29.5,22.5,12.42
2016,6,28,19,0,0.0,17.0,2.2,27.0,17.0,12.93,4.36
2016,6,28,19,15,0.0,8.5,2.0,27.0,8.5,6.45,0.0
2016,6,28,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,10.62,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,20.46,8.8
2016,6,29,6,15,253.5,41.0,2.0,24.5,79.5,31.06,20.25
2016,6,29,6,30,349.0,55.0,2.0,25.0,119.0,41.68,29.8
2016,6,29,6,45,421.0,64.5,2.05,25.5,167.5,51.07,38.09
2016,6,29,7,0,493.0,74.0,2.1,26.0,216.0,58.08,44.11
2016,6,29,7,15,541.0,81.5,2.05,26.5,267.0,63.21,48.35
2016,6,29,7,30,589.0,89.0,2.0,27.0,318.0,68.25,52.38
2016,6,29,7,45,626.5,94.5,1.95,27.5,371.0,71.63,54.91
2016,6,29,8,0,664.0,100.0,1.9,28.0,424.0,74.94,57.34
2016,6,29,8,15,366.0,172.5,1.9,28.5,354.5,111.54,87.15
2016,6,29,8,30,68.0,245.0,1.9,29.0,285.0,161.88,127.34
2016,6,29,8,45,74.5,270.0,1.9,29.5,317.5,176.13,137.91
2016,6,29,9,0,81.0,295.0,1.9,30.0,350.0,189.96,148.11
2016,6,29,9,15,430.5,210.5,1.95,30.0,530.5,125.73,96.68
2016,6,29,9,30,780.0,126.0,2.0,30.0,711.0,122.19,72.11
2016,6,29,9,45,789.0,130.5,2.05,30.5,750.0,175.35,98.98
2016,6,29,10,0,798.0,135.0,2.1,31.0,789.0,228.97,136.27
2016,6,29,10,15,807.0,137.5,2.15,31.0,823.0,281.58,177.8
2016,6,29,10,30,816.0,140.0,2.2,31.0,857.0,334.18,221.11
2016,6,29,10,45,817.5,145.0,2.25,31.5,883.5,385.5,263.35
2016,6,29,11,0,819.0,150.0,2.3,32.0,910.0,435.62,303.9
2016,6,29,11,15,824.0,151.5,2.35,32.0,930.0,481.88,341.33
2016,6,29,11,30,829.0,153.0,2.4,32.0,950.0,526.84,376.9
2016,6,29,11,45,836.0,151.0,2.5,32.5,964.0,569.26,409.18
2016,6,29,12,0,843.0,149.0,2.6,33.0,978.0,610.14,439.53
2016,6,29,12,15,844.0,149.0,2.65,33.0,983.0,646.88,467.0
2016,6,29,12,30,845.0,149.0,2.7,33.0,988.0,681.69,492.6
2016,6,29,12,45,590.5,306.0,2.8,33.0,892.0,669.26,481.6
2016,6,29,13,0,336.0,463.0,2.9,33.0,796.0,629.68,451.33
2016,6,29,13,15,581.0,309.5,2.9,33.0,876.5,716.57,515.88
2016,6,29,13,30,826.0,156.0,2.9,33.0,957.0,786.05,568.05
2016,6,29,13,45,817.5,158.0,2.95,33.0,938.0,815.39,587.59
2016,6,29,14,0,809.0,160.0,3.0,33.0,919.0,827.89,596.39
2016,6,29,14,15,802.5,158.0,3.05,33.0,893.5,834.89,601.8
2016,6,29,14,30,796.0,156.0,3.1,33.0,868.0,838.25,604.97
2016,6,29,14,45,768.5,165.0,3.15,33.0,831.5,830.3,600.83
2016,6,29,15,0,741.0,174.0,3.2,33.0,795.0,818.77,594.48
2016,6,29,15,15,728.5,170.5,3.2,33.0,757.5,812.22,591.29
2016,6,29,15,30,716.0,167.0,3.2,33.0,720.0,795.61,581.34
2016,6,29,15,45,702.0,162.0,3.25,33.0,677.0,773.24,567.77
2016,6,29,16,0,688.0,157.0,3.3,33.0,634.0,748.1,552.22
2016,6,29,16,15,667.5,151.5,3.25,32.5,587.5,714.71,531.46
2016,6,29,16,30,647.0,146.0,3.2,32.0,541.0,679.25,508.96
2016,6,29,16,45,627.0,137.5,3.2,32.0,492.0,639.35,482.17
2016,6,29,17,0,607.0,129.0,3.2,32.0,443.0,597.95,453.82
2016,6,29,17,15,573.0,121.5,3.0,31.5,391.5,546.77,417.96
2016,6,29,17,30,539.0,114.0,2.8,31.0,340.0,495.65,381.28
2016,6,29,17,45,505.0,102.5,2.65,30.5,290.0,434.09,336.11
2016,6,29,18,0,471.0,91.0,2.5,30.0,240.0,381.54,296.14
2016,6,29,18,15,410.5,79.5,2.2,29.5,191.5,316.8,245.15
2016,6,29,18,30,350.0,68.0,1.9,29.0,143.0,256.66,196.35
2016,6,29,18,45,276.5,53.0,1.6,28.5,101.5,192.27,143.32
2016,6,29,19,0,203.0,38.0,1.3,28.0,60.0,135.09,94.51
2016,6,29,19,15,101.5,19.0,1.25,27.5,30.0,64.0,15.2
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,14.0,0.95,24.5,19.0,11.02,0.0
2016,6,30,6,0,127.0,28.0,1.1,25.0,38.0,21.07,8.97
2016,6,30,6,15,216.5,44.0,1.2,25.5,77.0,32.98,21.72
2016,6,30,6,30,306.0,60.0,1.3,26.0,116.0,44.8,32.3
2016,6,30,6,45,376.0,72.0,1.45,26.5,163.5,53.64,40.09
2016,6,30,7,0,446.0,84.0,1.6,27.0,211.0,62.41,47.58
2016,6,30,7,15,495.0,93.0,1.7,27.5,262.0,71.09,54.78
2016,6,30,7,30,544.0,102.0,1.8,28.0,313.0,76.83,59.34
2016,6,30,7,45,582.5,108.5,1.95,29.0,365.5,80.48,61.91
2016,6,30,8,0,621.0,115.0,2.1,30.0,418.0,84.03,64.35
2016,6,30,8,15,648.5,121.0,2.15,30.0,469.0,86.89,66.45
2016,6,30,8,30,676.0,127.0,2.2,30.0,520.0,89.59,68.41
2016,6,30,8,45,696.5,132.0,2.3,30.5,568.5,91.34,69.46
2016,6,30,9,0,717.0,137.0,2.4,31.0,617.0,92.93,70.37
2016,6,30,9,15,531.5,228.5,2.45,31.0,598.0,138.18,106.47
2016,6,30,9,30,346.0,320.0,2.5,31.0,579.0,203.46,143.08
2016,6,30,9,45,351.5,338.5,2.55,31.5,614.0,241.47,164.68
2016,6,30,10,0,357.0,357.0,2.6,32.0,649.0,280.26,191.3
2016,6,30,10,15,248.0,394.5,2.65,32.5,601.5,302.44,211.99
2016,6,30,10,30,139.0,432.0,2.7,33.0,554.0,323.0,230.88
2016,6,30,10,45,474.0,296.5,2.75,33.5,732.0,360.3,250.98
2016,6,30,11,0,809.0,161.0,2.8,34.0,910.0,438.64,304.61
2016,6,30,11,15,814.0,162.5,2.85,34.0,930.5,486.31,342.7
2016,6,30,11,30,819.0,164.0,2.9,34.0,951.0,532.72,379.07
2016,6,30,11,45,824.5,163.0,3.0,34.0,965.0,576.26,412.72
2016,6,30,12,0,830.0,162.0,3.1,34.0,979.0,618.2,444.51
2016,6,30,12,15,831.5,162.0,3.15,34.0,984.0,656.62,473.06
2016,6,30,12,30,833.0,162.0,3.2,34.0,989.0,693.06,499.68
2016,6,30,12,45,834.0,160.5,3.25,34.5,987.0,725.97,522.4
2016,6,30,13,0,835.0,159.0,3.3,35.0,985.0,743.82,534.99
2016,6,30,13,15,832.5,158.5,3.35,35.0,974.0,768.99,553.05
2016,6,30,13,30,830.0,158.0,3.4,35.0,963.0,804.5,577.31
2016,6,30,13,45,826.0,157.0,3.45,35.0,945.0,821.81,589.46
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,835.55,599.1
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.0,842.67,604.55
2016,6,30,14,30,809.0,152.0,3.6,35.0,875.0,846.12,607.75
2016,6,30,14,45,812.5,142.0,3.65,35.0,845.5,846.88,609.32
2016,6,30,15,0,816.0,132.0,3.7,35.0,816.0,843.73,608.46
2016,6,30,15,15,805.0,129.5,3.7,34.5,778.0,831.95,603.03
2016,6,30,15,30,794.0,127.0,3.7,34.0,740.0,816.78,595.46
2016,6,30,15,45,780.0,124.0,3.7,34.0,696.5,795.39,582.53
2016,6,30,16,0,766.0,121.0,3.7,34.0,653.0,771.03,567.63
2016,6,30,16,15,748.0,117.5,3.65,33.5,605.5,740.19,549.19
2016,6,30,16,30,730.0,114.0,3.6,33.0,558.0,706.96,528.93
2016,6,30,16,45,705.5,109.5,3.6,33.0,507.5,669.08,503.76
2016,6,30,17,0,681.0,105.0,3.6,33.0,457.0,626.45,474.54
2016,6,30,17,15,649.0,99.5,3.4,32.5,404.5,576.51,439.79
2016,6,30,17,30,617.0,94.0,3.2,32.0,352.0,526.37,404.02
2016,6,30,17,45,572.5,87.0,3.0,31.5,300.0,467.19,360.45
2016,6,30,18,0,528.0,80.0,2.8,31.0,248.0,409.64,316.75
2016,6,30,18,15,467.5,71.0,2.45,30.5,198.5,343.75,265.02
2016,6,30,18,30,407.0,62.0,2.1,30.0,149.0,281.9,214.88
2016,6,30,18,45,319.5,49.0,1.8,29.5,105.5,206.21,153.22
2016,6,30,19,0,232.0,36.0,1.5,29.0,62.0,143.72,100.27
2016,6,30,19,15,116.0,18.0,1.45,28.5,31.0,67.42,16.12
2016,6,30,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,0.75,24.5,19.5,10.62,0.0
2016,7,1,6,0,159.0,27.0,0.8,25.0,39.0,20.45,8.3
2016,7,1,6,15,258.5,41.5,0.8,25.5,79.5,31.44,20.43
2016,7,1,6,30,358.0,56.0,0.8,26.0,120.0,42.43,30.3
2016,7,1,6,45,434.0,65.0,0.85,26.5,169.5,51.65,38.4
2016,7,1,7,0,510.0,74.0,0.9,27.0,219.0,58.33,44.13
2016,7,1,7,15,558.5,81.5,1.05,27.5,271.5,63.51,48.38
2016,7,1,7,30,607.0,89.0,1.2,28.0,324.0,68.6,52.43
2016,7,1,7,45,644.0,94.5,1.35,29.0,377.5,72.0,54.86
2016,7,1,8,0,681.0,100.0,1.5,30.0,431.0,75.34,57.17
2016,7,1,8,15,707.0,104.5,1.55,30.0,483.0,77.7,58.89
2016,7,1,8,30,733.0,109.0,1.6,30.0,535.0,86.69,66.02
2016,7,1,8,45,754.0,112.5,1.65,30.5,584.5,88.18,66.85
2016,7,1,9,0,775.0,116.0,1.7,31.0,634.0,89.55,67.61
2016,7,1,9,15,789.5,119.0,1.75,31.5,679.0,90.3,67.87
2016,7,1,9,30,804.0,122.0,1.8,32.0,724.0,120.68,70.18
2016,7,1,9,45,816.5,124.0,1.85,32.5,764.5,174.23,96.31
2016,7,1,10,0,829.0,126.0,1.9,33.0,805.0,235.25,138.44
2016,7,1,10,15,837.5,128.0,1.95,33.0,839.0,287.98,179.68
2016,7,1,10,30,846.0,130.0,2.0,33.0,873.0,340.46,222.65
2016,7,1,10,45,853.0,131.0,2.05,33.5,901.0,391.35,264.22
2016,7,1,11,0,860.0,132.0,2.1,34.0,929.0,441.39,304.44
2016,7,1,11,15,864.5,133.0,2.15,34.0,949.0,489.21,342.79
2016,7,1,11,30,869.0,134.0,2.2,34.0,969.0,535.52,379.09
2016,7,1,11,45,867.0,138.0,2.3,34.5,981.0,578.46,411.45
2016,7,1,12,0,865.0,142.0,2.4,35.0,993.0,619.07,441.26
2016,7,1,12,15,866.0,142.0,2.45,35.0,997.5,656.72,469.06
2016,7,1,12,30,867.0,142.0,2.5,35.0,1002.0,692.35,494.91
