Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,45,865.5,142.0,2.65,35.5,999.0,724.26,517.24
2016,7,1,13,0,864.0,142.0,2.8,36.0,996.0,753.78,537.58
2016,7,1,13,15,861.5,141.5,2.85,36.0,985.0,779.34,555.63
2016,7,1,13,30,859.0,141.0,2.9,36.0,974.0,801.66,570.84
2016,7,1,13,45,610.5,281.0,3.0,36.0,867.0,760.1,539.97
2016,7,1,14,0,362.0,421.0,3.1,36.0,760.0,677.94,481.57
2016,7,1,14,15,599.0,279.0,3.2,36.0,822.0,778.88,555.56
2016,7,1,14,30,836.0,137.0,3.3,36.0,884.0,843.45,602.42
2016,7,1,14,45,826.0,135.5,3.4,36.0,851.0,840.82,601.62
2016,7,1,15,0,816.0,134.0,3.5,36.0,818.0,846.42,606.78
2016,7,1,15,15,804.5,131.5,3.55,35.5,779.5,834.27,601.35
2016,7,1,15,30,793.0,129.0,3.6,35.0,741.0,818.73,593.84
2016,7,1,15,45,776.5,127.0,3.65,35.0,697.0,796.33,580.54
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,771.02,565.29
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,739.01,546.33
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,708.27,528.05
2016,7,1,16,45,694.5,113.5,3.75,34.0,505.5,666.1,499.91
2016,7,1,17,0,667.0,110.0,3.8,34.0,454.0,622.7,470.31
2016,7,1,17,15,634.0,104.0,3.65,33.5,402.0,571.94,435.18
2016,7,1,17,30,601.0,98.0,3.5,33.0,350.0,521.08,399.05
2016,7,1,17,45,556.0,90.5,3.4,32.5,297.5,461.58,355.49
2016,7,1,18,0,511.0,83.0,3.3,32.0,245.0,403.77,311.78
2016,7,1,18,15,449.0,73.5,3.0,31.0,195.5,337.18,260.18
2016,7,1,18,30,387.0,64.0,2.7,30.0,146.0,270.73,207.02
2016,7,1,18,45,300.0,50.5,2.45,29.5,103.5,200.17,149.14
2016,7,1,19,0,213.0,37.0,2.2,29.0,61.0,138.25,96.64
2016,7,1,19,15,106.5,18.5,2.2,28.5,30.5,65.26,15.35
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,31.5,14.0,2.55,24.5,16.5,11.02,0.0
2016,7,2,6,0,63.0,28.0,2.8,25.0,33.0,20.86,8.26
2016,7,2,6,15,148.5,47.5,3.0,25.5,71.0,35.0,23.3
2016,7,2,6,30,234.0,67.0,3.2,26.0,109.0,49.11,35.87
2016,7,2,6,45,314.5,79.5,3.4,26.5,156.5,58.11,43.85
2016,7,2,7,0,395.0,92.0,3.6,27.0,204.0,67.1,51.56
2016,7,2,7,15,448.0,102.0,3.65,27.5,254.5,74.02,57.28
2016,7,2,7,30,501.0,112.0,3.7,28.0,305.0,80.82,62.74
2016,7,2,7,45,551.0,116.5,3.8,28.5,358.5,85.58,66.36
2016,7,2,8,0,601.0,121.0,3.9,29.0,412.0,87.73,67.76
2016,7,2,8,15,630.0,126.5,3.9,29.5,463.0,90.11,69.32
2016,7,2,8,30,659.0,132.0,3.9,30.0,514.0,92.37,70.77
2016,7,2,8,45,687.5,134.0,3.95,30.5,564.0,92.38,70.38
2016,7,2,9,0,716.0,136.0,4.0,31.0,614.0,92.4,70.03
2016,7,2,9,15,733.0,139.5,4.0,31.5,658.5,92.91,70.08
2016,7,2,9,30,750.0,143.0,4.0,32.0,703.0,129.51,78.4
2016,7,2,9,45,766.0,144.0,4.05,32.5,743.5,179.84,102.88
2016,7,2,10,0,782.0,145.0,4.1,33.0,784.0,231.45,138.26
2016,7,2,10,15,791.5,147.5,4.1,33.0,818.5,283.48,179.25
2016,7,2,10,30,801.0,150.0,4.1,33.0,853.0,335.58,222.18
2016,7,2,10,45,809.0,151.0,4.15,33.5,880.5,386.03,263.77
2016,7,2,11,0,817.0,152.0,4.2,34.0,908.0,435.92,304.31
2016,7,2,11,15,822.0,153.5,4.2,34.5,929.0,483.99,342.55
2016,7,2,11,30,827.0,155.0,4.2,35.0,950.0,527.13,376.27
2016,7,2,11,45,826.5,158.0,4.25,35.5,962.0,574.15,411.63
2016,7,2,12,0,826.0,161.0,4.3,36.0,974.0,615.49,442.09
2016,7,2,12,15,827.5,161.5,4.3,36.0,979.0,654.21,470.84
2016,7,2,12,30,829.0,162.0,4.3,36.0,984.0,690.96,497.65
2016,7,2,12,45,826.5,163.5,4.35,36.0,981.0,723.64,521.31
2016,7,2,13,0,824.0,165.0,4.4,36.0,978.0,753.8,542.92
2016,7,2,13,15,821.5,164.0,4.4,36.0,967.5,779.03,560.84
2016,7,2,13,30,819.0,163.0,4.4,36.0,957.0,800.97,576.41
2016,7,2,13,45,811.5,164.0,4.4,36.0,938.0,817.15,587.94
2016,7,2,14,0,804.0,165.0,4.4,36.0,919.0,829.74,596.69
2016,7,2,14,15,797.0,163.5,4.4,36.0,894.0,836.93,601.99
2016,7,2,14,30,790.0,162.0,4.4,36.0,869.0,840.49,605.03
2016,7,2,14,45,536.0,276.5,4.45,36.0,748.5,738.3,533.28
2016,7,2,15,0,282.0,391.0,4.5,36.0,628.0,614.73,444.63
2016,7,2,15,15,518.5,269.0,4.5,35.5,678.5,722.28,526.55
2016,7,2,15,30,755.0,147.0,4.5,35.0,729.0,805.21,589.05
2016,7,2,15,45,527.0,224.0,4.5,35.0,619.0,682.16,502.25
2016,7,2,16,0,299.0,301.0,4.5,35.0,509.0,547.08,404.52
2016,7,2,16,15,487.5,217.5,4.45,34.5,527.5,630.08,469.68
2016,7,2,16,30,676.0,134.0,4.4,34.0,546.0,691.74,518.46
2016,7,2,16,45,641.5,131.5,4.4,34.0,494.5,646.43,486.97
2016,7,2,17,0,607.0,129.0,4.4,34.0,443.0,600.3,454.86
2016,7,2,17,15,571.5,122.0,4.3,33.5,391.0,548.52,418.78
2016,7,2,17,30,536.0,115.0,4.2,33.0,339.0,496.87,381.84
2016,7,2,17,45,485.0,106.5,4.1,32.5,287.5,428.28,331.2
2016,7,2,18,0,434.0,98.0,4.0,32.0,236.0,370.09,286.81
2016,7,2,18,15,369.0,86.0,3.9,31.5,187.5,303.96,234.91
2016,7,2,18,30,304.0,74.0,3.8,31.0,139.0,242.92,185.58
2016,7,2,18,45,218.5,57.5,3.7,30.5,97.5,173.93,129.3
2016,7,2,19,0,133.0,41.0,3.6,30.0,56.0,104.96,72.48
2016,7,2,19,15,66.5,20.5,3.6,29.5,28.0,48.93,9.93
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,3.75,24.5,17.5,11.02,0.0
2016,7,3,6,0,84.0,28.0,3.9,25.0,35.0,20.9,7.97
2016,7,3,6,15,179.0,45.5,4.15,25.5,73.0,33.83,22.29
2016,7,3,6,30,274.0,63.0,4.4,26.0,111.0,46.63,33.76
2016,7,3,6,45,360.5,72.5,4.7,26.5,159.5,53.83,40.22
2016,7,3,7,0,447.0,82.0,5.0,27.0,208.0,61.09,46.48
2016,7,3,7,15,223.5,91.0,5.1,27.5,154.0,65.91,50.46
2016,7,3,7,30,0.0,100.0,5.2,28.0,100.0,74.7,57.63
2016,7,3,7,45,0.0,86.5,5.35,29.0,86.5,66.01,49.93
2016,7,3,8,0,0.0,73.0,5.5,30.0,73.0,56.05,41.25
2016,7,3,8,15,98.0,162.5,5.55,30.5,219.5,111.51,86.67
2016,7,3,8,30,196.0,252.0,5.6,31.0,366.0,161.7,126.84
2016,7,3,8,45,256.0,266.5,5.65,31.5,429.0,162.71,126.91
2016,7,3,9,0,316.0,281.0,5.7,32.0,492.0,170.2,132.24
2016,7,3,9,15,267.5,314.0,5.7,32.0,501.5,182.92,141.96
2016,7,3,9,30,219.0,347.0,5.7,32.0,511.0,219.86,158.48
2016,7,3,9,45,226.5,367.5,5.75,32.5,545.0,251.8,177.66
2016,7,3,10,0,234.0,388.0,5.8,33.0,579.0,284.83,200.44
2016,7,3,10,15,525.5,263.0,5.7,33.5,716.5,287.23,191.82
2016,7,3,10,30,817.0,138.0,5.6,34.0,854.0,336.25,222.3
2016,7,3,10,45,821.0,141.5,5.6,34.5,881.0,386.14,263.85
2016,7,3,11,0,825.0,145.0,5.6,35.0,908.0,434.94,303.96
2016,7,3,11,15,829.5,146.0,5.55,35.0,928.0,481.22,341.93
2016,7,3,11,30,834.0,147.0,5.5,35.0,948.0,526.07,377.95
2016,7,3,11,45,523.5,322.0,5.45,35.5,827.5,526.69,379.61
2016,7,3,12,0,213.0,497.0,5.4,36.0,707.0,497.52,357.3
2016,7,3,12,15,302.0,467.0,5.35,36.0,766.5,548.47,394.49
2016,7,3,12,30,391.0,437.0,5.3,36.0,826.0,607.32,436.88
2016,7,3,12,45,608.0,298.5,5.25,36.5,900.5,677.56,488.53
2016,7,3,13,0,825.0,160.0,5.2,37.0,975.0,751.07,542.14
2016,7,3,13,15,510.5,325.5,5.15,37.0,828.5,680.33,488.94
2016,7,3,13,30,196.0,491.0,5.1,37.0,682.0,569.05,406.95
2016,7,3,13,45,166.5,480.5,5.05,37.0,640.5,546.97,391.98
2016,7,3,14,0,137.0,470.0,5.0,37.0,599.0,522.43,374.87
2016,7,3,14,15,468.0,311.0,4.95,37.0,733.0,696.1,502.58
2016,7,3,14,30,799.0,152.0,4.9,37.0,867.0,839.71,604.83
2016,7,3,14,45,790.0,149.5,4.9,37.0,835.0,837.0,603.08
2016,7,3,15,0,781.0,147.0,4.9,37.0,803.0,830.73,599.9
2016,7,3,15,15,769.5,144.5,4.9,36.5,765.0,818.9,594.38
2016,7,3,15,30,758.0,142.0,4.9,36.0,727.0,803.78,586.73
2016,7,3,15,45,743.0,138.5,4.9,36.0,684.0,781.62,573.12
2016,7,3,16,0,728.0,135.0,4.9,36.0,641.0,756.59,557.57
2016,7,3,16,15,708.5,131.0,4.9,35.5,593.5,729.32,541.58
2016,7,3,16,30,689.0,127.0,4.9,35.0,546.0,695.32,520.3
2016,7,3,16,45,664.5,121.0,4.95,35.0,496.0,653.53,492.12
2016,7,3,17,0,640.0,115.0,5.0,35.0,446.0,610.41,462.47
2016,7,3,17,15,606.0,109.0,5.0,34.5,394.5,559.75,427.36
2016,7,3,17,30,572.0,103.0,5.0,34.0,343.0,509.1,391.28
2016,7,3,17,45,527.0,95.0,5.0,33.5,291.5,450.03,347.74
2016,7,3,18,0,482.0,87.0,5.0,33.0,240.0,392.68,304.1
2016,7,3,18,15,417.5,77.0,5.0,32.5,191.0,320.06,247.29
2016,7,3,18,30,353.0,67.0,5.0,32.0,142.0,259.07,197.81
2016,7,3,18,45,258.0,53.5,5.05,31.5,99.5,186.67,138.66
2016,7,3,19,0,163.0,40.0,5.1,31.0,57.0,123.91,86.1
2016,7,3,19,15,81.5,20.0,5.1,30.5,28.5,53.2,10.75
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,1.5,12.0,4.0,25.5,12.0,9.44,0.0
2016,7,4,6,0,3.0,24.0,4.1,26.0,24.0,18.0,5.71
2016,7,4,6,15,47.0,47.0,4.3,26.0,55.0,34.21,22.52
2016,7,4,6,30,91.0,70.0,4.5,26.0,86.0,50.06,36.63
2016,7,4,6,45,147.0,90.0,4.7,26.5,126.5,64.12,48.93
2016,7,4,7,0,203.0,110.0,4.9,27.0,167.0,77.05,59.99
2016,7,4,7,15,248.5,124.5,5.0,27.5,209.5,86.88,68.15
2016,7,4,7,30,294.0,139.0,5.1,28.0,252.0,96.51,75.93
2016,7,4,7,45,333.0,156.0,5.2,28.5,302.0,107.26,84.47
2016,7,4,8,0,372.0,173.0,5.3,29.0,352.0,117.7,92.61
2016,7,4,8,15,404.5,188.0,5.35,29.5,403.5,121.62,95.29
2016,7,4,8,30,437.0,203.0,5.4,30.0,455.0,128.98,100.75
2016,7,4,8,45,387.5,239.0,5.5,30.5,477.5,152.23,119.01
2016,7,4,9,0,338.0,275.0,5.6,31.0,500.0,167.9,130.95
2016,7,4,9,15,300.5,307.0,5.6,31.5,517.5,180.66,140.45
2016,7,4,9,30,263.0,339.0,5.6,32.0,535.0,206.73,147.65
2016,7,4,9,45,522.5,241.5,5.6,32.5,658.5,201.38,128.62
2016,7,4,10,0,782.0,144.0,5.6,33.0,782.0,230.59,138.0
2016,7,4,10,15,792.0,146.5,5.55,33.5,816.5,282.82,179.02
2016,7,4,10,30,802.0,149.0,5.5,34.0,851.0,335.19,221.88
2016,7,4,10,45,814.5,147.5,5.5,34.5,880.5,385.76,263.63
2016,7,4,11,0,827.0,146.0,5.5,35.0,910.0,436.43,304.89
2016,7,4,11,15,832.0,147.0,5.45,35.0,931.0,483.11,343.11
2016,7,4,11,30,837.0,148.0,5.4,35.0,952.0,528.4,379.4
2016,7,4,11,45,833.5,154.0,5.35,35.5,964.0,570.49,411.62
2016,7,4,12,0,830.0,160.0,5.3,36.0,976.0,617.79,446.26
2016,7,4,12,15,831.5,160.5,5.25,36.5,981.5,656.77,474.35
2016,7,4,12,30,833.0,161.0,5.2,37.0,987.0,693.76,500.33
2016,7,4,12,45,839.0,156.5,5.2,37.5,986.5,716.56,516.65
2016,7,4,13,0,845.0,152.0,5.2,38.0,986.0,748.19,538.32
2016,7,4,13,15,842.5,151.0,5.2,38.0,975.5,773.25,556.24
2016,7,4,13,30,840.0,150.0,5.2,38.0,965.0,795.13,571.53
2016,7,4,13,45,656.0,270.0,5.2,38.0,899.0,789.8,564.45
2016,7,4,14,0,472.0,390.0,5.2,38.0,833.0,754.46,537.24
2016,7,4,14,15,650.0,265.0,5.2,38.0,856.5,812.0,581.12
2016,7,4,14,30,828.0,140.0,5.2,38.0,880.0,841.46,604.37
2016,7,4,14,45,804.0,147.5,5.2,38.0,844.5,847.91,609.34
2016,7,4,15,0,780.0,155.0,5.2,38.0,809.0,838.33,603.92
2016,7,4,15,15,767.5,152.0,5.15,37.5,770.5,825.27,597.38
2016,7,4,15,30,755.0,149.0,5.1,37.0,732.0,808.91,588.68
2016,7,4,15,45,740.0,145.0,5.1,37.0,688.5,786.36,574.85
2016,7,4,16,0,725.0,141.0,5.1,37.0,645.0,766.0,562.53
2016,7,4,16,15,546.0,189.5,5.05,36.5,553.5,650.51,482.27
2016,7,4,16,30,367.0,238.0,5.0,36.0,462.0,530.89,396.66
2016,7,4,16,45,489.0,180.5,4.95,36.0,450.5,574.47,431.55
2016,7,4,17,0,611.0,123.0,4.9,36.0,439.0,598.8,451.86
2016,7,4,17,15,584.0,116.5,4.8,35.0,391.5,553.27,420.99
2016,7,4,17,30,557.0,110.0,4.7,34.0,344.0,507.28,389.1
2016,7,4,17,45,506.0,102.5,4.6,33.5,291.5,438.29,338.2
2016,7,4,18,0,455.0,95.0,4.5,33.0,239.0,380.19,293.95
2016,7,4,18,15,389.0,83.5,4.45,32.5,190.0,312.96,241.32
2016,7,4,18,30,323.0,72.0,4.4,32.0,141.0,250.87,191.23
2016,7,4,18,45,230.0,57.0,4.4,31.5,99.0,179.13,132.88
2016,7,4,19,0,137.0,42.0,4.4,31.0,57.0,108.51,74.81
2016,7,4,19,15,68.5,21.0,4.4,30.5,28.5,50.55,9.52
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,37.5,13.5,3.35,25.5,16.5,10.62,0.0
2016,7,5,6,0,75.0,27.0,3.4,26.0,33.0,20.16,6.67
2016,7,5,6,15,170.0,45.0,3.55,26.0,71.0,33.41,21.82
2016,7,5,6,30,265.0,63.0,3.7,26.0,109.0,46.56,33.68
2016,7,5,6,45,355.5,72.5,3.85,26.5,158.0,53.78,40.17
2016,7,5,7,0,446.0,82.0,4.0,27.0,207.0,61.09,46.46
2016,7,5,7,15,417.5,103.0,4.1,27.0,239.5,74.26,57.62
2016,7,5,7,30,389.0,124.0,4.2,27.0,272.0,86.63,67.91
2016,7,5,7,45,365.0,151.0,4.3,27.5,307.5,101.94,80.35
2016,7,5,8,0,341.0,178.0,4.4,28.0,343.0,119.89,94.75
2016,7,5,8,15,527.0,145.0,4.45,28.5,433.0,99.29,77.21
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,81.41,62.07
2016,7,5,8,45,619.0,161.0,4.55,29.5,541.0,107.2,82.84
2016,7,5,9,0,525.0,210.0,4.6,30.0,559.0,130.89,101.58
2016,7,5,9,15,431.5,265.0,4.6,30.5,565.0,154.31,119.84
2016,7,5,9,30,338.0,320.0,4.6,31.0,571.0,202.38,143.21
2016,7,5,9,45,328.0,343.5,4.6,31.5,598.5,240.65,165.81
2016,7,5,10,0,318.0,367.0,4.6,32.0,626.0,278.1,192.3
2016,7,5,10,15,387.5,356.0,4.6,32.5,685.5,314.93,217.3
2016,7,5,10,30,457.0,345.0,4.6,33.0,745.0,350.56,243.01
2016,7,5,10,45,661.5,233.0,4.6,33.5,833.0,383.09,264.97
2016,7,5,11,0,866.0,121.0,4.6,34.0,921.0,437.36,305.18
2016,7,5,11,15,870.0,122.0,4.6,34.0,941.5,485.38,344.54
2016,7,5,11,30,874.0,123.0,4.6,34.0,962.0,531.85,381.79
2016,7,5,11,45,870.5,127.5,4.6,34.5,973.0,574.71,414.72
2016,7,5,12,0,867.0,132.0,4.6,35.0,984.0,615.12,444.87
2016,7,5,12,15,650.5,284.0,4.6,35.0,925.0,635.12,458.03
2016,7,5,12,30,434.0,436.0,4.6,35.0,866.0,635.89,456.43
2016,7,5,12,45,651.0,284.0,4.6,35.5,927.5,698.6,503.16
2016,7,5,13,0,868.0,132.0,4.6,36.0,989.0,751.65,543.47
2016,7,5,13,15,866.0,131.5,4.6,36.0,978.5,777.6,561.84
2016,7,5,13,30,864.0,131.0,4.6,36.0,968.0,800.33,577.19
2016,7,5,13,45,860.0,129.5,4.65,36.5,949.5,817.25,587.68
2016,7,5,14,0,856.0,128.0,4.7,37.0,931.0,830.57,595.86
2016,7,5,14,15,850.0,127.0,4.7,37.0,906.0,839.0,601.97
2016,7,5,14,30,844.0,126.0,4.7,37.0,881.0,843.79,605.82
2016,7,5,14,45,830.5,127.0,4.75,37.0,847.5,840.35,604.54
2016,7,5,15,0,817.0,128.0,4.8,37.0,814.0,833.41,601.11
2016,7,5,15,15,806.5,126.0,4.85,36.5,776.0,834.04,604.23
2016,7,5,15,30,796.0,124.0,4.9,36.0,738.0,819.89,597.51
2016,7,5,15,45,782.0,121.0,4.95,36.0,695.0,798.54,584.78
2016,7,5,16,0,768.0,118.0,5.0,36.0,652.0,774.21,570.02
2016,7,5,16,15,750.0,114.5,5.05,35.5,604.5,743.36,551.87
2016,7,5,16,30,732.0,111.0,5.1,35.0,557.0,710.11,531.82
2016,7,5,16,45,707.0,107.0,5.15,35.0,506.5,672.13,506.78
2016,7,5,17,0,682.0,103.0,5.2,35.0,456.0,629.6,477.52
2016,7,5,17,15,650.5,97.5,5.15,34.5,404.0,579.86,443.04
2016,7,5,17,30,619.0,92.0,5.1,34.0,352.0,529.88,407.45
2016,7,5,17,45,572.5,86.0,5.05,33.5,299.5,470.26,363.46
2016,7,5,18,0,526.0,80.0,5.0,33.0,247.0,412.37,319.37
2016,7,5,18,15,463.0,71.0,4.85,32.0,197.0,344.86,266.84
2016,7,5,18,30,400.0,62.0,4.7,31.0,147.0,277.09,212.4
2016,7,5,18,45,304.5,50.0,4.55,30.5,104.0,203.52,151.87
2016,7,5,19,0,209.0,38.0,4.4,30.0,61.0,139.61,97.58
2016,7,5,19,15,104.5,19.0,4.35,29.5,30.5,66.0,13.31
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.5,13.5,4.0,25.5,16.0,10.62,0.0
2016,7,6,6,0,71.0,27.0,4.1,26.0,32.0,20.12,6.19
2016,7,6,6,15,165.5,44.5,4.3,26.0,69.5,33.03,21.46
2016,7,6,6,30,260.0,62.0,4.5,26.0,107.0,45.84,33.05
2016,7,6,6,45,356.5,71.0,4.7,26.5,156.5,52.78,39.3
2016,7,6,7,0,453.0,80.0,4.9,27.0,206.0,59.84,45.4
2016,7,6,7,15,505.5,88.0,4.95,27.5,257.5,67.72,51.99
2016,7,6,7,30,558.0,96.0,5.0,28.0,309.0,72.95,56.17
2016,7,6,7,45,607.5,99.0,5.1,28.5,363.5,74.56,57.21
2016,7,6,8,0,657.0,102.0,5.2,29.0,418.0,76.3,58.33
2016,7,6,8,15,684.0,106.5,5.25,29.5,469.5,78.59,59.87
2016,7,6,8,30,711.0,111.0,5.3,30.0,521.0,80.78,61.32
2016,7,6,8,45,734.5,113.5,5.4,31.0,570.5,88.47,67.13
2016,7,6,9,0,758.0,116.0,5.5,32.0,620.0,89.23,67.24
2016,7,6,9,15,773.5,119.5,5.5,32.0,665.0,90.3,67.9
2016,7,6,9,30,789.0,123.0,5.5,32.0,710.0,119.32,70.23
2016,7,6,9,45,801.5,125.0,5.55,32.5,750.0,172.2,96.06
2016,7,6,10,0,814.0,127.0,5.6,33.0,790.0,225.9,133.23
2016,7,6,10,15,823.0,129.0,5.6,33.5,824.5,284.73,179.36
2016,7,6,10,30,832.0,131.0,5.6,34.0,859.0,336.81,222.31
2016,7,6,10,45,838.0,133.0,5.6,34.5,887.0,387.47,264.51
2016,7,6,11,0,844.0,135.0,5.6,35.0,915.0,437.2,305.4
2016,7,6,11,15,849.0,136.0,5.6,35.0,935.5,484.76,344.47
2016,7,6,11,30,854.0,137.0,5.6,35.0,956.0,530.9,381.6
2016,7,6,11,45,857.0,137.5,5.6,35.5,969.5,574.05,414.84
2016,7,6,12,0,860.0,138.0,5.6,36.0,983.0,615.29,445.78
2016,7,6,12,15,861.0,138.5,5.6,36.0,988.5,653.32,474.64
2016,7,6,12,30,862.0,139.0,5.6,36.0,994.0,689.32,501.49
2016,7,6,12,45,860.5,139.5,5.6,36.5,991.0,721.56,524.14
2016,7,6,13,0,859.0,140.0,5.6,37.0,988.0,751.42,544.69
2016,7,6,13,15,856.5,139.5,5.6,37.0,977.5,777.0,563.15
2016,7,6,13,30,854.0,139.0,5.6,37.0,967.0,799.36,578.56
2016,7,6,13,45,848.5,139.0,5.7,37.5,948.5,816.31,589.43
2016,7,6,14,0,843.0,139.0,5.8,38.0,930.0,829.71,598.01
2016,7,6,14,15,837.0,137.5,5.85,37.5,905.0,837.86,605.52
2016,7,6,14,30,831.0,136.0,5.9,37.0,880.0,842.37,610.75
2016,7,6,14,45,816.5,138.0,5.95,37.0,846.0,851.42,617.9
2016,7,6,15,0,802.0,140.0,6.0,37.0,812.0,844.78,614.6
2016,7,6,15,15,790.5,137.5,6.05,37.0,774.0,832.87,607.9
2016,7,6,15,30,779.0,135.0,6.1,37.0,736.0,817.61,599.01
2016,7,6,15,45,761.0,133.5,6.15,37.0,692.0,794.7,584.93
2016,7,6,16,0,743.0,132.0,6.2,37.0,648.0,768.93,568.88
2016,7,6,16,15,723.5,128.0,6.15,36.5,600.5,741.16,552.21
2016,7,6,16,30,704.0,124.0,6.1,36.0,553.0,706.82,530.63
2016,7,6,16,45,675.0,120.5,6.1,35.5,502.0,663.88,502.16
2016,7,6,17,0,646.0,117.0,6.1,35.0,451.0,619.79,472.26
2016,7,6,17,15,612.0,110.5,5.95,34.5,398.5,568.28,435.9
2016,7,6,17,30,578.0,104.0,5.8,34.0,346.0,516.74,398.64
2016,7,6,17,45,529.0,97.0,5.65,33.5,294.0,455.78,353.17
2016,7,6,18,0,480.0,90.0,5.5,33.0,242.0,390.53,303.25
2016,7,6,18,15,413.5,79.5,5.25,32.0,192.5,322.81,250.23
2016,7,6,18,30,347.0,69.0,5.0,31.0,143.0,260.25,199.65
2016,7,6,18,45,254.0,55.0,4.8,30.5,100.5,188.13,140.39
2016,7,6,19,0,161.0,41.0,4.6,30.0,58.0,116.91,81.13
2016,7,6,19,15,80.5,20.5,4.4,29.5,29.0,54.03,9.08
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,14.5,12.5,4.0,25.5,13.5,9.83,0.0
2016,7,7,6,0,29.0,25.0,4.1,26.0,27.0,18.73,4.89
2016,7,7,6,15,94.5,45.5,4.3,26.5,60.0,33.4,21.67
2016,7,7,6,30,160.0,66.0,4.5,27.0,93.0,47.78,34.5
2016,7,7,6,45,247.5,76.5,4.75,27.5,136.5,56.05,41.88
2016,7,7,7,0,335.0,87.0,5.0,28.0,180.0,63.11,47.97
2016,7,7,7,15,438.5,93.5,5.05,28.5,243.0,68.4,52.34
2016,7,7,7,30,542.0,100.0,5.1,29.0,306.0,75.62,58.18
2016,7,7,7,45,602.0,100.0,5.15,29.5,361.5,75.18,57.49
2016,7,7,8,0,662.0,100.0,5.2,30.0,417.0,75.11,57.09
2016,7,7,8,15,689.0,105.0,5.2,30.5,469.0,77.77,58.95
2016,7,7,8,30,716.0,110.0,5.2,31.0,521.0,80.32,60.69
2016,7,7,8,45,745.0,109.5,5.25,31.5,571.5,86.17,65.11
2016,7,7,9,0,774.0,109.0,5.3,32.0,622.0,85.34,64.08
2016,7,7,9,15,537.5,219.0,5.3,32.5,587.5,133.8,102.67
2016,7,7,9,30,301.0,329.0,5.3,33.0,553.0,204.32,144.52
2016,7,7,9,45,300.0,350.5,5.3,33.5,584.0,240.75,165.85
2016,7,7,10,0,299.0,372.0,5.3,34.0,615.0,277.36,191.31
2016,7,7,10,15,573.5,247.0,5.3,34.5,739.0,286.16,188.37
2016,7,7,10,30,848.0,122.0,5.3,35.0,863.0,336.42,220.49
2016,7,7,10,45,854.5,123.0,5.3,35.5,891.0,387.5,262.87
2016,7,7,11,0,861.0,124.0,5.3,36.0,919.0,437.68,303.95
2016,7,7,11,15,865.5,125.0,5.3,36.0,939.5,485.83,343.3
2016,7,7,11,30,870.0,126.0,5.3,36.0,960.0,532.49,380.62
2016,7,7,11,45,865.5,132.0,5.3,36.5,971.5,575.72,413.7
2016,7,7,12,0,861.0,138.0,5.3,37.0,983.0,616.43,443.98
2016,7,7,12,15,862.0,138.0,5.3,37.0,988.0,654.24,472.47
2016,7,7,12,30,863.0,138.0,5.3,37.0,993.0,689.99,498.94
2016,7,7,12,45,859.5,139.5,5.35,37.5,990.0,721.57,521.09
2016,7,7,13,0,856.0,141.0,5.4,38.0,987.0,750.67,541.12
2016,7,7,13,15,853.5,140.5,5.45,38.0,976.0,776.22,559.64
2016,7,7,13,30,851.0,140.0,5.5,38.0,965.0,798.59,575.17
2016,7,7,13,45,842.5,142.0,5.6,38.0,946.0,814.67,586.66
2016,7,7,14,0,834.0,144.0,5.7,38.0,927.0,827.2,595.91
2016,7,7,14,15,827.5,142.5,5.75,38.0,901.5,834.97,601.88
2016,7,7,14,30,821.0,141.0,5.8,38.0,876.0,839.12,605.57
2016,7,7,14,45,813.0,139.0,5.85,38.0,844.0,850.42,614.19
2016,7,7,15,0,805.0,137.0,5.9,38.0,812.0,845.49,612.05
2016,7,7,15,15,587.0,231.5,5.9,37.5,712.0,755.72,550.68
2016,7,7,15,30,369.0,326.0,5.9,37.0,612.0,634.9,464.92
2016,7,7,15,45,356.0,308.5,5.95,37.0,570.5,606.32,446.44
2016,7,7,16,0,343.0,291.0,6.0,37.0,529.0,576.18,426.37
2016,7,7,16,15,318.5,273.0,6.0,36.5,481.5,534.94,398.7
2016,7,7,16,30,294.0,255.0,6.0,36.0,434.0,493.11,370.17
2016,7,7,16,45,477.0,183.0,6.0,35.5,443.0,570.41,431.92
2016,7,7,17,0,660.0,111.0,6.0,35.0,452.0,624.57,476.13
2016,7,7,17,15,627.0,105.0,5.85,34.5,400.0,573.83,440.06
2016,7,7,17,30,594.0,99.0,5.7,34.0,348.0,522.98,403.37
2016,7,7,17,45,554.0,91.0,5.6,33.5,296.5,465.98,361.09
2016,7,7,18,0,514.0,83.0,5.5,33.0,245.0,410.25,318.44
2016,7,7,18,15,449.0,73.5,5.25,32.0,195.5,341.42,264.64
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,273.05,209.58
2016,7,7,18,45,297.5,50.5,4.8,30.5,103.0,202.21,151.04
2016,7,7,19,0,211.0,37.0,4.6,30.0,60.0,140.02,97.81
2016,7,7,19,15,105.5,18.5,4.4,29.5,30.0,65.95,11.02
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,13.0,3.35,25.5,15.0,10.23,0.0
2016,7,8,6,0,65.0,26.0,3.5,26.0,30.0,19.38,4.68
2016,7,8,6,15,160.5,44.0,3.65,26.5,68.0,32.61,20.99
2016,7,8,6,30,256.0,62.0,3.8,27.0,106.0,45.81,32.84
2016,7,8,6,45,347.0,72.0,4.0,27.5,154.5,53.37,39.61
2016,7,8,7,0,438.0,82.0,4.2,28.0,203.0,61.0,46.18
2016,7,8,7,15,491.0,91.0,4.25,28.5,254.5,69.85,53.56
2016,7,8,7,30,544.0,100.0,4.3,29.0,306.0,75.7,58.23
2016,7,8,7,45,350.5,150.0,4.4,29.5,291.0,104.09,81.5
2016,7,8,8,0,157.0,200.0,4.5,30.0,276.0,132.44,104.29
2016,7,8,8,15,433.0,156.5,4.55,30.5,397.5,104.03,80.46
2016,7,8,8,30,709.0,113.0,4.6,31.0,519.0,82.02,62.06
2016,7,8,8,45,737.5,113.5,4.65,31.5,569.5,88.62,67.09
2016,7,8,9,0,766.0,114.0,4.7,32.0,620.0,88.27,66.44
2016,7,8,9,15,781.5,117.0,4.7,32.5,665.5,89.1,66.77
2016,7,8,9,30,797.0,120.0,4.7,33.0,711.0,117.97,68.75
2016,7,8,9,45,813.0,120.0,4.7,33.5,752.5,170.62,93.94
2016,7,8,10,0,829.0,120.0,4.7,34.0,794.0,231.39,135.96
2016,7,8,10,15,837.5,122.0,4.65,34.5,828.5,284.42,177.46
2016,7,8,10,30,846.0,124.0,4.6,35.0,863.0,337.22,220.64
2016,7,8,10,45,854.5,124.0,4.6,35.5,891.5,388.38,262.82
2016,7,8,11,0,863.0,124.0,4.6,36.0,920.0,438.82,303.84
2016,7,8,11,15,867.5,125.0,4.55,36.0,941.0,487.15,343.03
2016,7,8,11,30,872.0,126.0,4.5,36.0,962.0,533.97,380.13
2016,7,8,11,45,873.0,128.0,4.5,36.5,975.0,577.83,413.41
2016,7,8,12,0,874.0,130.0,4.5,37.0,988.0,619.61,444.23
2016,7,8,12,15,549.0,315.0,4.5,37.0,855.5,599.81,429.15
2016,7,8,12,30,224.0,500.0,4.5,37.0,723.0,542.3,386.16
2016,7,8,12,45,549.0,315.5,4.5,37.5,858.0,656.32,469.47
2016,7,8,13,0,874.0,131.0,4.5,38.0,993.0,757.64,543.05
2016,7,8,13,15,871.5,130.5,4.55,38.0,982.5,783.47,560.91
2016,7,8,13,30,869.0,130.0,4.6,38.0,972.0,806.04,576.17
2016,7,8,13,45,864.0,130.0,4.7,38.0,953.5,823.56,588.34
2016,7,8,14,0,859.0,130.0,4.8,38.0,935.0,837.49,598.22
2016,7,8,14,15,853.0,128.5,4.85,38.0,910.0,845.7,604.43
2016,7,8,14,30,847.0,127.0,4.9,38.0,885.0,850.21,608.37
2016,7,8,14,45,832.5,129.5,5.0,38.0,851.5,847.37,607.88
2016,7,8,15,0,818.0,132.0,5.1,38.0,818.0,852.87,613.06
2016,7,8,15,15,807.5,129.5,5.15,37.5,780.0,841.71,608.3
2016,7,8,15,30,797.0,127.0,5.2,37.0,742.0,827.13,601.37
2016,7,8,15,45,779.5,125.5,5.3,37.0,698.0,804.42,587.96
2016,7,8,16,0,762.0,124.0,5.4,37.0,654.0,778.8,572.54
2016,7,8,16,15,743.5,120.5,5.4,36.5,606.5,747.66,553.97
2016,7,8,16,30,725.0,117.0,5.4,36.0,559.0,717.87,536.17
2016,7,8,16,45,697.5,113.5,5.4,36.0,507.5,675.5,507.73
2016,7,8,17,0,670.0,110.0,5.4,36.0,456.0,631.86,477.58
2016,7,8,17,15,637.0,104.5,5.25,35.5,403.5,581.3,442.38
2016,7,8,17,30,604.0,99.0,5.1,35.0,351.0,530.58,406.18
2016,7,8,17,45,558.0,92.0,5.0,34.5,299.0,470.44,361.98
2016,7,8,18,0,512.0,85.0,4.9,34.0,247.0,411.97,317.67
2016,7,8,18,15,446.5,75.5,4.6,33.0,197.0,337.31,259.91
2016,7,8,18,30,381.0,66.0,4.3,32.0,147.0,274.61,209.55
2016,7,8,18,45,288.5,52.5,4.05,31.5,103.5,201.26,149.54
2016,7,8,19,0,196.0,39.0,3.8,31.0,60.0,137.28,95.37
2016,7,8,19,15,98.0,19.5,3.7,30.0,30.0,65.01,9.29
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,29.5,12.5,2.75,25.5,14.5,9.83,0.0
2016,7,9,6,0,59.0,25.0,2.9,26.0,29.0,18.66,3.67
2016,7,9,6,15,151.0,43.5,3.05,26.5,66.0,32.21,20.61
2016,7,9,6,30,243.0,62.0,3.2,27.0,103.0,45.72,32.75
2016,7,9,6,45,353.5,66.5,3.4,27.5,150.5,49.69,36.5
2016,7,9,7,0,464.0,71.0,3.6,28.0,198.0,55.73,41.73
2016,7,9,7,15,466.5,89.0,3.65,28.5,241.0,65.87,50.2
2016,7,9,7,30,469.0,107.0,3.7,29.0,284.0,77.21,59.49
2016,7,9,7,45,554.5,108.0,3.75,29.5,349.0,79.98,61.47
2016,7,9,8,0,640.0,109.0,3.8,30.0,414.0,80.72,61.73
2016,7,9,8,15,456.5,173.5,3.8,30.5,404.0,114.55,89.09
2016,7,9,8,30,273.0,238.0,3.8,31.0,394.0,149.8,117.05
2016,7,9,8,45,513.0,179.5,3.8,31.5,506.0,116.05,89.22
2016,7,9,9,0,753.0,121.0,3.8,32.0,618.0,92.36,69.7
2016,7,9,9,15,584.5,205.5,3.8,32.5,608.5,126.75,96.91
2016,7,9,9,30,416.0,290.0,3.8,33.0,599.0,182.51,125.47
2016,7,9,9,45,613.0,210.0,3.8,33.5,694.0,192.08,117.42
2016,7,9,10,0,810.0,130.0,3.8,34.0,789.0,227.32,133.45
2016,7,9,10,15,819.0,132.5,3.75,34.5,823.0,281.07,175.34
2016,7,9,10,30,828.0,135.0,3.7,35.0,857.0,338.56,221.63
2016,7,9,10,45,482.0,296.5,3.7,35.5,720.5,364.25,252.51
2016,7,9,11,0,136.0,458.0,3.7,36.0,584.0,368.85,262.83
2016,7,9,11,15,493.0,298.5,3.7,36.0,769.0,434.84,307.93
2016,7,9,11,30,850.0,139.0,3.7,36.0,954.0,531.53,377.41
2016,7,9,11,45,843.5,146.5,3.7,36.5,964.5,573.82,409.04
2016,7,9,12,0,837.0,154.0,3.7,37.0,975.0,613.47,438.03
2016,7,9,12,15,588.0,308.5,3.7,37.0,887.0,614.46,437.78
2016,7,9,12,30,339.0,463.0,3.7,37.0,799.0,594.09,421.44
2016,7,9,12,45,584.5,310.5,3.7,37.5,888.0,673.18,479.0
2016,7,9,13,0,830.0,158.0,3.7,38.0,977.0,744.96,531.23
2016,7,9,13,15,543.5,318.5,3.7,38.0,853.0,703.75,498.8
2016,7,9,13,30,257.0,479.0,3.7,38.0,729.0,619.12,437.08
2016,7,9,13,45,531.0,320.5,3.7,38.0,823.0,733.9,520.8
2016,7,9,14,0,805.0,162.0,3.7,38.0,917.0,833.93,592.16
2016,7,9,14,15,798.0,160.0,3.7,38.0,891.5,840.89,596.65
2016,7,9,14,30,791.0,158.0,3.7,38.0,866.0,844.18,599.46
2016,7,9,14,45,783.0,155.5,3.75,38.0,834.0,842.55,599.45
2016,7,9,15,0,775.0,153.0,3.8,38.0,802.0,837.37,597.28
2016,7,9,15,15,763.0,150.0,3.8,37.5,764.0,824.82,591.41
2016,7,9,15,30,751.0,147.0,3.8,37.0,726.0,808.97,583.44
2016,7,9,15,45,725.5,148.5,3.85,37.0,681.0,788.51,571.45
2016,7,9,16,0,700.0,150.0,3.9,37.0,636.0,760.31,554.26
2016,7,9,16,15,497.5,202.0,3.9,36.5,535.0,628.52,463.11
2016,7,9,16,30,295.0,254.0,3.9,36.0,434.0,494.17,367.17
2016,7,9,16,45,249.5,235.5,3.95,36.0,378.5,435.53,325.9
2016,7,9,17,0,204.0,217.0,4.0,36.0,323.0,362.37,273.01
2016,7,9,17,15,359.0,168.5,4.0,35.5,329.5,430.47,327.46
2016,7,9,17,30,514.0,120.0,4.0,35.0,336.0,486.1,371.27
2016,7,9,17,45,465.0,110.5,4.05,34.5,284.5,425.84,326.84
2016,7,9,18,0,416.0,101.0,4.1,34.0,233.0,368.09,283.3
2016,7,9,18,15,349.5,88.5,4.2,33.0,184.5,300.81,231.5
2016,7,9,18,30,283.0,76.0,4.3,32.0,136.0,238.83,182.11
2016,7,9,18,45,200.5,58.5,4.45,31.5,95.0,160.72,118.99
2016,7,9,19,0,118.0,41.0,4.6,31.0,54.0,101.69,69.72
2016,7,9,19,15,59.0,20.5,4.6,30.5,27.0,47.38,4.0
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,6,15,0.0,1.5,2.75,25.5,1.5,1.13,0.0
2016,7,10,6,30,0.0,3.0,3.0,26.0,3.0,2.27,0.0
2016,7,10,6,45,0.0,5.0,3.25,26.5,5.0,3.79,0.0
2016,7,10,7,0,0.0,7.0,3.5,27.0,7.0,5.31,0.0
2016,7,10,7,15,20.0,74.0,3.6,27.5,81.5,55.78,41.91
2016,7,10,7,30,40.0,141.0,3.7,28.0,156.0,98.33,77.45
2016,7,10,7,45,20.0,122.0,3.85,28.5,129.5,88.06,68.46
2016,7,10,8,0,0.0,103.0,4.0,29.0,103.0,77.92,59.66
2016,7,10,8,15,5.5,146.5,4.1,29.5,149.5,107.97,84.08
2016,7,10,8,30,11.0,190.0,4.2,30.0,196.0,136.82,107.07
2016,7,10,8,45,111.0,243.5,4.3,30.5,316.0,155.88,121.82
2016,7,10,9,0,211.0,297.0,4.4,31.0,436.0,184.73,144.19
2016,7,10,9,15,123.5,297.5,4.4,31.5,380.5,182.68,141.82
2016,7,10,9,30,36.0,298.0,4.4,32.0,325.0,195.76,144.01
2016,7,10,9,45,114.5,344.0,4.4,32.5,436.0,226.56,162.74
2016,7,10,10,0,193.0,390.0,4.4,33.0,547.0,278.58,196.9
2016,7,10,10,15,191.5,409.0,4.4,33.0,570.5,307.59,218.5
2016,7,10,10,30,190.0,428.0,4.4,33.0,594.0,336.59,240.52
2016,7,10,10,45,304.0,406.0,4.4,33.5,682.0,373.74,265.5
2016,7,10,11,0,418.0,384.0,4.4,34.0,770.0,424.64,301.62
2016,7,10,11,15,310.5,433.0,4.4,34.5,723.5,441.7,316.07
2016,7,10,11,30,203.0,482.0,4.4,35.0,677.0,448.23,321.49
2016,7,10,11,45,317.5,454.0,4.45,35.5,763.0,506.55,362.87
2016,7,10,12,0,432.0,426.0,4.5,36.0,849.0,575.97,411.84
2016,7,10,12,15,367.0,453.0,4.5,36.0,814.5,582.88,416.83
2016,7,10,12,30,302.0,480.0,4.5,36.0,780.0,582.13,416.27
2016,7,10,12,45,543.5,334.0,4.5,36.0,871.0,668.0,479.87
2016,7,10,13,0,785.0,188.0,4.5,36.0,962.0,748.53,539.55
2016,7,10,13,15,782.5,187.5,4.5,36.0,952.0,773.94,557.29
2016,7,10,13,30,780.0,187.0,4.5,36.0,942.0,796.21,573.03
2016,7,10,13,45,769.0,190.0,4.5,36.5,923.0,811.12,582.43
2016,7,10,14,0,758.0,193.0,4.5,37.0,904.0,822.45,589.38
2016,7,10,14,15,751.0,191.0,4.5,37.0,879.0,829.36,594.77
2016,7,10,14,30,744.0,189.0,4.5,37.0,854.0,832.71,597.84
2016,7,10,14,45,724.0,192.5,4.55,37.0,820.0,834.71,599.8
2016,7,10,15,0,704.0,196.0,4.6,37.0,786.0,825.28,594.43
2016,7,10,15,15,690.5,192.5,4.6,36.5,748.5,811.51,587.53
2016,7,10,15,30,677.0,189.0,4.6,36.0,711.0,794.62,578.53
2016,7,10,15,45,508.0,240.0,4.7,36.0,619.0,688.58,504.72
2016,7,10,16,0,339.0,291.0,4.8,36.0,527.0,575.06,424.21
2016,7,10,16,15,452.0,236.5,4.8,35.5,526.5,626.52,465.3
2016,7,10,16,30,565.0,182.0,4.8,35.0,526.0,652.64,488.2
2016,7,10,16,45,516.0,181.0,4.8,35.0,473.5,600.78,451.78
2016,7,10,17,0,467.0,180.0,4.8,35.0,421.0,549.39,415.42
2016,7,10,17,15,427.5,169.0,4.7,34.5,370.5,495.7,377.57
2016,7,10,17,30,388.0,158.0,4.6,34.0,320.0,443.03,339.57
2016,7,10,17,45,322.5,147.0,4.5,33.5,268.5,363.01,279.94
2016,7,10,18,0,257.0,136.0,4.4,33.0,217.0,302.34,233.36
2016,7,10,18,15,197.5,115.0,4.3,32.0,170.5,238.67,183.85
2016,7,10,18,30,138.0,94.0,4.2,31.0,124.0,170.9,129.96
2016,7,10,18,45,79.0,67.0,4.15,30.5,83.0,111.01,81.37
2016,7,10,19,0,20.0,40.0,4.1,30.0,42.0,48.35,30.8
2016,7,10,19,15,10.0,20.0,4.1,29.5,21.0,21.76,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.5,7.08,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,19.0,13.74,0.05
2016,7,11,6,15,50.5,45.5,4.2,26.0,54.0,32.95,21.14
2016,7,11,6,30,96.0,73.0,4.4,26.0,89.0,51.35,37.56
2016,7,11,6,45,170.0,93.5,4.65,26.5,134.5,65.73,50.2
2016,7,11,7,0,244.0,114.0,4.9,27.0,180.0,79.77,62.25
2016,7,11,7,15,300.0,130.0,5.05,27.5,229.5,90.74,71.41
2016,7,11,7,30,356.0,146.0,5.2,28.0,279.0,101.53,80.17
2016,7,11,7,45,420.5,151.0,5.35,28.5,332.5,103.14,81.1
2016,7,11,8,0,485.0,156.0,5.5,29.0,386.0,106.24,83.2
2016,7,11,8,15,519.0,164.5,5.6,29.5,437.0,110.75,86.44
2016,7,11,8,30,553.0,173.0,5.7,30.0,488.0,115.07,89.48
2016,7,11,8,45,590.5,174.5,5.8,30.5,539.0,115.37,89.23
2016,7,11,9,0,628.0,176.0,5.9,31.0,590.0,114.07,87.71
2016,7,11,9,15,648.0,181.5,5.95,31.5,635.5,114.69,87.77
2016,7,11,9,30,668.0,187.0,6.0,32.0,681.0,141.06,89.46
2016,7,11,9,45,689.0,188.0,6.05,32.5,723.0,189.02,113.13
2016,7,11,10,0,710.0,189.0,6.1,33.0,765.0,239.02,147.4
2016,7,11,10,15,721.5,192.5,6.1,33.5,800.0,290.03,187.19
2016,7,11,10,30,733.0,196.0,6.1,34.0,835.0,341.55,229.02
2016,7,11,10,45,745.0,196.5,6.15,34.5,864.5,391.65,270.04
2016,7,11,11,0,757.0,197.0,6.2,35.0,894.0,443.42,311.75
2016,7,11,11,15,763.5,199.0,6.2,35.0,915.5,490.45,349.94
2016,7,11,11,30,770.0,201.0,6.2,35.0,937.0,536.54,386.64
2016,7,11,11,45,769.5,205.0,6.2,35.5,950.0,578.99,419.06
2016,7,11,12,0,769.0,209.0,6.2,36.0,963.0,619.62,449.27
2016,7,11,12,15,771.0,209.5,6.15,36.0,969.0,657.61,477.79
2016,7,11,12,30,773.0,210.0,6.1,36.0,975.0,693.89,504.54
2016,7,11,12,45,771.0,210.5,6.1,36.5,972.5,725.57,526.67
2016,7,11,13,0,769.0,211.0,6.1,37.0,970.0,754.94,546.77
2016,7,11,13,15,766.5,210.5,6.05,37.0,959.5,780.42,564.92
