Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,0,841.0,131.0,2.7,36.0,884.0,478.34,334.68
2016,8,10,11,15,846.0,132.0,2.7,36.0,905.5,528.39,373.78
2016,8,10,11,30,851.0,133.0,2.7,36.0,927.0,577.03,410.77
2016,8,10,11,45,856.5,132.0,2.75,36.5,941.5,623.0,444.18
2016,8,10,12,0,862.0,131.0,2.8,37.0,956.0,667.21,475.45
2016,8,10,12,15,863.0,131.5,2.8,37.5,961.5,707.5,503.01
2016,8,10,12,30,864.0,132.0,2.8,38.0,967.0,745.42,528.3
2016,8,10,12,45,863.5,132.0,2.85,38.5,964.5,779.31,550.58
2016,8,10,13,0,863.0,132.0,2.9,39.0,962.0,810.4,569.6
2016,8,10,13,15,860.5,131.5,2.95,39.0,951.0,836.43,586.55
2016,8,10,13,30,858.0,131.0,3.0,39.0,940.0,859.14,601.45
2016,8,10,13,45,852.5,130.5,3.05,39.0,921.0,875.78,612.59
2016,8,10,14,0,847.0,130.0,3.1,39.0,902.0,888.75,621.55
2016,8,10,14,15,840.5,128.5,3.15,39.0,875.5,896.23,627.19
2016,8,10,14,30,834.0,127.0,3.2,39.0,849.0,899.95,630.62
2016,8,10,14,45,826.0,124.5,3.25,39.0,815.5,897.62,630.37
2016,8,10,15,0,818.0,122.0,3.3,39.0,782.0,891.59,627.94
2016,8,10,15,15,806.5,119.5,3.35,38.5,742.5,891.12,630.55
2016,8,10,15,30,795.0,117.0,3.4,38.0,703.0,874.48,622.83
2016,8,10,15,45,778.0,114.5,3.5,38.0,657.5,849.54,608.79
2016,8,10,16,0,761.0,112.0,3.6,38.0,612.0,821.6,592.73
2016,8,10,16,15,614.0,152.0,3.65,37.5,535.0,729.67,534.35
2016,8,10,16,30,467.0,192.0,3.7,37.0,458.0,625.02,462.66
2016,8,10,16,45,393.0,185.5,3.75,37.0,393.5,546.26,408.09
2016,8,10,17,0,319.0,179.0,3.8,37.0,329.0,452.2,341.16
2016,8,10,17,15,307.0,156.0,3.75,36.5,285.5,409.28,311.6
2016,8,10,17,30,295.0,133.0,3.7,36.0,242.0,365.79,280.54
2016,8,10,17,45,266.0,113.5,3.65,35.5,199.0,314.74,242.4
2016,8,10,18,0,237.0,94.0,3.6,35.0,156.0,265.21,204.14
2016,8,10,18,15,193.5,74.0,3.55,34.5,116.5,208.42,158.82
2016,8,10,18,30,150.0,54.0,3.5,34.0,77.0,155.08,115.03
2016,8,10,18,45,75.0,35.0,3.45,33.5,46.5,82.19,54.37
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,13.03,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,6.29,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,41.0,19.5,2.3,26.5,24.0,14.84,0.0
2016,8,11,6,30,82.0,39.0,2.5,27.0,48.0,28.95,17.62
2016,8,11,6,45,148.0,58.0,2.75,27.5,86.0,42.43,29.85
2016,8,11,7,0,214.0,77.0,3.0,28.0,124.0,55.95,41.66
2016,8,11,7,15,250.5,96.0,3.1,28.5,166.0,68.96,52.77
2016,8,11,7,30,287.0,115.0,3.2,29.0,208.0,81.65,63.32
2016,8,11,7,45,187.5,145.0,3.35,30.0,210.5,100.81,78.82
2016,8,11,8,0,88.0,175.0,3.5,31.0,213.0,119.87,93.87
2016,8,11,8,15,402.0,135.5,3.55,31.5,344.0,92.06,70.58
2016,8,11,8,30,716.0,96.0,3.6,32.0,475.0,78.68,59.26
2016,8,11,8,45,492.0,182.0,3.65,32.5,455.0,118.49,91.17
2016,8,11,9,0,268.0,268.0,3.7,33.0,435.0,163.83,126.8
2016,8,11,9,15,359.5,264.5,3.65,33.5,507.0,164.9,126.9
2016,8,11,9,30,451.0,261.0,3.6,34.0,579.0,193.58,127.34
2016,8,11,9,45,466.0,273.0,3.55,34.5,620.0,238.01,155.48
2016,8,11,10,0,481.0,285.0,3.5,35.0,661.0,284.26,189.07
2016,8,11,10,15,660.5,201.5,3.5,35.5,743.5,317.09,209.8
2016,8,11,10,30,840.0,118.0,3.5,36.0,826.0,372.88,250.36
2016,8,11,10,45,845.5,120.5,3.5,36.5,855.0,426.84,294.1
2016,8,11,11,0,851.0,123.0,3.5,37.0,884.0,479.83,335.97
2016,8,11,11,15,855.5,124.5,3.5,37.0,905.5,530.47,375.68
2016,8,11,11,30,860.0,126.0,3.5,37.0,927.0,579.63,413.23
2016,8,11,11,45,854.0,133.0,3.5,37.5,938.5,624.63,445.9
2016,8,11,12,0,848.0,140.0,3.5,38.0,950.0,666.97,475.72
2016,8,11,12,15,849.0,140.0,3.5,38.0,955.5,706.49,503.97
2016,8,11,12,30,850.0,140.0,3.5,38.0,961.0,743.67,530.09
2016,8,11,12,45,846.5,142.0,3.55,38.5,957.5,776.44,551.83
2016,8,11,13,0,843.0,144.0,3.6,39.0,954.0,806.33,570.45
2016,8,11,13,15,840.5,143.5,3.6,39.0,943.0,832.04,587.14
2016,8,11,13,30,838.0,143.0,3.6,39.0,932.0,854.52,601.78
2016,8,11,13,45,831.0,143.5,3.65,39.0,912.5,870.49,612.58
2016,8,11,14,0,824.0,144.0,3.7,39.0,893.0,882.87,621.23
2016,8,11,14,15,817.0,142.0,3.65,39.0,866.5,903.77,634.94
2016,8,11,14,30,810.0,140.0,3.6,39.0,840.0,906.52,637.11
2016,8,11,14,45,800.5,138.0,3.6,39.0,806.5,903.21,635.95
2016,8,11,15,0,791.0,136.0,3.6,39.0,773.0,896.19,632.6
2016,8,11,15,15,778.5,133.5,3.55,38.5,733.5,882.31,626.03
2016,8,11,15,30,766.0,131.0,3.5,38.0,694.0,864.99,617.35
2016,8,11,15,45,750.0,127.0,3.45,38.0,649.0,839.67,602.22
2016,8,11,16,0,734.0,123.0,3.4,38.0,604.0,811.36,585.16
2016,8,11,16,15,712.5,119.0,3.35,37.5,555.0,780.7,567.69
2016,8,11,16,30,691.0,115.0,3.3,37.0,506.0,742.77,545.1
2016,8,11,16,45,663.0,109.5,3.25,37.0,453.5,695.92,514.96
2016,8,11,17,0,635.0,104.0,3.2,37.0,401.0,647.92,483.56
2016,8,11,17,15,595.5,97.0,3.05,36.5,347.5,588.78,443.72
2016,8,11,17,30,556.0,90.0,2.9,36.0,294.0,530.1,402.66
2016,8,11,17,45,497.0,82.0,2.75,36.0,241.0,458.07,349.46
2016,8,11,18,0,438.0,74.0,2.6,36.0,188.0,383.18,292.49
2016,8,11,18,15,356.5,62.0,2.55,35.5,139.5,302.61,229.7
2016,8,11,18,30,275.0,50.0,2.5,35.0,91.0,229.52,170.46
2016,8,11,18,45,137.5,34.0,2.5,34.5,54.5,121.33,81.13
2016,8,11,19,0,0.0,18.0,2.5,34.0,18.0,14.16,0.0
2016,8,11,19,15,0.0,9.0,2.8,33.5,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,54.0,21.0,3.15,26.5,27.0,15.75,0.0
2016,8,12,6,30,108.0,42.0,3.3,27.0,54.0,30.83,19.03
2016,8,12,6,45,210.5,59.0,3.45,27.5,99.0,43.47,30.69
2016,8,12,7,0,313.0,76.0,3.6,28.0,144.0,55.78,41.5
2016,8,12,7,15,367.5,86.0,3.65,28.5,188.5,62.86,47.63
2016,8,12,7,30,422.0,96.0,3.7,29.0,233.0,69.83,53.42
2016,8,12,7,45,466.5,108.5,3.75,29.5,286.5,78.13,60.13
2016,8,12,8,0,511.0,121.0,3.8,30.0,340.0,86.19,66.49
2016,8,12,8,15,576.5,122.5,3.75,30.5,401.5,88.51,68.0
2016,8,12,8,30,642.0,124.0,3.7,31.0,463.0,88.97,67.97
2016,8,12,8,45,674.5,126.5,3.7,32.0,515.0,89.51,67.86
2016,8,12,9,0,707.0,129.0,3.7,33.0,567.0,90.08,67.8
2016,8,12,9,15,725.5,133.0,3.6,33.5,614.0,95.39,71.69
2016,8,12,9,30,744.0,137.0,3.5,34.0,661.0,156.85,89.84
2016,8,12,9,45,759.5,139.5,3.4,35.0,703.0,210.93,123.34
2016,8,12,10,0,775.0,142.0,3.3,36.0,745.0,266.36,164.47
2016,8,12,10,15,786.0,144.5,3.15,36.5,781.0,321.61,208.47
2016,8,12,10,30,797.0,147.0,3.0,37.0,817.0,377.16,253.03
2016,8,12,10,45,804.0,149.0,2.95,37.5,846.0,430.83,295.72
2016,8,12,11,0,811.0,151.0,2.9,38.0,875.0,483.87,336.75
2016,8,12,11,15,816.5,152.5,2.8,38.0,896.5,534.94,375.76
2016,8,12,11,30,822.0,154.0,2.7,38.0,918.0,584.78,412.7
2016,8,12,11,45,804.0,169.5,2.65,38.5,926.5,629.43,444.05
2016,8,12,12,0,786.0,185.0,2.6,39.0,935.0,670.6,471.93
2016,8,12,12,15,787.5,185.5,2.55,39.0,941.0,710.56,499.46
2016,8,12,12,30,789.0,186.0,2.5,39.0,947.0,748.35,524.96
2016,8,12,12,45,787.0,186.5,2.45,39.5,944.0,781.07,545.53
2016,8,12,13,0,785.0,187.0,2.4,40.0,941.0,810.99,563.86
2016,8,12,13,15,782.5,186.0,2.35,40.0,930.0,836.23,580.15
2016,8,12,13,30,780.0,185.0,2.3,40.0,919.0,858.2,593.75
2016,8,12,13,45,775.0,183.5,2.3,40.0,900.0,874.13,603.94
2016,8,12,14,0,770.0,182.0,2.3,40.0,881.0,886.46,612.02
2016,8,12,14,15,762.5,180.0,2.2,40.0,854.5,892.43,615.47
2016,8,12,14,30,755.0,178.0,2.1,40.0,828.0,894.69,616.76
2016,8,12,14,45,724.0,187.0,2.05,40.0,790.5,891.4,615.21
2016,8,12,15,0,693.0,196.0,2.0,40.0,753.0,875.88,606.24
2016,8,12,15,15,678.0,191.5,1.95,39.5,713.5,858.35,597.49
2016,8,12,15,30,663.0,187.0,1.9,39.0,674.0,837.64,586.77
2016,8,12,15,45,531.5,221.0,1.85,39.0,595.0,738.45,522.29
2016,8,12,16,0,400.0,255.0,1.8,39.0,516.0,629.48,450.14
2016,8,12,16,15,411.0,229.0,1.75,38.5,478.5,626.71,451.26
2016,8,12,16,30,422.0,203.0,1.7,38.0,441.0,601.19,436.72
2016,8,12,16,45,417.0,181.0,1.65,38.0,396.0,563.76,412.72
2016,8,12,17,0,412.0,159.0,1.6,38.0,351.0,524.5,387.06
2016,8,12,17,15,368.5,147.5,1.4,37.5,303.0,465.92,346.56
2016,8,12,17,30,325.0,136.0,1.2,37.0,255.0,392.98,295.05
2016,8,12,17,45,325.0,114.5,1.05,36.5,215.5,357.83,270.13
2016,8,12,18,0,325.0,93.0,0.9,36.0,176.0,335.53,252.87
2016,8,12,18,15,250.5,75.0,0.9,35.0,129.5,245.04,184.26
2016,8,12,18,30,176.0,57.0,0.9,34.0,83.0,175.67,129.25
2016,8,12,18,45,88.0,35.0,0.95,33.5,48.0,100.64,65.46
2016,8,12,19,0,0.0,13.0,1.0,33.0,13.0,10.23,0.0
2016,8,12,19,15,0.0,6.5,1.1,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.38,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.75,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.27,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,3.79,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,5.31,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,6.83,0.23
2016,8,13,7,45,0.0,36.5,0.55,27.5,36.5,27.86,18.19
2016,8,13,8,0,0.0,64.0,0.6,28.0,64.0,49.07,35.96
2016,8,13,8,15,12.0,129.0,0.65,28.0,135.5,95.78,74.62
2016,8,13,8,30,24.0,194.0,0.7,28.0,207.0,138.24,108.85
2016,8,13,8,45,17.5,198.0,0.75,28.0,208.0,141.98,111.36
2016,8,13,9,0,11.0,202.0,0.8,28.0,209.0,145.47,113.79
2016,8,13,9,15,30.5,249.5,0.85,28.0,270.5,166.13,129.94
2016,8,13,9,30,50.0,297.0,0.9,28.0,332.0,200.86,148.3
2016,8,13,9,45,237.0,302.5,0.95,28.5,485.0,227.23,159.14
2016,8,13,10,0,424.0,308.0,1.0,29.0,638.0,288.13,196.78
2016,8,13,10,15,502.0,290.5,1.0,29.0,699.0,333.35,229.47
2016,8,13,10,30,580.0,273.0,1.0,29.0,760.0,386.35,269.13
2016,8,13,10,45,487.5,327.5,1.05,29.0,747.0,424.91,301.62
2016,8,13,11,0,395.0,382.0,1.1,29.0,734.0,455.89,326.83
2016,8,13,11,15,308.0,423.5,1.0,29.0,702.0,469.02,337.33
2016,8,13,11,30,221.0,465.0,0.9,29.0,670.0,474.42,341.2
2016,8,13,11,45,218.0,473.0,0.85,29.5,678.5,497.57,356.66
2016,8,13,12,0,215.0,481.0,0.8,30.0,687.0,520.07,371.16
2016,8,13,12,15,301.5,453.0,0.7,30.0,743.0,581.59,413.1
2016,8,13,12,30,388.0,425.0,0.6,30.0,799.0,644.9,455.05
2016,8,13,12,45,399.5,419.5,0.5,30.0,803.5,672.24,471.71
2016,8,13,13,0,411.0,414.0,0.4,30.0,808.0,706.93,492.91
2016,8,13,13,15,235.5,424.5,0.4,29.5,650.0,580.51,409.55
2016,8,13,13,30,60.0,435.0,0.4,29.0,492.0,422.36,301.97
2016,8,13,13,45,186.0,432.0,0.4,29.0,602.0,553.82,395.72
2016,8,13,14,0,312.0,429.0,0.4,29.0,712.0,690.96,486.75
2016,8,13,14,15,427.0,368.0,0.5,29.0,742.5,765.73,537.56
2016,8,13,14,30,542.0,307.0,0.6,29.0,773.0,826.0,579.88
2016,8,13,14,45,536.5,296.5,0.75,29.0,742.5,818.25,577.75
2016,8,13,15,0,531.0,286.0,0.9,29.0,712.0,807.51,574.46
2016,8,13,15,15,338.0,315.5,1.0,28.5,581.5,639.33,464.37
2016,8,13,15,30,145.0,345.0,1.1,28.0,451.0,472.87,349.29
2016,8,13,15,45,320.0,281.5,1.25,28.0,495.5,589.09,438.45
2016,8,13,16,0,495.0,218.0,1.4,28.0,540.0,698.34,518.7
2016,8,13,16,15,273.5,223.5,1.45,28.0,399.0,481.95,364.57
2016,8,13,16,30,52.0,229.0,1.5,28.0,258.0,258.48,196.72
2016,8,13,16,45,136.5,209.5,1.6,28.0,275.0,327.94,253.39
2016,8,13,17,0,221.0,190.0,1.7,28.0,292.0,373.11,290.14
2016,8,13,17,15,181.0,174.5,1.7,27.5,250.5,322.56,252.15
2016,8,13,17,30,141.0,159.0,1.7,27.0,209.0,274.82,215.78
2016,8,13,17,45,120.5,132.5,1.75,27.0,170.0,229.31,180.32
2016,8,13,18,0,100.0,106.0,1.8,27.0,131.0,184.7,144.54
2016,8,13,18,15,67.5,79.5,1.75,26.5,94.5,123.11,94.4
2016,8,13,18,30,35.0,53.0,1.7,26.0,58.0,74.99,54.37
2016,8,13,18,45,17.5,30.0,1.7,26.0,32.5,40.29,23.37
2016,8,13,19,0,0.0,7.0,1.7,26.0,7.0,5.51,0.0
2016,8,13,19,15,0.0,3.5,1.65,26.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.5,3.3,25.0,13.5,10.29,0.0
2016,8,14,6,30,0.0,27.0,3.4,25.0,27.0,20.55,10.8
2016,8,14,6,45,7.5,50.5,3.5,25.0,52.0,37.39,25.88
2016,8,14,7,0,15.0,74.0,3.6,25.0,77.0,54.01,40.52
2016,8,14,7,15,28.5,97.0,3.75,25.0,105.0,69.07,53.64
2016,8,14,7,30,42.0,120.0,3.9,25.0,133.0,84.46,66.79
2016,8,14,7,45,21.0,84.5,4.1,25.5,91.0,63.33,48.59
2016,8,14,8,0,0.0,49.0,4.3,26.0,49.0,37.49,26.39
2016,8,14,8,15,0.0,63.5,4.35,26.0,63.5,48.7,35.79
2016,8,14,8,30,0.0,78.0,4.4,26.0,78.0,59.95,45.12
2016,8,14,8,45,3.0,132.0,4.5,26.0,134.0,98.91,77.49
2016,8,14,9,0,6.0,186.0,4.6,26.0,190.0,135.23,107.19
2016,8,14,9,15,112.5,254.5,4.5,26.0,334.0,163.59,123.33
2016,8,14,9,30,219.0,323.0,4.4,26.0,478.0,223.04,162.02
2016,8,14,9,45,212.0,346.5,4.3,26.0,504.0,256.0,185.47
2016,8,14,10,0,205.0,370.0,4.2,26.0,530.0,288.47,210.48
2016,8,14,10,15,188.5,391.0,4.1,26.0,543.0,316.33,232.89
2016,8,14,10,30,172.0,412.0,4.0,26.0,556.0,342.48,253.85
2016,8,14,10,45,144.5,425.0,3.9,26.0,549.5,357.63,266.4
2016,8,14,11,0,117.0,438.0,3.8,26.0,543.0,369.66,276.09
2016,8,14,11,15,136.5,453.0,3.75,26.0,578.0,404.25,301.88
2016,8,14,11,30,156.0,468.0,3.7,26.0,613.0,441.07,329.12
2016,8,14,11,45,78.0,256.5,3.65,26.0,329.0,251.83,189.6
2016,8,14,12,0,0.0,45.0,3.6,26.0,45.0,34.96,21.96
2016,8,14,12,15,4.5,123.0,3.5,26.0,128.0,98.87,72.21
2016,8,14,12,30,9.0,201.0,3.4,26.0,211.0,163.64,122.25
2016,8,14,12,45,4.5,123.0,3.35,26.0,128.0,99.49,72.59
2016,8,14,13,0,0.0,45.0,3.3,26.0,45.0,34.97,22.02
2016,8,14,13,15,5.0,127.5,3.15,26.0,132.0,103.93,76.25
2016,8,14,13,30,10.0,210.0,3.0,26.0,219.0,174.57,130.82
2016,8,14,13,45,15.0,265.5,2.95,26.0,279.0,225.16,169.41
2016,8,14,14,0,20.0,321.0,2.9,26.0,339.0,277.49,208.9
2016,8,14,14,15,13.0,252.0,2.75,26.0,264.0,214.01,160.96
2016,8,14,14,30,6.0,183.0,2.6,26.0,189.0,150.62,112.59
2016,8,14,14,45,3.0,127.5,2.5,26.0,130.5,102.59,75.49
2016,8,14,15,0,0.0,72.0,2.4,26.0,72.0,55.64,38.64
2016,8,14,15,15,3.0,133.0,2.3,26.0,135.5,107.11,79.45
2016,8,14,15,30,6.0,194.0,2.2,26.0,199.0,161.62,122.14
2016,8,14,15,45,9.5,204.5,2.1,26.0,211.5,174.9,132.74
2016,8,14,16,0,13.0,215.0,2.0,26.0,224.0,188.84,143.97
2016,8,14,16,15,6.5,155.5,1.85,25.5,160.0,130.6,98.95
2016,8,14,16,30,0.0,96.0,1.7,25.0,96.0,74.28,54.48
2016,8,14,16,45,0.0,86.0,1.6,25.0,86.0,66.15,48.2
2016,8,14,17,0,0.0,76.0,1.5,25.0,76.0,58.37,42.09
2016,8,14,17,15,0.0,65.5,1.35,24.5,65.5,50.22,35.7
2016,8,14,17,30,0.0,55.0,1.2,24.0,55.0,42.1,29.22
2016,8,14,17,45,0.0,45.0,1.1,24.0,45.0,34.39,22.9
2016,8,14,18,0,0.0,35.0,1.0,24.0,35.0,26.7,16.49
2016,8,14,18,15,0.0,25.5,0.9,23.5,25.5,19.41,10.36
2016,8,14,18,30,0.0,16.0,0.8,23.0,16.0,12.15,4.19
2016,8,14,18,45,0.0,9.0,0.75,23.0,9.0,6.82,0.0
2016,8,14,19,0,0.0,2.0,0.7,23.0,2.0,1.57,0.0
2016,8,14,19,15,0.0,1.0,0.7,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,1.7,23.0,9.0,6.83,0.0
2016,8,15,6,30,0.0,18.0,1.8,23.0,18.0,13.7,5.36
2016,8,15,6,45,0.0,34.0,1.95,23.0,34.0,25.98,16.45
2016,8,15,7,0,0.0,50.0,2.1,23.0,50.0,38.01,27.15
2016,8,15,7,15,0.0,68.0,2.1,23.0,68.0,51.16,38.7
2016,8,15,7,30,0.0,86.0,2.1,23.0,86.0,64.2,49.96
2016,8,15,7,45,0.0,65.0,2.1,23.5,65.0,49.83,37.43
2016,8,15,8,0,0.0,44.0,2.1,24.0,44.0,33.64,23.35
2016,8,15,8,15,2.5,105.0,2.1,24.0,106.5,79.34,62.15
2016,8,15,8,30,5.0,166.0,2.1,24.0,169.0,120.47,96.33
2016,8,15,8,45,2.5,154.0,2.1,24.0,155.5,113.6,90.19
2016,8,15,9,0,0.0,142.0,2.1,24.0,142.0,106.09,83.66
2016,8,15,9,15,1.0,153.5,2.05,24.0,154.0,114.45,86.26
2016,8,15,9,30,2.0,165.0,2.0,24.0,166.0,123.41,92.98
2016,8,15,9,45,4.0,178.5,2.0,24.5,181.5,134.13,100.83
2016,8,15,10,0,6.0,192.0,2.0,25.0,197.0,145.21,108.92
2016,8,15,10,15,9.0,218.0,1.95,25.0,225.5,165.79,124.51
2016,8,15,10,30,12.0,244.0,1.9,25.0,254.0,187.01,140.5
2016,8,15,10,45,10.0,218.5,1.9,25.5,227.5,169.63,126.83
2016,8,15,11,0,8.0,193.0,1.9,26.0,201.0,151.2,112.46
2016,8,15,11,15,9.5,210.5,1.9,26.0,220.0,166.14,123.85
2016,8,15,11,30,11.0,228.0,1.9,26.0,239.0,181.43,135.41
2016,8,15,11,45,10.5,219.5,1.95,26.0,230.0,175.97,131.2
2016,8,15,12,0,10.0,211.0,2.0,26.0,221.0,170.26,126.88
2016,8,15,12,15,13.0,256.5,2.05,26.0,269.5,208.9,156.21
2016,8,15,12,30,16.0,302.0,2.1,26.0,318.0,248.47,185.87
2016,8,15,12,45,16.5,305.0,2.15,26.0,321.0,253.09,189.3
2016,8,15,13,0,17.0,308.0,2.2,26.0,324.0,257.69,192.84
2016,8,15,13,15,14.5,274.5,2.2,26.0,288.5,229.93,172.13
2016,8,15,13,30,12.0,241.0,2.2,26.0,253.0,201.57,150.91
2016,8,15,13,45,35.0,326.0,2.25,26.0,358.5,309.01,232.23
2016,8,15,14,0,58.0,411.0,2.3,26.0,464.0,411.29,307.39
2016,8,15,14,15,153.5,412.0,2.3,26.0,545.5,524.55,391.23
2016,8,15,14,30,249.0,413.0,2.3,26.0,627.0,640.59,474.68
2016,8,15,14,45,189.5,398.0,2.35,26.0,557.0,557.12,415.44
2016,8,15,15,0,130.0,383.0,2.4,26.0,487.0,491.71,368.74
2016,8,15,15,15,124.5,361.0,2.4,26.0,456.5,468.7,353.31
2016,8,15,15,30,119.0,339.0,2.4,26.0,426.0,444.69,336.83
2016,8,15,15,45,126.0,316.5,2.4,26.0,403.0,430.73,328.0
2016,8,15,16,0,133.0,294.0,2.4,26.0,380.0,415.65,318.26
2016,8,15,16,15,345.5,225.0,2.35,25.5,423.0,549.01,423.86
2016,8,15,16,30,558.0,156.0,2.3,25.0,466.0,670.94,517.49
2016,8,15,16,45,355.5,174.0,2.25,25.0,364.0,489.06,382.21
2016,8,15,17,0,153.0,192.0,2.2,25.0,262.0,323.51,254.4
2016,8,15,17,15,136.0,169.0,2.05,24.5,225.0,283.77,224.96
2016,8,15,17,30,119.0,146.0,1.9,24.0,188.0,244.64,194.76
2016,8,15,17,45,100.0,121.0,1.75,24.0,152.5,202.34,160.89
2016,8,15,18,0,81.0,96.0,1.6,24.0,117.0,160.89,126.91
2016,8,15,18,15,55.0,72.0,1.55,24.0,84.5,106.73,81.94
2016,8,15,18,30,29.0,48.0,1.5,24.0,52.0,65.82,47.27
2016,8,15,18,45,14.5,27.0,1.45,24.0,29.0,34.96,18.34
2016,8,15,19,0,0.0,6.0,1.4,24.0,6.0,4.72,0.0
2016,8,15,19,15,0.0,3.0,1.5,23.5,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.3,22.0,10.5,7.99,0.0
2016,8,16,6,30,0.0,21.0,2.3,22.0,21.0,16.01,7.18
2016,8,16,6,45,0.0,38.5,2.35,22.5,38.5,29.25,19.24
2016,8,16,7,0,0.0,56.0,2.4,23.0,56.0,42.08,30.63
2016,8,16,7,15,0.0,76.5,2.35,23.0,76.5,56.8,43.55
2016,8,16,7,30,0.0,97.0,2.3,23.0,97.0,71.38,56.13
2016,8,16,7,45,0.0,114.0,2.3,23.5,114.0,83.6,66.32
2016,8,16,8,0,0.0,131.0,2.3,24.0,131.0,95.73,76.23
2016,8,16,8,15,22.0,169.0,2.2,24.0,180.5,121.28,97.37
2016,8,16,8,30,44.0,207.0,2.1,24.0,230.0,139.52,112.1
2016,8,16,8,45,76.0,240.5,2.05,24.5,285.5,159.3,127.68
2016,8,16,9,0,108.0,274.0,2.0,25.0,341.0,178.47,142.52
2016,8,16,9,15,204.0,290.0,1.9,25.0,428.5,185.73,139.11
2016,8,16,9,30,300.0,306.0,1.8,25.0,516.0,216.06,153.19
2016,8,16,9,45,155.0,265.0,1.7,25.5,374.0,203.3,147.02
2016,8,16,10,0,10.0,224.0,1.6,26.0,232.0,168.43,125.92
2016,8,16,10,15,30.5,295.5,1.45,26.0,321.0,219.28,163.7
2016,8,16,10,30,51.0,367.0,1.3,26.0,410.0,278.73,207.18
2016,8,16,10,45,124.0,404.0,1.15,26.5,513.0,337.94,248.59
2016,8,16,11,0,197.0,441.0,1.0,27.0,616.0,410.66,299.3
2016,8,16,11,15,112.5,402.5,0.85,27.0,503.0,359.39,262.99
2016,8,16,11,30,28.0,364.0,0.7,27.0,390.0,293.91,215.8
2016,8,16,11,45,14.0,223.0,0.55,27.5,236.0,180.89,132.76
2016,8,16,12,0,0.0,82.0,0.4,28.0,82.0,63.74,44.0
2016,8,16,12,15,5.5,156.5,0.4,28.0,162.5,125.71,91.77
2016,8,16,12,30,11.0,231.0,0.4,28.0,243.0,188.86,138.9
2016,8,16,12,45,12.0,241.5,0.45,28.0,254.0,199.06,146.26
2016,8,16,13,0,13.0,252.0,0.5,28.0,265.0,209.4,154.0
2016,8,16,13,15,11.5,236.0,0.5,28.0,247.5,196.29,144.33
2016,8,16,13,30,10.0,220.0,0.5,28.0,230.0,182.83,134.48
2016,8,16,13,45,5.0,127.0,0.5,28.0,132.0,103.88,75.09
2016,8,16,14,0,0.0,34.0,0.5,28.0,34.0,26.32,15.09
2016,8,16,14,15,0.0,63.0,0.45,27.5,63.0,48.8,32.9
2016,8,16,14,30,0.0,92.0,0.4,27.0,92.0,71.42,50.69
2016,8,16,14,45,0.0,65.0,0.35,27.0,65.0,50.25,34.17
2016,8,16,15,0,0.0,38.0,0.3,27.0,38.0,29.29,17.71
2016,8,16,15,15,0.0,95.0,0.55,27.0,95.5,73.51,52.68
2016,8,16,15,30,0.0,152.0,0.8,27.0,153.0,120.33,89.27
2016,8,16,15,45,5.5,181.0,1.05,27.0,185.5,150.78,113.24
2016,8,16,16,0,11.0,210.0,1.3,27.0,218.0,182.89,138.53
2016,8,16,16,15,5.5,143.5,1.4,26.5,147.5,119.36,89.65
2016,8,16,16,30,0.0,77.0,1.5,26.0,77.0,59.2,42.21
2016,8,16,16,45,0.0,43.5,1.65,26.0,43.5,33.3,21.49
2016,8,16,17,0,0.0,10.0,1.8,26.0,10.0,7.62,0.59
2016,8,16,17,15,0.0,8.5,1.75,25.5,8.5,6.47,0.0
2016,8,16,17,30,0.0,7.0,1.7,25.0,7.0,5.32,0.0
2016,8,16,17,45,0.0,5.5,1.7,25.0,5.5,4.17,0.0
2016,8,16,18,0,0.0,4.0,1.7,25.0,4.0,3.03,0.0
2016,8,16,18,15,0.0,3.0,1.65,24.5,3.0,2.27,0.0
2016,8,16,18,30,0.0,2.0,1.6,24.0,2.0,1.51,0.0
2016,8,16,18,45,0.0,1.0,1.6,24.0,1.0,0.75,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,8.0,2.05,23.0,8.0,6.07,0.0
2016,8,17,6,30,0.0,16.0,2.1,23.0,16.0,12.17,4.01
2016,8,17,6,45,0.0,30.5,2.2,23.5,30.5,23.28,14.09
2016,8,17,7,0,0.0,45.0,2.3,24.0,45.0,34.44,23.94
2016,8,17,7,15,0.0,61.5,2.35,24.5,61.5,46.66,34.58
2016,8,17,7,30,0.0,78.0,2.4,25.0,78.0,58.75,44.89
2016,8,17,7,45,0.0,105.0,2.45,25.5,105.0,77.72,60.82
2016,8,17,8,0,0.0,132.0,2.5,26.0,132.0,96.33,76.13
2016,8,17,8,15,21.5,168.5,2.55,26.0,180.0,120.92,96.33
2016,8,17,8,30,43.0,205.0,2.6,26.0,228.0,138.38,110.36
2016,8,17,8,45,85.5,240.0,2.65,26.5,291.0,159.22,126.75
2016,8,17,9,0,128.0,275.0,2.7,27.0,354.0,171.59,136.05
2016,8,17,9,15,184.5,296.0,2.7,27.0,420.0,188.44,140.31
2016,8,17,9,30,241.0,317.0,2.7,27.0,486.0,224.86,161.13
2016,8,17,9,45,155.0,332.5,2.75,27.5,444.0,241.51,175.23
2016,8,17,10,0,69.0,348.0,2.8,28.0,402.0,253.81,187.54
2016,8,17,10,15,90.5,375.5,2.8,28.0,449.5,287.05,211.78
2016,8,17,10,30,112.0,403.0,2.8,28.0,497.0,323.53,238.57
2016,8,17,10,45,123.5,421.0,2.8,28.0,528.0,349.37,257.81
2016,8,17,11,0,135.0,439.0,2.8,28.0,559.0,381.55,281.65
2016,8,17,11,15,92.0,425.0,2.8,28.0,508.0,365.28,270.3
2016,8,17,11,30,49.0,411.0,2.8,28.0,457.0,340.96,252.67
2016,8,17,11,45,49.5,418.0,2.8,28.5,465.0,354.22,261.95
2016,8,17,12,0,50.0,425.0,2.8,29.0,473.0,367.55,271.09
2016,8,17,12,15,92.5,454.5,2.8,29.0,543.5,428.71,315.76
2016,8,17,12,30,135.0,484.0,2.8,29.0,614.0,502.73,368.77
2016,8,17,12,45,231.5,469.0,2.8,29.0,690.0,579.35,424.32
2016,8,17,13,0,328.0,454.0,2.8,29.0,766.0,672.35,490.14
2016,8,17,13,15,173.0,385.0,2.8,29.0,550.0,485.61,358.3
2016,8,17,13,30,18.0,316.0,2.8,29.0,334.0,268.84,198.85
2016,8,17,13,45,52.5,374.0,2.85,29.0,422.0,368.77,273.84
2016,8,17,14,0,87.0,432.0,2.9,29.0,510.0,458.89,339.41
2016,8,17,14,15,136.0,425.5,2.85,29.0,543.5,523.5,386.53
2016,8,17,14,30,185.0,419.0,2.8,29.0,577.0,569.78,420.57
2016,8,17,14,45,188.0,400.5,2.8,29.0,555.0,560.65,414.92
2016,8,17,15,0,191.0,382.0,2.8,29.0,533.0,550.19,408.69
2016,8,17,15,15,119.5,343.0,2.75,28.5,436.0,447.57,335.31
2016,8,17,15,30,48.0,304.0,2.7,28.0,339.0,323.1,243.81
2016,8,17,15,45,136.5,295.0,2.7,28.0,384.5,419.45,319.01
2016,8,17,16,0,225.0,286.0,2.7,28.0,430.0,491.83,374.86
2016,8,17,16,15,220.5,261.0,2.6,27.5,392.5,460.72,353.53
2016,8,17,16,30,216.0,236.0,2.5,27.0,355.0,428.55,331.61
2016,8,17,16,45,151.5,211.0,2.45,27.0,290.5,345.67,269.02
2016,8,17,17,0,87.0,186.0,2.4,27.0,226.0,248.67,194.16
2016,8,17,17,15,82.5,160.5,2.25,26.5,194.5,218.65,171.8
2016,8,17,17,30,78.0,135.0,2.1,26.0,163.0,188.36,148.48
2016,8,17,17,45,65.5,111.5,2.0,26.0,132.0,154.87,121.53
2016,8,17,18,0,53.0,88.0,1.9,26.0,101.0,121.85,94.39
2016,8,17,18,15,34.5,65.5,1.85,25.5,73.0,87.05,65.33
2016,8,17,18,30,16.0,43.0,1.8,25.0,45.0,52.79,36.42
2016,8,17,18,45,8.0,24.0,1.75,25.0,25.0,27.87,11.55
2016,8,17,19,0,0.0,5.0,1.7,25.0,5.0,3.93,0.0
2016,8,17,19,15,0.0,2.5,1.7,24.5,2.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,10.5,1.2,23.0,10.5,8.26,0.0
2016,8,18,6,30,0.0,21.0,1.3,23.0,21.0,16.02,6.98
2016,8,18,6,45,0.0,40.5,1.45,23.5,40.5,30.55,20.22
2016,8,18,7,0,0.0,60.0,1.6,24.0,60.0,44.67,32.69
2016,8,18,7,15,0.5,82.0,1.55,24.0,82.5,60.3,46.34
2016,8,18,7,30,1.0,104.0,1.5,24.0,105.0,75.78,59.63
2016,8,18,7,45,0.5,105.5,1.5,24.5,106.0,78.02,61.29
2016,8,18,8,0,0.0,107.0,1.5,25.0,107.0,79.93,62.58
2016,8,18,8,15,2.5,136.0,1.55,25.0,137.5,100.03,79.21
2016,8,18,8,30,5.0,165.0,1.6,25.0,168.0,119.73,95.25
2016,8,18,8,45,11.0,190.0,1.7,25.5,196.5,136.69,108.64
2016,8,18,9,0,17.0,215.0,1.8,26.0,225.0,153.43,121.67
2016,8,18,9,15,21.0,238.0,1.8,26.0,251.5,169.68,128.17
2016,8,18,9,30,25.0,261.0,1.8,26.0,278.0,188.84,141.85
2016,8,18,9,45,56.0,308.5,1.8,26.5,351.0,218.92,162.57
2016,8,18,10,0,87.0,356.0,1.8,27.0,424.0,263.16,194.01
2016,8,18,10,15,60.0,345.5,1.75,27.0,393.5,260.21,192.72
2016,8,18,10,30,33.0,335.0,1.7,27.0,363.0,252.54,187.74
2016,8,18,10,45,41.0,362.5,1.65,27.0,398.5,280.8,208.53
2016,8,18,11,0,49.0,390.0,1.6,27.0,434.0,310.74,230.3
2016,8,18,11,15,161.0,419.5,1.5,27.0,567.5,398.35,293.51
2016,8,18,11,30,273.0,449.0,1.4,27.0,701.0,500.15,365.55
2016,8,18,11,45,215.5,464.5,1.35,27.5,665.5,496.5,361.68
2016,8,18,12,0,158.0,480.0,1.3,28.0,630.0,487.97,354.59
2016,8,18,12,15,187.5,481.0,1.25,28.0,660.0,525.16,380.86
2016,8,18,12,30,217.0,482.0,1.2,28.0,690.0,564.03,407.71
2016,8,18,12,45,230.5,478.0,1.2,28.0,698.0,587.46,423.95
2016,8,18,13,0,244.0,474.0,1.2,28.0,706.0,610.52,440.02
2016,8,18,13,15,310.5,443.5,1.2,28.0,735.0,668.53,480.5
2016,8,18,13,30,377.0,413.0,1.2,28.0,764.0,715.43,513.13
2016,8,18,13,45,199.5,371.0,1.2,28.0,556.5,516.12,376.55
2016,8,18,14,0,22.0,329.0,1.2,28.0,349.0,287.09,211.43
2016,8,18,14,15,19.0,304.0,1.2,28.0,320.5,264.5,196.18
2016,8,18,14,30,16.0,279.0,1.2,28.0,292.0,241.5,179.53
2016,8,18,14,45,39.0,316.0,1.3,28.0,347.0,317.43,236.67
2016,8,18,15,0,62.0,353.0,1.4,28.0,402.0,379.19,282.36
2016,8,18,15,15,145.5,342.5,1.45,27.5,449.5,472.44,352.75
2016,8,18,15,30,229.0,332.0,1.5,27.0,497.0,542.76,405.99
2016,8,18,15,45,119.5,267.5,1.55,27.0,353.5,375.67,284.52
2016,8,18,16,0,10.0,203.0,1.6,27.0,210.0,175.99,132.8
2016,8,18,16,15,212.0,200.0,1.55,27.0,316.5,407.5,314.94
2016,8,18,16,30,414.0,197.0,1.5,27.0,423.0,596.27,454.57
2016,8,18,16,45,299.0,191.0,1.5,27.0,345.5,465.11,358.28
2016,8,18,17,0,184.0,185.0,1.5,27.0,268.0,342.91,267.0
2016,8,18,17,15,175.5,159.5,1.4,26.5,230.0,305.24,239.93
2016,8,18,17,30,167.0,134.0,1.3,26.0,192.0,267.18,211.35
2016,8,18,17,45,147.5,111.0,1.25,26.0,155.0,224.51,177.66
2016,8,18,18,0,128.0,88.0,1.2,26.0,118.0,182.71,143.69
2016,8,18,18,15,96.5,65.5,1.2,25.5,85.0,135.39,104.47
2016,8,18,18,30,65.0,43.0,1.2,25.0,52.0,89.79,65.72
2016,8,18,18,45,32.5,21.5,1.25,24.5,26.0,43.16,18.94
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,60.5,17.5,1.4,24.0,23.0,13.77,0.0
2016,8,19,6,30,121.0,35.0,1.6,24.0,46.0,26.03,14.6
2016,8,19,6,45,221.0,51.5,1.8,24.5,89.5,38.29,26.57
2016,8,19,7,0,321.0,68.0,2.0,25.0,133.0,50.43,37.4
2016,8,19,7,15,308.5,88.0,2.1,25.0,167.0,63.6,48.94
2016,8,19,7,30,296.0,108.0,2.2,25.0,201.0,77.38,60.75
2016,8,19,7,45,429.0,107.5,2.35,25.5,271.5,77.01,60.2
2016,8,19,8,0,562.0,107.0,2.5,26.0,342.0,79.75,62.21
2016,8,19,8,15,418.0,159.0,2.65,26.5,347.5,106.87,84.51
2016,8,19,8,30,274.0,211.0,2.8,27.0,353.0,136.33,108.31
2016,8,19,8,45,273.5,236.5,3.0,27.5,391.0,149.16,118.15
2016,8,19,9,0,273.0,262.0,3.2,28.0,429.0,161.25,127.31
2016,8,19,9,15,502.5,198.5,3.25,28.0,536.5,137.56,95.31
2016,8,19,9,30,732.0,135.0,3.3,28.0,644.0,167.88,98.59
2016,8,19,9,45,474.5,250.0,3.35,28.5,588.0,238.83,159.74
2016,8,19,10,0,217.0,365.0,3.4,29.0,532.0,293.27,211.13
2016,8,19,10,15,505.0,253.0,3.35,29.0,666.5,321.93,225.29
2016,8,19,10,30,793.0,141.0,3.3,29.0,801.0,387.97,272.0
2016,8,19,10,45,803.5,141.5,3.3,29.5,830.5,442.25,316.49
2016,8,19,11,0,814.0,142.0,3.3,30.0,860.0,496.22,359.56
2016,8,19,11,15,819.5,143.0,3.25,30.0,881.5,544.15,397.77
2016,8,19,11,30,825.0,144.0,3.2,30.0,903.0,592.44,435.08
2016,8,19,11,45,811.0,156.5,3.2,30.0,912.5,642.42,472.29
2016,8,19,12,0,797.0,169.0,3.2,30.0,922.0,684.39,503.02
2016,8,19,12,15,798.5,169.5,3.15,30.0,927.0,724.72,532.0
2016,8,19,12,30,800.0,170.0,3.1,30.0,932.0,762.75,558.81
2016,8,19,12,45,796.5,171.5,3.05,30.0,928.5,795.17,581.3
2016,8,19,13,0,793.0,173.0,3.0,30.0,925.0,824.61,601.41
2016,8,19,13,15,790.0,172.5,2.95,30.0,913.5,849.57,617.71
2016,8,19,13,30,787.0,172.0,2.9,30.0,902.0,871.21,631.83
2016,8,19,13,45,779.0,172.0,2.9,30.0,882.0,885.35,641.44
2016,8,19,14,0,771.0,172.0,2.9,30.0,862.0,895.81,648.79
2016,8,19,14,15,498.5,292.5,2.9,30.0,733.5,774.56,564.55
2016,8,19,14,30,226.0,413.0,2.9,30.0,605.0,604.93,443.47
2016,8,19,14,45,494.5,279.0,2.9,30.0,675.5,773.81,568.21
2016,8,19,15,0,763.0,145.0,2.9,30.0,746.0,897.28,654.57
2016,8,19,15,15,749.0,142.0,2.85,30.0,706.0,880.91,643.76
2016,8,19,15,30,735.0,139.0,2.8,30.0,666.0,861.18,631.96
2016,8,19,15,45,438.5,214.0,2.8,30.0,522.5,657.61,491.48
2016,8,19,16,0,142.0,289.0,2.8,30.0,379.0,422.39,318.51
2016,8,19,16,15,74.5,232.0,2.65,29.5,279.5,282.07,215.16
2016,8,19,16,30,7.0,175.0,2.5,29.0,180.0,151.03,113.87
2016,8,19,16,45,33.5,176.5,2.45,29.0,193.0,192.19,147.49
2016,8,19,17,0,60.0,178.0,2.4,29.0,206.0,219.25,169.68
2016,8,19,17,15,53.5,154.0,2.25,28.5,176.0,190.21,147.59
2016,8,19,17,30,47.0,130.0,2.1,28.0,146.0,161.22,125.19
2016,8,19,17,45,35.5,106.5,2.0,28.0,117.5,129.49,99.72
2016,8,19,18,0,24.0,83.0,1.9,28.0,89.0,98.19,74.12
2016,8,19,18,15,12.0,60.0,2.0,27.5,63.0,60.47,43.14
2016,8,19,18,30,0.0,37.0,2.1,27.0,37.0,31.76,19.23
2016,8,19,18,45,0.0,18.5,2.25,26.5,18.5,14.13,1.37
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,10.0,1.9,24.0,10.0,7.87,0.0
2016,8,20,6,30,0.0,20.0,2.0,24.0,20.0,15.25,6.11
2016,8,20,6,45,0.0,39.5,2.1,24.5,39.5,29.81,19.44
2016,8,20,7,0,0.0,59.0,2.2,25.0,59.0,43.93,31.88
2016,8,20,7,15,2.0,82.0,2.25,25.0,82.5,60.23,46.07
2016,8,20,7,30,4.0,105.0,2.3,25.0,106.0,76.35,59.88
2016,8,20,7,45,2.0,108.5,2.4,25.5,109.0,79.93,62.68
2016,8,20,8,0,0.0,112.0,2.5,26.0,112.0,83.22,65.13
2016,8,20,8,15,7.0,146.0,2.65,26.0,149.5,106.48,84.37
2016,8,20,8,30,14.0,180.0,2.8,26.0,187.0,129.18,102.85
2016,8,20,8,45,12.0,188.5,3.0,26.5,195.0,135.71,107.62
2016,8,20,9,0,10.0,197.0,3.2,27.0,203.0,142.08,112.25
2016,8,20,9,15,7.5,192.5,3.3,27.0,197.0,140.67,105.7
2016,8,20,9,30,5.0,188.0,3.4,27.0,191.0,139.51,104.45
2016,8,20,9,45,5.5,191.0,3.55,27.0,195.5,143.22,107.03
2016,8,20,10,0,6.0,194.0,3.7,27.0,200.0,146.83,109.6
2016,8,20,10,15,9.0,219.0,3.7,27.0,227.0,166.83,124.74
2016,8,20,10,30,12.0,244.0,3.7,27.0,254.0,187.47,140.32
2016,8,20,10,45,19.5,293.0,3.7,27.5,310.0,227.89,170.44
2016,8,20,11,0,27.0,342.0,3.7,28.0,366.0,267.82,199.81
2016,8,20,11,15,28.5,355.5,3.7,28.0,381.5,283.97,211.71
