Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,11,0,445.0,349.0,3.7,29.0,734.0,490.29,360.53
2016,8,30,11,15,394.5,384.0,3.7,29.0,732.0,518.33,382.2
2016,8,30,11,30,344.0,419.0,3.7,29.0,730.0,542.48,400.13
2016,8,30,11,45,290.0,440.5,3.75,29.5,704.5,549.48,404.58
2016,8,30,12,0,236.0,462.0,3.8,30.0,679.0,544.55,400.21
2016,8,30,12,15,287.0,451.0,3.8,30.0,717.0,600.73,440.95
2016,8,30,12,30,338.0,440.0,3.8,30.0,755.0,652.56,478.17
2016,8,30,12,45,366.5,422.0,3.8,30.0,762.0,681.75,499.35
2016,8,30,13,0,395.0,404.0,3.8,30.0,769.0,710.39,520.22
2016,8,30,13,15,432.0,386.0,3.8,30.0,780.5,759.41,554.78
2016,8,30,13,30,469.0,368.0,3.8,30.0,792.0,796.02,580.84
2016,8,30,13,45,428.5,372.0,3.8,30.0,752.5,778.82,568.92
2016,8,30,14,0,388.0,376.0,3.8,30.0,713.0,741.3,543.76
2016,8,30,14,15,379.5,368.0,3.7,30.0,688.5,736.06,540.8
2016,8,30,14,30,371.0,360.0,3.6,30.0,664.0,728.57,536.18
2016,8,30,14,45,374.5,340.5,3.55,30.0,635.5,718.77,530.73
2016,8,30,15,0,378.0,321.0,3.5,30.0,607.0,706.63,523.76
2016,8,30,15,15,347.5,308.5,3.4,29.5,559.5,666.89,497.63
2016,8,30,15,30,317.0,296.0,3.3,29.0,512.0,625.75,470.31
2016,8,30,15,45,389.5,253.5,3.2,29.0,500.0,647.55,489.34
2016,8,30,16,0,462.0,211.0,3.1,29.0,488.0,687.14,520.01
2016,8,30,16,15,481.0,184.5,2.85,28.5,449.5,667.83,508.63
2016,8,30,16,30,500.0,158.0,2.6,28.0,411.0,644.74,494.76
2016,8,30,16,45,470.5,145.0,2.35,28.0,361.0,592.13,457.29
2016,8,30,17,0,441.0,132.0,2.1,28.0,311.0,539.35,419.16
2016,8,30,17,15,398.5,117.5,1.85,27.5,260.5,474.98,372.1
2016,8,30,17,30,356.0,103.0,1.6,27.0,210.0,412.38,324.87
2016,8,30,17,45,293.5,86.5,1.4,27.0,162.0,335.82,264.53
2016,8,30,18,0,231.0,70.0,1.2,27.0,114.0,250.03,195.42
2016,8,30,18,15,153.0,49.0,1.15,26.5,74.0,169.66,128.8
2016,8,30,18,30,75.0,28.0,1.1,26.0,34.0,92.06,54.07
2016,8,30,18,45,37.5,14.0,1.05,26.0,17.0,29.66,0.0
2016,8,30,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,44.5,12.5,2.15,23.0,15.5,9.83,0.0
2016,8,31,6,30,89.0,25.0,2.3,23.0,31.0,18.82,5.47
2016,8,31,6,45,188.5,44.0,2.5,23.5,73.0,32.82,21.67
2016,8,31,7,0,288.0,63.0,2.7,24.0,115.0,46.74,34.2
2016,8,31,7,15,359.0,76.5,2.6,24.5,165.0,56.51,42.9
2016,8,31,7,30,430.0,90.0,2.5,25.0,215.0,66.17,51.21
2016,8,31,7,45,492.0,97.5,2.45,25.5,270.0,71.68,55.75
2016,8,31,8,0,554.0,105.0,2.4,26.0,325.0,78.87,61.55
2016,8,31,8,15,590.0,112.0,2.45,26.5,378.0,82.72,64.43
2016,8,31,8,30,626.0,119.0,2.5,27.0,431.0,86.45,67.15
2016,8,31,8,45,661.0,121.5,2.6,28.0,483.5,87.14,67.19
2016,8,31,9,0,696.0,124.0,2.7,29.0,536.0,87.89,67.28
2016,8,31,9,15,716.0,128.5,2.7,29.0,583.0,131.69,77.17
2016,8,31,9,30,736.0,133.0,2.7,29.0,630.0,188.16,110.96
2016,8,31,9,45,753.0,135.0,2.75,29.5,672.0,249.67,157.06
2016,8,31,10,0,770.0,137.0,2.8,30.0,714.0,306.57,203.13
2016,8,31,10,15,781.0,140.0,2.8,30.0,750.0,363.42,250.67
2016,8,31,10,30,792.0,143.0,2.8,30.0,786.0,420.54,297.99
2016,8,31,10,45,557.5,272.0,2.8,30.5,733.0,456.68,330.1
2016,8,31,11,0,323.0,401.0,2.8,31.0,680.0,466.32,339.2
2016,8,31,11,15,571.5,275.0,2.85,31.0,783.0,542.31,395.78
2016,8,31,11,30,820.0,149.0,2.9,31.0,886.0,632.26,462.79
2016,8,31,11,45,808.5,159.5,2.95,31.0,895.0,677.36,495.75
2016,8,31,12,0,797.0,170.0,3.0,31.0,904.0,719.39,526.03
2016,8,31,12,15,798.0,170.5,3.0,31.0,908.5,759.39,554.36
2016,8,31,12,30,799.0,171.0,3.0,31.0,913.0,796.93,580.52
2016,8,31,12,45,798.0,170.5,3.05,31.5,909.0,829.28,601.79
2016,8,31,13,0,797.0,170.0,3.1,32.0,905.0,858.62,620.12
2016,8,31,13,15,794.0,169.0,3.1,32.0,892.5,882.55,635.87
2016,8,31,13,30,791.0,168.0,3.1,32.0,880.0,903.04,649.46
2016,8,31,13,45,784.5,167.0,3.1,32.0,859.0,916.74,658.76
2016,8,31,14,0,778.0,166.0,3.1,32.0,838.0,926.72,665.81
2016,8,31,14,15,770.0,163.5,3.05,31.5,810.0,930.09,669.77
2016,8,31,14,30,762.0,161.0,3.0,31.0,782.0,929.68,671.47
2016,8,31,14,45,752.5,156.5,2.95,31.0,747.0,922.12,667.36
2016,8,31,15,0,743.0,152.0,2.9,31.0,712.0,910.89,661.04
2016,8,31,15,15,728.0,148.5,2.85,31.0,670.5,899.92,655.05
2016,8,31,15,30,713.0,145.0,2.8,31.0,629.0,877.7,641.78
2016,8,31,15,45,693.5,140.0,2.75,31.0,582.5,846.5,622.64
2016,8,31,16,0,674.0,135.0,2.7,31.0,536.0,812.63,601.69
2016,8,31,16,15,647.0,129.0,2.5,30.5,485.5,768.44,573.79
2016,8,31,16,30,620.0,123.0,2.3,30.0,435.0,722.51,544.34
2016,8,31,16,45,586.0,115.0,2.15,30.0,382.0,667.01,506.89
2016,8,31,17,0,552.0,107.0,2.0,30.0,329.0,610.96,468.31
2016,8,31,17,15,502.0,97.5,1.8,29.5,275.5,532.66,412.77
2016,8,31,17,30,452.0,88.0,1.6,29.0,222.0,466.14,363.57
2016,8,31,17,45,385.0,75.0,1.4,28.5,171.5,386.18,302.0
2016,8,31,18,0,318.0,62.0,1.2,28.0,121.0,311.41,241.87
2016,8,31,18,15,220.5,44.5,1.15,27.5,78.5,218.35,165.19
2016,8,31,18,30,123.0,27.0,1.1,27.0,36.0,128.47,71.03
2016,8,31,18,45,61.5,13.5,1.05,27.0,18.0,41.25,0.0
2016,8,31,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,9.44,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,18.13,4.44
2016,9,1,6,45,216.5,42.0,2.55,23.5,74.0,31.55,20.57
2016,9,1,7,0,312.0,60.0,2.8,24.0,116.0,44.85,32.58
2016,9,1,7,15,382.5,73.0,2.65,24.5,167.0,54.38,41.07
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,63.81,49.2
2016,9,1,7,45,504.0,95.5,2.45,26.0,271.5,72.91,56.68
2016,9,1,8,0,555.0,105.0,2.4,27.0,325.0,78.95,61.36
2016,9,1,8,15,591.5,112.5,2.45,27.5,378.5,83.16,64.53
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,87.23,67.52
2016,9,1,8,45,649.5,128.0,2.55,29.0,482.0,91.12,70.19
2016,9,1,9,0,671.0,136.0,2.6,30.0,532.0,94.76,72.61
2016,9,1,9,15,691.5,141.0,2.6,30.0,579.0,139.95,83.29
2016,9,1,9,30,712.0,146.0,2.6,30.0,626.0,195.55,116.99
2016,9,1,9,45,729.5,148.5,2.65,30.5,668.0,251.15,158.56
2016,9,1,10,0,747.0,151.0,2.7,31.0,710.0,312.78,207.84
2016,9,1,10,15,511.0,266.5,2.7,31.0,657.5,359.11,252.82
2016,9,1,10,30,275.0,382.0,2.7,31.0,605.0,381.57,276.07
2016,9,1,10,45,288.5,394.0,2.7,31.0,635.5,420.6,305.55
2016,9,1,11,0,302.0,406.0,2.7,31.0,666.0,461.0,335.56
2016,9,1,11,15,551.0,284.5,2.7,31.0,773.5,540.97,394.56
2016,9,1,11,30,800.0,163.0,2.7,31.0,881.0,633.97,463.24
2016,9,1,11,45,800.5,166.0,2.75,31.5,893.0,680.19,495.91
2016,9,1,12,0,801.0,169.0,2.8,32.0,905.0,724.3,526.53
2016,9,1,12,15,802.0,169.5,2.8,32.0,909.0,764.44,554.68
2016,9,1,12,30,803.0,170.0,2.8,32.0,913.0,802.09,580.68
2016,9,1,12,45,800.0,170.5,2.8,32.0,908.5,833.74,602.09
2016,9,1,13,0,797.0,171.0,2.8,32.0,904.0,862.26,620.7
2016,9,1,13,15,794.0,170.0,2.8,32.0,891.5,886.14,636.31
2016,9,1,13,30,791.0,169.0,2.8,32.0,879.0,906.58,649.77
2016,9,1,13,45,782.5,169.0,2.85,32.0,857.5,919.29,658.73
2016,9,1,14,0,774.0,169.0,2.9,32.0,836.0,928.22,665.46
2016,9,1,14,15,554.5,268.5,2.85,32.0,738.0,830.79,599.51
2016,9,1,14,30,335.0,368.0,2.8,32.0,640.0,705.28,511.51
2016,9,1,14,45,475.0,296.5,2.8,32.0,663.0,796.43,578.21
2016,9,1,15,0,615.0,225.0,2.8,32.0,686.0,871.54,632.15
2016,9,1,15,15,471.5,257.5,2.75,31.5,599.0,758.6,555.78
2016,9,1,15,30,328.0,290.0,2.7,31.0,512.0,632.64,469.33
2016,9,1,15,45,431.5,242.5,2.65,31.0,511.5,700.03,520.51
2016,9,1,16,0,535.0,195.0,2.6,31.0,511.0,740.51,552.0
2016,9,1,16,15,491.5,181.5,2.45,30.5,451.0,676.78,509.22
2016,9,1,16,30,448.0,168.0,2.3,30.0,391.0,612.77,466.02
2016,9,1,16,45,397.0,162.0,2.15,30.0,342.5,551.03,422.19
2016,9,1,17,0,346.0,156.0,2.0,30.0,294.0,473.02,365.79
2016,9,1,17,15,306.0,136.5,1.8,29.5,244.5,409.98,319.68
2016,9,1,17,30,266.0,117.0,1.6,29.0,195.0,349.01,273.49
2016,9,1,17,45,216.5,94.5,1.4,28.5,149.0,279.79,219.19
2016,9,1,18,0,167.0,72.0,1.2,28.0,103.0,214.14,165.88
2016,9,1,18,15,103.0,47.5,1.15,27.5,64.5,140.02,104.24
2016,9,1,18,30,39.0,23.0,1.1,27.0,26.0,53.28,22.96
2016,9,1,18,45,19.5,11.5,1.05,26.5,13.0,18.78,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,25.0,10.5,2.3,23.0,12.0,8.26,0.0
2016,9,2,6,30,50.0,21.0,2.4,23.0,24.0,15.9,2.57
2016,9,2,6,45,121.0,45.5,2.5,23.5,64.0,33.45,22.08
2016,9,2,7,0,192.0,70.0,2.6,24.0,104.0,50.64,37.46
2016,9,2,7,15,181.0,89.5,2.6,24.0,131.0,63.66,49.07
2016,9,2,7,30,170.0,109.0,2.6,24.0,158.0,77.39,61.01
2016,9,2,7,45,235.5,127.5,2.6,24.5,211.0,88.55,70.34
2016,9,2,8,0,301.0,146.0,2.6,25.0,264.0,100.77,80.32
2016,9,2,8,15,173.5,171.5,2.55,25.5,242.0,116.88,93.34
2016,9,2,8,30,46.0,197.0,2.5,26.0,220.0,133.29,106.37
2016,9,2,8,45,26.0,189.5,2.45,26.5,202.5,130.14,103.13
2016,9,2,9,0,6.0,182.0,2.4,27.0,185.0,132.06,104.14
2016,9,2,9,15,87.0,247.0,2.25,27.5,305.0,174.01,128.71
2016,9,2,9,30,168.0,312.0,2.1,28.0,425.0,227.68,164.52
2016,9,2,9,45,261.0,317.5,2.0,28.5,506.0,264.04,187.45
2016,9,2,10,0,354.0,323.0,1.9,29.0,587.0,317.31,224.63
2016,9,2,10,15,519.5,263.5,1.8,29.0,672.5,362.21,255.9
2016,9,2,10,30,685.0,204.0,1.7,29.0,758.0,425.17,302.47
2016,9,2,10,45,691.0,209.5,1.65,29.5,785.5,477.87,343.33
2016,9,2,11,0,697.0,215.0,1.6,30.0,813.0,530.15,382.5
2016,9,2,11,15,703.5,217.0,1.6,30.0,833.5,579.44,419.35
2016,9,2,11,30,710.0,219.0,1.6,30.0,854.0,627.83,454.55
2016,9,2,11,45,555.5,308.0,1.6,30.0,809.5,635.53,459.22
2016,9,2,12,0,401.0,397.0,1.6,30.0,765.0,622.26,448.84
2016,9,2,12,15,549.5,317.5,1.65,30.0,824.0,704.44,507.85
2016,9,2,12,30,698.0,238.0,1.7,30.0,883.0,787.06,565.81
2016,9,2,12,45,495.0,341.5,1.75,30.5,798.0,737.37,528.38
2016,9,2,13,0,292.0,445.0,1.8,31.0,713.0,664.38,475.59
2016,9,2,13,15,278.5,441.5,1.85,31.0,694.0,666.07,477.84
2016,9,2,13,30,265.0,438.0,1.9,31.0,675.0,665.46,477.97
2016,9,2,13,45,246.5,430.0,1.95,31.0,647.0,653.71,470.64
2016,9,2,14,0,228.0,422.0,2.0,31.0,619.0,619.1,448.21
2016,9,2,14,15,242.5,404.0,2.05,30.5,606.5,623.9,454.15
2016,9,2,14,30,257.0,386.0,2.1,30.0,594.0,649.51,473.75
2016,9,2,14,45,227.5,371.0,2.15,30.0,549.0,589.5,433.34
2016,9,2,15,0,198.0,356.0,2.2,30.0,504.0,550.28,406.94
2016,9,2,15,15,428.0,262.5,2.2,30.0,558.0,723.12,533.68
2016,9,2,15,30,658.0,169.0,2.2,30.0,612.0,854.82,626.52
2016,9,2,15,45,606.0,171.5,2.25,30.0,555.5,801.03,591.59
2016,9,2,16,0,554.0,174.0,2.3,30.0,499.0,736.41,549.97
2016,9,2,16,15,558.0,157.5,2.2,29.5,459.0,711.53,535.86
2016,9,2,16,30,562.0,141.0,2.1,29.0,419.0,683.77,518.99
2016,9,2,16,45,528.5,130.5,2.05,29.0,367.0,628.33,481.4
2016,9,2,17,0,495.0,120.0,2.0,29.0,315.0,572.87,442.62
2016,9,2,17,15,444.5,108.0,1.85,28.5,262.5,502.79,392.07
2016,9,2,17,30,394.0,96.0,1.7,28.0,210.0,435.08,341.43
2016,9,2,17,45,327.0,80.0,1.55,27.5,160.0,353.97,278.3
2016,9,2,18,0,260.0,64.0,1.4,27.0,110.0,278.16,216.76
2016,9,2,18,15,172.5,43.5,1.35,26.5,69.5,176.36,132.71
2016,9,2,18,30,85.0,23.0,1.3,26.0,29.0,88.03,33.88
2016,9,2,18,45,42.5,11.5,1.3,25.5,14.5,30.29,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.5,2.05,22.5,14.0,9.05,0.0
2016,9,3,6,30,80.0,23.0,2.2,23.0,28.0,17.34,2.53
2016,9,3,6,45,170.0,43.5,2.35,23.5,68.5,32.36,21.13
2016,9,3,7,0,260.0,64.0,2.5,24.0,109.0,47.22,34.54
2016,9,3,7,15,330.0,79.5,2.5,24.5,159.0,58.26,44.36
2016,9,3,7,30,400.0,95.0,2.5,25.0,209.0,69.13,53.72
2016,9,3,7,45,454.0,105.5,2.55,25.5,262.0,76.33,59.71
2016,9,3,8,0,508.0,116.0,2.6,26.0,315.0,83.41,65.4
2016,9,3,8,15,545.5,125.0,2.55,26.5,368.0,89.12,69.82
2016,9,3,8,30,583.0,134.0,2.5,27.0,421.0,95.91,75.05
2016,9,3,8,45,615.0,139.0,2.45,27.5,472.0,97.65,76.04
2016,9,3,9,0,647.0,144.0,2.4,28.0,523.0,99.36,77.01
2016,9,3,9,15,668.0,149.5,2.3,28.0,570.0,148.13,89.85
2016,9,3,9,30,689.0,155.0,2.2,28.0,617.0,202.95,124.31
2016,9,3,9,45,705.0,159.0,2.15,28.5,658.5,258.08,166.14
2016,9,3,10,0,721.0,163.0,2.1,29.0,700.0,314.7,211.85
2016,9,3,10,15,481.0,275.0,2.0,29.0,641.0,358.92,254.97
2016,9,3,10,30,241.0,387.0,1.9,29.0,582.0,376.07,273.83
2016,9,3,10,45,144.0,380.5,1.85,29.5,498.5,349.01,255.78
2016,9,3,11,0,47.0,374.0,1.8,30.0,415.0,307.64,226.0
2016,9,3,11,15,167.0,402.5,1.8,30.0,551.0,408.1,299.06
2016,9,3,11,30,287.0,431.0,1.8,30.0,687.0,524.15,381.24
2016,9,3,11,45,264.0,443.5,1.8,30.5,681.5,542.02,392.45
2016,9,3,12,0,241.0,456.0,1.8,31.0,676.0,549.59,396.96
2016,9,3,12,15,208.0,462.0,1.8,31.0,653.0,547.93,395.63
2016,9,3,12,30,175.0,468.0,1.8,31.0,630.0,542.97,391.91
2016,9,3,12,45,188.0,465.0,1.85,31.0,638.0,565.39,408.09
2016,9,3,13,0,201.0,462.0,1.9,31.0,646.0,587.64,423.98
2016,9,3,13,15,194.0,455.0,1.95,31.0,630.5,588.03,424.64
2016,9,3,13,30,187.0,448.0,2.0,31.0,615.0,586.79,424.36
2016,9,3,13,45,251.0,424.0,2.05,31.0,642.5,653.84,472.13
2016,9,3,14,0,315.0,400.0,2.1,31.0,670.0,702.64,507.07
2016,9,3,14,15,492.0,307.0,2.15,31.0,711.5,812.08,585.07
2016,9,3,14,30,669.0,214.0,2.2,31.0,753.0,908.99,653.09
2016,9,3,14,45,659.0,208.0,2.3,31.0,718.5,899.32,647.98
2016,9,3,15,0,649.0,202.0,2.4,31.0,684.0,886.2,641.69
2016,9,3,15,15,631.5,196.0,2.45,30.5,642.5,862.47,629.37
2016,9,3,15,30,614.0,190.0,2.5,30.0,601.0,835.67,615.0
2016,9,3,15,45,424.5,223.0,2.55,30.0,497.0,675.91,504.68
2016,9,3,16,0,235.0,256.0,2.6,30.0,393.0,487.97,370.02
2016,9,3,16,15,165.5,232.0,2.55,29.5,324.5,397.41,304.72
2016,9,3,16,30,96.0,208.0,2.5,29.0,256.0,289.59,223.76
2016,9,3,16,45,86.0,184.5,2.45,29.0,223.5,257.07,199.69
2016,9,3,17,0,76.0,161.0,2.4,29.0,191.0,224.73,175.07
2016,9,3,17,15,214.5,131.5,2.2,28.5,197.0,334.15,263.82
2016,9,3,17,30,353.0,102.0,2.0,28.0,203.0,412.77,325.66
2016,9,3,17,45,286.5,84.0,1.8,27.5,153.5,331.48,260.98
2016,9,3,18,0,220.0,66.0,1.6,27.0,104.0,242.11,188.8
2016,9,3,18,15,140.5,43.5,1.55,26.5,64.5,158.71,118.42
2016,9,3,18,30,61.0,21.0,1.5,26.0,25.0,70.95,17.33
2016,9,3,18,45,30.5,10.5,1.5,26.0,12.5,23.54,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.5,1.0,22.5,12.5,8.26,0.0
2016,9,4,6,30,61.0,21.0,1.2,23.0,25.0,15.89,1.01
2016,9,4,6,45,139.0,44.0,1.4,23.5,65.0,32.49,21.19
2016,9,4,7,0,217.0,67.0,1.6,24.0,105.0,48.86,35.92
2016,9,4,7,15,283.5,85.5,1.75,24.5,154.0,62.12,47.63
2016,9,4,7,30,350.0,104.0,1.9,25.0,203.0,74.46,58.24
2016,9,4,7,45,400.5,118.0,2.05,25.5,255.5,83.63,65.87
2016,9,4,8,0,451.0,132.0,2.2,26.0,308.0,92.56,73.09
2016,9,4,8,15,346.0,167.5,2.3,26.5,315.0,114.09,90.65
2016,9,4,8,30,241.0,203.0,2.4,27.0,322.0,131.55,104.52
2016,9,4,8,45,246.5,228.0,2.55,27.5,361.0,144.5,114.51
2016,9,4,9,0,252.0,253.0,2.7,28.0,400.0,156.77,123.85
2016,9,4,9,15,441.5,218.5,2.7,28.5,503.0,172.23,115.14
2016,9,4,9,30,631.0,184.0,2.7,29.0,606.0,215.61,135.91
2016,9,4,9,45,651.0,188.0,2.7,29.5,648.0,268.34,175.7
2016,9,4,10,0,671.0,192.0,2.7,30.0,690.0,323.18,219.59
2016,9,4,10,15,684.0,196.0,2.65,30.0,725.0,377.49,264.2
2016,9,4,10,30,697.0,200.0,2.6,30.0,760.0,432.55,308.83
2016,9,4,10,45,709.0,201.0,2.6,30.5,789.0,485.47,350.38
2016,9,4,11,0,721.0,202.0,2.6,31.0,818.0,538.44,390.7
2016,9,4,11,15,491.0,319.0,2.6,31.0,743.5,539.48,392.93
2016,9,4,11,30,261.0,436.0,2.6,31.0,669.0,513.61,373.96
2016,9,4,11,45,516.5,311.5,2.65,31.0,780.0,617.09,450.56
2016,9,4,12,0,772.0,187.0,2.7,31.0,891.0,726.78,530.33
2016,9,4,12,15,773.0,187.5,2.75,31.0,895.0,765.94,557.57
2016,9,4,12,30,774.0,188.0,2.8,31.0,899.0,802.68,583.25
2016,9,4,12,45,778.0,183.5,2.85,31.5,895.5,835.04,604.63
2016,9,4,13,0,782.0,179.0,2.9,32.0,892.0,864.56,623.09
2016,9,4,13,15,523.5,307.0,2.9,32.0,781.0,782.23,564.11
2016,9,4,13,30,265.0,435.0,2.9,32.0,670.0,666.11,480.7
2016,9,4,13,45,303.0,413.0,2.9,32.0,676.0,693.76,501.87
2016,9,4,14,0,341.0,391.0,2.9,32.0,682.0,720.35,521.46
2016,9,4,14,15,547.5,276.5,2.9,31.5,724.5,837.99,607.44
2016,9,4,14,30,754.0,162.0,2.9,31.0,767.0,931.64,673.3
2016,9,4,14,45,729.5,165.5,2.95,31.0,729.0,926.19,670.53
2016,9,4,15,0,705.0,169.0,3.0,31.0,691.0,908.66,660.81
2016,9,4,15,15,548.0,218.5,2.95,30.5,609.5,797.07,587.59
2016,9,4,15,30,391.0,268.0,2.9,30.0,528.0,673.43,502.39
2016,9,4,15,45,247.0,262.5,2.9,30.0,422.5,529.47,399.6
2016,9,4,16,0,103.0,257.0,2.9,30.0,317.0,345.85,263.43
2016,9,4,16,15,175.5,229.0,2.75,29.5,319.5,404.08,311.04
2016,9,4,16,30,248.0,201.0,2.6,29.0,322.0,456.65,353.15
2016,9,4,16,45,231.0,179.0,2.5,29.0,281.0,413.12,321.24
2016,9,4,17,0,214.0,157.0,2.4,29.0,240.0,369.53,289.09
2016,9,4,17,15,190.0,134.0,2.2,28.5,198.5,302.43,238.53
2016,9,4,17,30,166.0,111.0,2.0,28.0,157.0,254.5,201.2
2016,9,4,17,45,131.5,87.5,1.85,27.5,118.5,199.65,156.92
2016,9,4,18,0,97.0,64.0,1.7,27.0,80.0,146.84,113.05
2016,9,4,18,15,48.5,41.0,1.7,26.5,49.0,87.98,62.9
2016,9,4,18,30,0.0,18.0,1.7,26.0,18.0,14.73,0.0
2016,9,4,18,45,0.0,9.0,1.7,26.0,9.0,7.08,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,62.0,11.0,1.2,22.5,15.0,8.65,0.0
2016,9,5,6,30,124.0,22.0,1.4,23.0,30.0,16.67,0.32
2016,9,5,6,45,244.0,36.5,1.6,23.5,72.0,27.76,17.24
2016,9,5,7,0,364.0,51.0,1.8,24.0,114.0,41.13,29.35
2016,9,5,7,15,442.5,60.5,2.0,24.5,165.5,48.31,35.85
2016,9,5,7,30,521.0,70.0,2.2,25.0,217.0,55.48,42.08
2016,9,5,7,45,293.5,112.0,2.4,25.5,198.5,80.01,62.84
2016,9,5,8,0,66.0,154.0,2.6,26.0,180.0,106.41,84.76
2016,9,5,8,15,73.0,179.5,2.7,26.5,212.5,122.38,97.57
2016,9,5,8,30,80.0,205.0,2.8,27.0,245.0,137.97,109.87
2016,9,5,8,45,68.5,224.5,2.9,27.5,261.0,149.7,118.83
2016,9,5,9,0,57.0,244.0,3.0,28.0,277.0,161.23,127.53
2016,9,5,9,15,96.5,276.5,3.0,28.5,338.5,192.21,141.81
2016,9,5,9,30,136.0,309.0,3.0,29.0,400.0,223.84,162.66
2016,9,5,9,45,171.5,330.0,3.0,29.5,452.5,260.17,188.17
2016,9,5,10,0,207.0,351.0,3.0,30.0,505.0,301.35,218.01
2016,9,5,10,15,223.0,368.0,3.0,30.0,541.0,338.01,245.87
2016,9,5,10,30,239.0,385.0,3.0,30.0,577.0,376.69,275.18
2016,9,5,10,45,333.5,367.5,3.05,30.0,646.0,430.19,314.67
2016,9,5,11,0,428.0,350.0,3.1,30.0,715.0,495.69,363.14
2016,9,5,11,15,642.5,236.5,3.15,30.0,799.5,567.66,417.38
2016,9,5,11,30,857.0,123.0,3.2,30.0,884.0,643.95,475.48
2016,9,5,11,45,854.0,127.5,3.25,30.5,894.5,689.47,508.16
2016,9,5,12,0,851.0,132.0,3.3,31.0,905.0,732.42,538.33
2016,9,5,12,15,851.5,132.0,3.35,31.0,909.0,771.73,566.57
2016,9,5,12,30,852.0,132.0,3.4,31.0,913.0,808.39,591.38
2016,9,5,12,45,658.5,253.0,3.5,31.0,854.5,807.13,587.85
2016,9,5,13,0,465.0,374.0,3.6,31.0,796.0,770.11,559.17
2016,9,5,13,15,329.5,409.0,3.6,31.0,706.0,687.19,501.01
2016,9,5,13,30,194.0,444.0,3.6,31.0,616.0,592.26,433.21
2016,9,5,13,45,99.5,308.0,3.6,31.0,396.5,382.62,284.17
2016,9,5,14,0,5.0,172.0,3.6,31.0,177.0,141.12,103.1
2016,9,5,14,15,3.5,163.5,3.6,30.5,166.5,132.9,97.44
2016,9,5,14,30,2.0,155.0,3.6,30.0,156.0,124.6,91.37
2016,9,5,14,45,13.0,216.0,3.6,30.0,226.0,188.05,140.52
2016,9,5,15,0,24.0,277.0,3.6,30.0,296.0,255.68,192.18
2016,9,5,15,15,49.5,285.0,3.5,30.0,320.0,314.01,237.03
2016,9,5,15,30,75.0,293.0,3.4,30.0,344.0,351.79,266.39
2016,9,5,15,45,114.0,275.5,3.35,30.0,345.5,396.19,301.18
2016,9,5,16,0,153.0,258.0,3.3,30.0,347.0,416.19,318.05
2016,9,5,16,15,234.0,223.0,3.15,29.5,343.5,472.77,363.67
2016,9,5,16,30,315.0,188.0,3.0,29.0,340.0,501.59,388.78
2016,9,5,16,45,305.0,165.0,2.85,29.0,297.5,460.39,359.07
2016,9,5,17,0,295.0,142.0,2.7,29.0,255.0,418.26,328.36
2016,9,5,17,15,389.5,108.0,2.55,28.5,231.5,462.69,364.61
2016,9,5,17,30,484.0,74.0,2.4,28.0,208.0,484.76,382.39
2016,9,5,17,45,407.0,63.0,2.25,27.5,157.0,396.14,312.42
2016,9,5,18,0,330.0,52.0,2.1,27.0,106.0,310.6,242.43
2016,9,5,18,15,208.5,36.0,2.15,26.5,65.5,204.13,151.34
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,83.67,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,29.74,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.5,11.0,1.85,23.5,13.5,8.65,0.0
2016,9,6,6,30,83.0,22.0,2.0,24.0,27.0,16.58,0.0
2016,9,6,6,45,196.0,39.5,2.2,24.5,68.0,29.65,18.63
2016,9,6,7,0,309.0,57.0,2.4,25.0,109.0,42.73,30.54
2016,9,6,7,15,389.5,68.0,2.45,25.0,160.0,51.05,38.09
2016,9,6,7,30,470.0,79.0,2.5,25.0,211.0,61.8,47.47
2016,9,6,7,45,531.0,85.5,2.65,25.5,266.0,66.12,51.05
2016,9,6,8,0,592.0,92.0,2.8,26.0,321.0,70.5,54.53
2016,9,6,8,15,307.5,136.0,2.9,26.5,256.0,95.07,74.85
2016,9,6,8,30,23.0,180.0,3.0,27.0,191.0,128.44,102.09
2016,9,6,8,45,101.0,219.5,3.15,27.5,277.0,147.8,117.34
2016,9,6,9,0,179.0,259.0,3.3,28.0,363.0,165.9,131.39
2016,9,6,9,15,153.0,283.0,3.35,28.5,377.5,195.47,142.39
2016,9,6,9,30,127.0,307.0,3.4,29.0,392.0,222.16,161.91
2016,9,6,9,45,473.5,208.5,3.45,29.5,553.5,246.76,166.97
2016,9,6,10,0,820.0,110.0,3.5,30.0,715.0,321.09,214.95
2016,9,6,10,15,830.0,112.0,3.5,30.0,750.5,378.71,263.8
2016,9,6,10,30,840.0,114.0,3.5,30.0,786.0,436.21,311.95
2016,9,6,10,45,849.5,114.0,3.55,30.5,814.5,491.69,356.86
2016,9,6,11,0,859.0,114.0,3.6,31.0,843.0,546.46,399.85
2016,9,6,11,15,528.0,279.0,3.6,31.0,730.5,535.75,393.58
2016,9,6,11,30,197.0,444.0,3.6,31.0,618.0,478.08,350.62
2016,9,6,11,45,255.5,438.5,3.65,31.0,668.0,537.9,394.46
2016,9,6,12,0,314.0,433.0,3.7,31.0,718.0,597.06,437.14
2016,9,6,12,15,369.0,410.0,3.7,31.0,746.0,642.64,470.19
2016,9,6,12,30,424.0,387.0,3.7,31.0,774.0,700.6,511.42
2016,9,6,12,45,648.0,252.0,3.7,31.0,840.0,800.07,584.75
2016,9,6,13,0,872.0,117.0,3.7,31.0,906.0,878.96,640.13
2016,9,6,13,15,682.5,233.5,3.7,31.0,846.0,867.16,630.81
2016,9,6,13,30,493.0,350.0,3.7,31.0,786.0,817.09,593.07
2016,9,6,13,45,327.5,385.0,3.75,31.0,671.5,693.19,507.0
2016,9,6,14,0,162.0,420.0,3.8,31.0,557.0,559.56,411.37
2016,9,6,14,15,93.5,361.5,3.8,31.0,440.0,419.49,311.51
2016,9,6,14,30,25.0,303.0,3.8,31.0,323.0,276.65,205.79
2016,9,6,14,45,231.0,294.0,3.8,31.0,464.5,540.41,405.25
2016,9,6,15,0,437.0,285.0,3.8,31.0,606.0,759.71,562.73
2016,9,6,15,15,419.5,272.5,3.8,30.5,565.5,730.95,543.91
2016,9,6,15,30,402.0,260.0,3.8,30.0,525.0,678.11,510.03
2016,9,6,15,45,427.5,231.0,3.8,30.0,493.5,691.22,521.61
2016,9,6,16,0,453.0,202.0,3.8,30.0,462.0,678.64,515.34
2016,9,6,16,15,402.5,190.5,3.65,29.5,405.0,611.9,469.05
2016,9,6,16,30,352.0,179.0,3.5,29.0,348.0,524.78,407.41
2016,9,6,16,45,325.5,161.5,3.35,29.0,302.5,474.8,371.29
2016,9,6,17,0,299.0,144.0,3.2,29.0,257.0,425.25,334.51
2016,9,6,17,15,262.0,124.0,2.95,28.5,211.5,365.0,288.87
2016,9,6,17,30,225.0,104.0,2.7,28.0,166.0,306.71,243.28
2016,9,6,17,45,172.5,83.0,2.45,28.0,123.5,238.51,187.71
2016,9,6,18,0,120.0,62.0,2.2,28.0,81.0,161.69,124.28
2016,9,6,18,15,60.0,39.0,2.2,27.5,48.5,94.74,66.63
2016,9,6,18,30,0.0,16.0,2.2,27.0,16.0,13.01,0.0
2016,9,6,18,45,0.0,8.0,2.2,26.5,8.0,6.29,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,22.0,11.0,2.0,24.0,12.0,8.65,0.0
2016,9,7,6,30,44.0,22.0,2.2,24.0,24.0,16.52,0.0
2016,9,7,6,45,139.5,42.5,2.45,24.5,63.5,31.4,19.97
2016,9,7,7,0,235.0,63.0,2.7,25.0,103.0,46.35,33.56
2016,9,7,7,15,315.5,77.5,2.8,25.5,152.5,56.8,42.88
2016,9,7,7,30,396.0,92.0,2.9,26.0,202.0,67.14,51.79
2016,9,7,7,45,454.5,102.0,3.05,26.5,255.5,74.13,57.62
2016,9,7,8,0,513.0,112.0,3.2,27.0,309.0,81.03,63.18
2016,9,7,8,15,553.5,120.0,3.3,27.5,362.5,88.13,68.77
2016,9,7,8,30,594.0,128.0,3.4,28.0,416.0,92.37,71.89
2016,9,7,8,45,627.5,132.0,3.55,28.5,467.5,93.69,72.56
2016,9,7,9,0,661.0,136.0,3.7,29.0,519.0,100.46,77.71
2016,9,7,9,15,481.5,212.5,3.7,29.0,504.0,178.08,117.34
2016,9,7,9,30,302.0,289.0,3.7,29.0,489.0,236.29,165.53
2016,9,7,9,45,523.0,219.5,3.7,29.5,593.5,266.94,180.52
2016,9,7,10,0,744.0,150.0,3.7,30.0,698.0,322.97,219.0
2016,9,7,10,15,756.0,152.5,3.7,30.0,733.0,382.93,268.91
2016,9,7,10,30,768.0,155.0,3.7,30.0,768.0,439.16,315.46
2016,9,7,10,45,500.0,285.0,3.7,30.5,690.0,455.75,332.86
2016,9,7,11,0,232.0,415.0,3.7,31.0,612.0,439.56,322.53
2016,9,7,11,15,516.0,287.5,3.65,31.0,739.5,537.58,395.52
2016,9,7,11,30,800.0,160.0,3.6,31.0,867.0,648.97,478.01
2016,9,7,11,45,540.0,300.5,3.6,31.5,780.5,631.55,462.64
2016,9,7,12,0,280.0,441.0,3.6,32.0,694.0,580.84,422.98
2016,9,7,12,15,232.0,451.0,3.55,32.0,661.5,563.16,410.55
2016,9,7,12,30,184.0,461.0,3.5,32.0,629.0,549.91,400.63
2016,9,7,12,45,231.0,451.0,3.5,32.0,660.5,595.01,433.47
2016,9,7,13,0,278.0,441.0,3.5,32.0,692.0,657.79,477.72
2016,9,7,13,15,297.0,428.5,3.45,32.0,693.0,679.66,493.19
2016,9,7,13,30,316.0,416.0,3.4,32.0,694.0,700.48,508.18
2016,9,7,13,45,569.5,275.5,3.4,32.0,761.0,838.15,608.17
2016,9,7,14,0,823.0,135.0,3.4,32.0,828.0,955.52,687.89
2016,9,7,14,15,814.5,133.0,3.35,32.0,799.0,958.25,689.33
2016,9,7,14,30,806.0,131.0,3.3,32.0,770.0,957.11,689.31
2016,9,7,14,45,782.0,135.5,3.25,32.0,731.0,943.88,681.64
2016,9,7,15,0,758.0,140.0,3.2,32.0,692.0,926.88,671.72
2016,9,7,15,15,742.0,136.5,3.15,31.5,650.0,913.18,665.46
2016,9,7,15,30,726.0,133.0,3.1,31.0,608.0,889.02,652.32
2016,9,7,15,45,703.0,129.0,3.05,31.0,560.0,854.56,631.03
2016,9,7,16,0,680.0,125.0,3.0,31.0,512.0,817.57,607.97
2016,9,7,16,15,650.5,119.5,2.8,30.5,460.5,770.65,578.2
2016,9,7,16,30,621.0,114.0,2.6,30.0,409.0,722.15,546.9
2016,9,7,16,45,577.5,108.0,2.4,30.0,355.0,659.82,504.09
2016,9,7,17,0,534.0,102.0,2.2,30.0,301.0,597.46,460.33
2016,9,7,17,15,476.5,92.5,2.0,29.5,247.5,513.91,400.24
2016,9,7,17,30,419.0,83.0,1.8,29.0,194.0,442.35,346.21
2016,9,7,17,45,334.5,69.5,1.65,28.5,144.5,350.45,274.2
2016,9,7,18,0,250.0,56.0,1.5,28.0,95.0,265.87,205.01
2016,9,7,18,15,143.0,36.5,1.55,27.5,56.5,154.03,109.88
2016,9,7,18,30,36.0,17.0,1.6,27.0,18.0,33.3,0.0
2016,9,7,18,45,18.0,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,7.87,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,15.09,0.0
2016,9,8,6,45,101.5,44.5,2.6,24.5,60.0,32.48,20.76
2016,9,8,7,0,189.0,69.0,2.9,25.0,100.0,49.73,36.37
2016,9,8,7,15,270.0,86.0,3.05,25.5,150.5,62.15,47.4
2016,9,8,7,30,351.0,103.0,3.2,26.0,201.0,73.88,57.51
2016,9,8,7,45,432.5,109.5,3.35,26.5,257.0,78.69,61.48
2016,9,8,8,0,514.0,116.0,3.5,27.0,313.0,83.6,65.35
2016,9,8,8,15,555.5,124.0,3.5,27.0,367.0,91.1,71.41
2016,9,8,8,30,597.0,132.0,3.5,27.0,421.0,95.26,74.61
2016,9,8,8,45,646.5,131.0,3.5,27.5,476.0,93.54,72.75
2016,9,8,9,0,696.0,130.0,3.5,28.0,531.0,100.2,68.62
2016,9,8,9,15,717.5,134.0,3.5,28.5,579.0,155.05,90.95
2016,9,8,9,30,739.0,138.0,3.5,29.0,627.0,212.45,129.28
2016,9,8,9,45,763.0,137.5,3.5,29.5,671.0,274.54,177.49
2016,9,8,10,0,787.0,137.0,3.5,30.0,715.0,332.98,225.37
2016,9,8,10,15,798.5,139.5,3.5,30.0,751.0,391.19,274.26
2016,9,8,10,30,810.0,142.0,3.5,30.0,787.0,449.65,322.63
2016,9,8,10,45,821.5,141.5,3.5,30.5,816.0,505.81,367.46
2016,9,8,11,0,833.0,141.0,3.5,31.0,845.0,561.6,410.61
2016,9,8,11,15,838.5,142.5,3.5,31.0,865.5,614.87,451.47
2016,9,8,11,30,844.0,144.0,3.5,31.0,886.0,666.7,490.2
2016,9,8,11,45,846.5,145.0,3.5,31.5,898.5,706.38,518.75
2016,9,8,12,0,849.0,146.0,3.5,32.0,911.0,750.44,549.36
2016,9,8,12,15,849.5,146.0,3.45,32.0,914.5,789.86,577.0
2016,9,8,12,30,850.0,146.0,3.4,32.0,918.0,826.6,601.28
2016,9,8,12,45,846.5,147.0,3.4,32.0,912.0,857.97,621.91
2016,9,8,13,0,843.0,148.0,3.4,32.0,906.0,900.16,649.64
2016,9,8,13,15,839.0,147.0,3.35,32.0,892.0,923.45,664.54
2016,9,8,13,30,835.0,146.0,3.3,32.0,878.0,943.05,677.24
2016,9,8,13,45,826.5,146.0,3.3,32.0,855.5,955.65,685.85
2016,9,8,14,0,818.0,146.0,3.3,32.0,833.0,964.35,692.13
2016,9,8,14,15,809.0,144.0,3.25,32.0,803.0,966.6,694.1
2016,9,8,14,30,800.0,142.0,3.2,32.0,773.0,964.96,693.76
2016,9,8,14,45,789.0,138.5,3.2,32.0,736.5,955.94,689.21
2016,9,8,15,0,778.0,135.0,3.2,32.0,700.0,943.16,682.41
2016,9,8,15,15,761.5,131.5,3.15,32.0,656.5,921.37,669.53
2016,9,8,15,30,745.0,128.0,3.1,32.0,613.0,903.24,659.2
2016,9,8,15,45,720.0,125.0,3.05,32.0,564.0,867.66,637.31
2016,9,8,16,0,695.0,122.0,3.0,32.0,515.0,829.56,613.71
2016,9,8,16,15,665.0,117.0,2.8,31.5,463.0,782.33,583.97
2016,9,8,16,30,635.0,112.0,2.6,31.0,411.0,733.49,552.67
2016,9,8,16,45,590.0,106.0,2.4,30.5,356.0,669.35,509.89
2016,9,8,17,0,545.0,100.0,2.2,30.0,301.0,605.26,465.98
2016,9,8,17,15,485.0,90.5,1.95,29.5,247.0,519.08,403.99
2016,9,8,17,30,425.0,81.0,1.7,29.0,193.0,445.22,348.05
2016,9,8,17,45,334.0,68.0,1.5,28.5,142.5,349.06,272.59
2016,9,8,18,0,243.0,55.0,1.3,28.0,92.0,260.93,200.48
2016,9,8,18,15,134.0,35.0,1.35,27.5,54.0,147.51,102.99
2016,9,8,18,30,25.0,15.0,1.4,27.0,16.0,25.66,0.0
2016,9,8,18,45,12.5,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,17.0,10.0,1.85,23.5,11.0,7.87,0.0
2016,9,9,6,30,34.0,20.0,2.1,24.0,22.0,15.11,0.0
2016,9,9,6,45,134.5,41.0,2.4,24.5,61.5,30.32,18.93
2016,9,9,7,0,235.0,62.0,2.7,25.0,101.0,45.67,32.93
2016,9,9,7,15,317.0,76.5,2.85,25.5,151.0,56.15,42.3
2016,9,9,7,30,399.0,91.0,3.0,26.0,201.0,66.53,51.27
2016,9,9,7,45,470.0,98.5,3.15,26.5,256.5,72.1,55.9
2016,9,9,8,0,541.0,106.0,3.3,27.0,312.0,79.96,62.29
2016,9,9,8,15,581.0,113.0,3.3,27.0,365.5,83.84,65.33
2016,9,9,8,30,621.0,120.0,3.3,27.0,419.0,87.63,68.26
2016,9,9,8,45,424.0,186.0,3.3,27.5,400.5,121.0,95.46
2016,9,9,9,0,227.0,252.0,3.3,28.0,382.0,166.78,124.03
2016,9,9,9,15,488.0,190.0,3.3,28.5,501.5,169.24,109.76
2016,9,9,9,30,749.0,128.0,3.3,29.0,621.0,215.63,131.29
2016,9,9,9,45,772.5,127.0,3.3,29.5,665.0,271.94,175.38
2016,9,9,10,0,796.0,126.0,3.3,30.0,709.0,330.42,223.48
2016,9,9,10,15,807.0,128.5,3.25,30.0,744.5,388.9,272.62
2016,9,9,10,30,818.0,131.0,3.2,30.0,780.0,447.54,321.04
2016,9,9,10,45,830.0,130.0,3.2,30.5,809.5,503.84,365.92
2016,9,9,11,0,842.0,129.0,3.2,31.0,839.0,557.14,407.28
2016,9,9,11,15,847.0,130.5,3.15,31.0,859.5,608.9,446.91
2016,9,9,11,30,852.0,132.0,3.1,31.0,880.0,659.11,484.29
2016,9,9,11,45,864.5,126.5,3.1,31.0,894.5,707.22,519.56
2016,9,9,12,0,877.0,121.0,3.1,31.0,909.0,753.75,553.0
2016,9,9,12,15,877.5,121.0,3.1,31.0,912.5,793.82,580.61
2016,9,9,12,30,878.0,121.0,3.1,31.0,916.0,831.1,605.19
2016,9,9,12,45,877.0,120.5,3.1,31.5,911.0,863.71,625.33
2016,9,9,13,0,876.0,120.0,3.1,32.0,906.0,893.09,643.25
2016,9,9,13,15,873.0,119.5,3.05,32.0,892.5,917.3,658.77
