Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,13,30,870.0,119.0,3.0,32.0,879.0,937.93,672.03
2016,9,9,13,45,865.0,117.5,3.0,32.0,857.0,952.01,681.54
2016,9,9,14,0,860.0,116.0,3.0,32.0,835.0,962.27,688.79
2016,9,9,14,15,852.0,114.5,3.0,31.5,805.5,965.76,693.28
2016,9,9,14,30,844.0,113.0,3.0,31.0,776.0,965.37,695.52
2016,9,9,14,45,826.5,114.5,3.0,31.0,738.0,968.71,698.96
2016,9,9,15,0,809.0,116.0,3.0,31.0,700.0,954.76,691.35
2016,9,9,15,15,794.0,113.0,2.95,30.5,657.0,934.57,680.94
2016,9,9,15,30,779.0,110.0,2.9,30.0,614.0,910.96,668.34
2016,9,9,15,45,759.5,106.5,2.9,30.0,566.0,879.23,649.36
2016,9,9,16,0,740.0,103.0,2.9,30.0,518.0,844.65,628.39
2016,9,9,16,15,543.0,139.0,2.7,29.5,427.0,696.17,528.17
2016,9,9,16,30,346.0,175.0,2.5,29.0,336.0,518.14,399.88
2016,9,9,16,45,332.0,153.5,2.35,29.0,292.0,473.87,369.09
2016,9,9,17,0,318.0,132.0,2.2,29.0,248.0,428.9,336.26
2016,9,9,17,15,291.0,111.5,2.05,28.5,203.5,374.52,295.64
2016,9,9,17,30,264.0,91.0,1.9,28.0,159.0,321.03,254.17
2016,9,9,17,45,218.0,71.0,1.75,27.5,117.5,256.09,201.7
2016,9,9,18,0,172.0,51.0,1.6,27.0,76.0,194.46,149.94
2016,9,9,18,15,86.0,32.0,1.6,26.5,44.5,114.01,76.86
2016,9,9,18,30,0.0,13.0,1.6,26.0,13.0,10.23,0.0
2016,9,9,18,45,0.0,6.5,1.65,26.0,6.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,45.0,9.5,0.5,23.0,12.0,7.47,0.0
2016,9,10,6,30,90.0,19.0,0.4,23.0,24.0,14.37,0.0
2016,9,10,6,45,214.5,34.5,0.35,23.5,64.5,26.16,15.62
2016,9,10,7,0,339.0,50.0,0.3,24.0,105.0,38.05,26.69
2016,9,10,7,15,332.0,69.5,0.4,24.5,141.5,51.53,38.57
2016,9,10,7,30,325.0,89.0,0.5,25.0,178.0,64.35,49.61
2016,9,10,7,45,265.5,119.5,0.6,25.5,203.0,84.07,66.18
2016,9,10,8,0,206.0,150.0,0.7,26.0,228.0,101.47,80.43
2016,9,10,8,15,103.0,140.5,0.75,26.0,179.5,97.93,77.2
2016,9,10,8,30,0.0,131.0,0.8,26.0,131.0,96.89,76.07
2016,9,10,8,45,0.0,70.5,0.85,26.5,70.5,54.15,40.08
2016,9,10,9,0,0.0,10.0,0.9,27.0,10.0,7.64,0.53
2016,9,10,9,15,175.5,142.0,1.05,27.0,257.0,113.55,78.25
2016,9,10,9,30,351.0,274.0,1.2,27.0,504.0,240.33,166.9
2016,9,10,9,45,571.0,198.5,1.35,27.0,602.5,271.93,183.33
2016,9,10,10,0,791.0,123.0,1.5,27.0,701.0,329.51,224.13
2016,9,10,10,15,802.0,125.5,1.6,27.0,736.5,387.69,273.01
2016,9,10,10,30,813.0,128.0,1.7,27.0,772.0,446.02,321.2
2016,9,10,10,45,820.5,130.0,1.85,27.5,800.0,502.2,366.13
2016,9,10,11,0,828.0,132.0,2.0,28.0,828.0,554.68,407.13
2016,9,10,11,15,833.0,133.5,2.1,28.0,848.0,605.74,446.55
2016,9,10,11,30,838.0,135.0,2.2,28.0,868.0,655.29,483.9
2016,9,10,11,45,849.0,130.0,2.3,28.0,882.0,702.16,518.71
2016,9,10,12,0,860.0,125.0,2.4,28.0,896.0,747.39,551.75
2016,9,10,12,15,861.0,125.0,2.45,28.0,899.5,787.17,579.53
2016,9,10,12,30,862.0,125.0,2.5,28.0,903.0,824.24,604.34
2016,9,10,12,45,860.5,125.0,2.6,28.0,897.5,856.33,626.14
2016,9,10,13,0,859.0,125.0,2.7,28.0,892.0,885.24,645.91
2016,9,10,13,15,855.5,124.5,2.75,28.0,878.5,908.55,661.71
2016,9,10,13,30,852.0,124.0,2.8,28.0,865.0,928.32,675.32
2016,9,10,13,45,846.0,123.0,2.85,28.0,843.0,941.61,684.85
2016,9,10,14,0,840.0,122.0,2.9,28.0,821.0,951.13,692.13
2016,9,10,14,15,832.0,120.0,2.9,28.0,791.5,953.91,694.81
2016,9,10,14,30,824.0,118.0,2.9,28.0,762.0,952.88,695.23
2016,9,10,14,45,630.5,198.5,2.9,28.0,677.5,874.94,644.94
2016,9,10,15,0,437.0,279.0,2.9,28.0,593.0,759.81,564.13
2016,9,10,15,15,606.5,192.5,2.9,28.0,599.0,845.98,629.89
2016,9,10,15,30,776.0,106.0,2.9,28.0,605.0,905.02,670.67
2016,9,10,15,45,587.0,157.5,2.9,28.0,518.0,779.74,586.87
2016,9,10,16,0,398.0,209.0,2.9,28.0,431.0,639.43,487.24
2016,9,10,16,15,340.5,196.0,2.75,27.5,372.5,544.21,420.79
2016,9,10,16,30,283.0,183.0,2.6,27.0,314.0,472.93,369.29
2016,9,10,16,45,436.0,133.0,2.5,27.0,305.0,561.0,439.39
2016,9,10,17,0,589.0,83.0,2.4,27.0,296.0,624.05,487.12
2016,9,10,17,15,533.0,75.0,2.3,26.5,242.0,548.52,432.04
2016,9,10,17,30,477.0,67.0,2.2,26.0,188.0,475.14,376.81
2016,9,10,17,45,384.0,56.5,2.1,26.0,137.5,375.61,297.0
2016,9,10,18,0,291.0,46.0,2.0,26.0,87.0,281.67,218.44
2016,9,10,18,15,171.5,29.0,2.1,25.5,50.0,175.39,117.27
2016,9,10,18,30,52.0,12.0,2.2,25.0,13.0,38.34,0.0
2016,9,10,18,45,26.0,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,34.5,9.0,2.7,19.5,10.5,7.08,0.0
2016,9,11,6,30,69.0,18.0,2.8,20.0,21.0,13.66,0.0
2016,9,11,6,45,174.5,37.0,2.9,20.5,61.0,27.76,17.0
2016,9,11,7,0,280.0,56.0,3.0,21.0,101.0,41.82,30.17
2016,9,11,7,15,358.0,69.5,2.95,21.5,151.0,51.78,39.23
2016,9,11,7,30,436.0,83.0,2.9,22.0,201.0,61.65,47.93
2016,9,11,7,45,490.5,93.0,2.85,23.0,254.5,68.82,53.92
2016,9,11,8,0,545.0,103.0,2.8,24.0,308.0,77.96,61.38
2016,9,11,8,15,584.0,110.5,2.7,24.5,362.0,82.27,64.69
2016,9,11,8,30,623.0,118.0,2.6,25.0,416.0,86.46,67.84
2016,9,11,8,45,650.0,124.5,2.55,25.5,466.5,89.6,70.06
2016,9,11,9,0,677.0,131.0,2.5,26.0,517.0,107.44,70.95
2016,9,11,9,15,698.5,135.5,2.45,26.5,564.5,161.67,96.22
2016,9,11,9,30,720.0,140.0,2.4,27.0,612.0,218.48,135.61
2016,9,11,9,45,736.5,144.0,2.35,27.5,654.0,276.12,181.31
2016,9,11,10,0,753.0,148.0,2.3,28.0,696.0,335.22,229.9
2016,9,11,10,15,765.0,151.0,2.3,28.0,731.5,396.04,280.31
2016,9,11,10,30,777.0,154.0,2.3,28.0,767.0,453.36,327.29
2016,9,11,10,45,788.0,154.5,2.3,28.5,795.5,508.42,370.74
2016,9,11,11,0,799.0,155.0,2.3,29.0,824.0,563.16,412.52
2016,9,11,11,15,804.5,156.5,2.3,29.0,844.5,614.87,451.68
2016,9,11,11,30,810.0,158.0,2.3,29.0,865.0,665.21,488.79
2016,9,11,11,45,848.0,136.5,2.3,29.5,885.5,709.37,520.51
2016,9,11,12,0,886.0,115.0,2.3,30.0,906.0,760.98,556.37
2016,9,11,12,15,887.0,115.0,2.3,30.0,909.5,801.62,583.51
2016,9,11,12,30,888.0,115.0,2.3,30.0,913.0,839.45,608.09
2016,9,11,12,45,887.5,114.5,2.3,30.5,908.0,872.58,628.23
2016,9,11,13,0,887.0,114.0,2.3,31.0,903.0,902.46,646.16
2016,9,11,13,15,884.0,113.0,2.25,31.0,889.5,926.2,660.98
2016,9,11,13,30,881.0,112.0,2.2,31.0,876.0,946.28,673.55
2016,9,11,13,45,876.5,110.5,2.2,31.0,854.5,960.7,683.12
2016,9,11,14,0,872.0,109.0,2.2,31.0,833.0,971.26,690.44
2016,9,11,14,15,864.5,107.5,2.2,31.0,803.0,975.01,693.66
2016,9,11,14,30,857.0,106.0,2.2,31.0,773.0,974.84,694.64
2016,9,11,14,45,836.0,109.5,2.2,31.0,734.0,962.87,688.34
2016,9,11,15,0,815.0,113.0,2.2,31.0,695.0,960.94,688.7
2016,9,11,15,15,800.5,110.0,2.2,31.0,652.0,940.95,677.58
2016,9,11,15,30,786.0,107.0,2.2,31.0,609.0,917.5,664.45
2016,9,11,15,45,766.5,103.5,2.2,31.0,561.0,885.42,645.71
2016,9,11,16,0,747.0,100.0,2.2,31.0,513.0,850.48,625.0
2016,9,11,16,15,720.0,95.5,2.1,30.5,460.5,810.35,601.0
2016,9,11,16,30,693.0,91.0,2.0,30.0,408.0,763.25,571.83
2016,9,11,16,45,656.5,84.5,1.9,29.5,353.5,704.02,533.53
2016,9,11,17,0,620.0,78.0,1.8,29.0,299.0,644.48,493.8
2016,9,11,17,15,564.0,70.5,1.65,28.5,244.5,568.4,440.12
2016,9,11,17,30,508.0,63.0,1.5,28.0,190.0,494.47,385.6
2016,9,11,17,45,424.5,52.5,1.35,27.5,139.5,400.44,312.08
2016,9,11,18,0,341.0,42.0,1.2,27.0,89.0,312.44,239.2
2016,9,11,18,15,204.5,26.5,1.2,26.5,51.0,189.93,120.31
2016,9,11,18,30,68.0,11.0,1.2,26.0,13.0,46.49,0.0
2016,9,11,18,45,34.0,5.5,1.2,25.5,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,53.5,9.0,0.8,21.0,11.0,7.08,0.0
2016,9,12,6,30,107.0,18.0,0.9,21.0,22.0,13.67,0.0
2016,9,12,6,45,227.0,33.5,1.05,21.5,63.0,25.48,15.01
2016,9,12,7,0,347.0,49.0,1.2,22.0,104.0,39.66,28.21
2016,9,12,7,15,427.0,60.0,1.0,22.5,156.0,48.03,35.86
2016,9,12,7,30,507.0,71.0,0.8,23.0,208.0,56.34,43.17
2016,9,12,7,45,557.5,79.5,0.6,24.0,262.0,62.31,48.11
2016,9,12,8,0,608.0,88.0,0.4,25.0,316.0,68.17,52.75
2016,9,12,8,15,644.5,94.0,0.45,25.5,370.5,71.92,55.62
2016,9,12,8,30,681.0,100.0,0.5,26.0,425.0,75.6,58.36
2016,9,12,8,45,705.0,106.0,0.55,27.0,476.0,78.9,60.63
2016,9,12,9,0,729.0,112.0,0.6,28.0,527.0,100.11,62.41
2016,9,12,9,15,748.5,116.0,0.6,28.5,574.0,162.84,93.56
2016,9,12,9,30,768.0,120.0,0.6,29.0,621.0,221.16,133.44
2016,9,12,9,45,503.5,229.5,0.6,29.5,567.0,279.51,188.7
2016,9,12,10,0,239.0,339.0,0.6,30.0,513.0,311.96,222.15
2016,9,12,10,15,528.0,235.5,0.65,30.0,644.0,368.78,259.17
2016,9,12,10,30,817.0,132.0,0.7,30.0,775.0,456.49,321.51
2016,9,12,10,45,824.5,134.0,0.75,30.5,803.0,513.01,364.47
2016,9,12,11,0,832.0,136.0,0.8,31.0,831.0,568.76,405.61
2016,9,12,11,15,837.0,137.0,0.85,31.0,851.5,616.31,440.87
2016,9,12,11,30,842.0,138.0,0.9,31.0,872.0,665.74,476.35
2016,9,12,11,45,845.5,138.5,0.95,31.0,883.5,711.99,508.83
2016,9,12,12,0,849.0,139.0,1.0,31.0,895.0,756.14,539.25
2016,9,12,12,15,849.5,139.5,1.05,31.0,898.5,795.68,565.83
2016,9,12,12,30,850.0,140.0,1.1,31.0,902.0,832.52,589.42
2016,9,12,12,45,847.0,140.5,1.15,31.5,896.0,863.52,608.07
2016,9,12,13,0,844.0,141.0,1.2,32.0,890.0,891.3,624.71
2016,9,12,13,15,840.0,140.0,1.2,32.0,876.0,913.48,638.47
2016,9,12,13,30,836.0,139.0,1.2,32.0,862.0,946.8,659.18
2016,9,12,13,45,828.0,139.0,1.3,32.0,839.0,959.38,668.63
2016,9,12,14,0,820.0,139.0,1.4,32.0,816.0,968.08,676.07
2016,9,12,14,15,811.5,137.0,1.45,31.5,786.0,970.31,680.37
2016,9,12,14,30,803.0,135.0,1.5,31.0,756.0,968.65,682.52
2016,9,12,14,45,789.0,133.0,1.55,31.0,718.5,957.72,677.7
2016,9,12,15,0,775.0,131.0,1.6,31.0,681.0,943.06,670.74
2016,9,12,15,15,759.0,127.5,1.65,31.0,638.0,921.26,659.34
2016,9,12,15,30,743.0,124.0,1.7,31.0,595.0,903.06,650.31
2016,9,12,15,45,717.5,121.0,1.75,31.0,546.0,866.53,629.33
2016,9,12,16,0,692.0,118.0,1.8,31.0,497.0,827.54,606.6
2016,9,12,16,15,662.0,112.5,1.75,30.5,445.0,779.28,577.53
2016,9,12,16,30,632.0,107.0,1.7,30.0,393.0,729.49,546.81
2016,9,12,16,45,586.5,100.5,1.65,30.0,338.5,663.97,503.19
2016,9,12,17,0,541.0,94.0,1.6,30.0,284.0,598.64,458.43
2016,9,12,17,15,482.0,84.0,1.45,29.0,231.0,519.51,402.93
2016,9,12,17,30,423.0,74.0,1.3,28.0,178.0,438.32,342.52
2016,9,12,17,45,334.0,60.5,1.2,27.5,128.5,342.68,267.19
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,255.21,194.6
2016,9,12,18,15,137.0,27.5,1.1,26.5,44.0,149.68,87.21
2016,9,12,18,30,29.0,8.0,1.1,26.0,9.0,22.45,0.0
2016,9,12,18,45,14.5,4.0,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,10.0,0.9,22.5,10.0,0.0,0.0
2016,9,13,6,30,0.0,20.0,1.1,23.0,20.0,14.72,0.0
2016,9,13,6,45,151.0,36.0,1.35,23.5,59.5,26.93,15.89
2016,9,13,7,0,302.0,52.0,1.6,24.0,99.0,39.17,27.5
2016,9,13,7,15,384.0,64.0,1.55,24.5,150.0,48.25,35.7
2016,9,13,7,30,466.0,76.0,1.5,25.0,201.0,59.79,45.73
2016,9,13,7,45,349.5,110.5,1.5,26.0,216.5,78.3,61.25
2016,9,13,8,0,233.0,145.0,1.5,27.0,232.0,98.98,78.18
2016,9,13,8,15,443.0,126.0,1.45,27.0,324.0,88.13,68.85
2016,9,13,8,30,653.0,107.0,1.4,27.0,416.0,79.76,61.64
2016,9,13,8,45,481.5,170.5,1.35,27.5,413.0,113.51,89.16
2016,9,13,9,0,310.0,234.0,1.3,28.0,410.0,159.75,115.07
2016,9,13,9,15,317.5,253.5,1.2,28.5,447.5,199.18,137.61
2016,9,13,9,30,325.0,273.0,1.1,29.0,485.0,239.91,166.03
2016,9,13,9,45,341.0,287.0,1.05,29.5,522.5,280.56,196.15
2016,9,13,10,0,357.0,301.0,1.0,30.0,560.0,323.2,228.37
2016,9,13,10,15,345.5,327.5,0.9,30.0,588.0,366.02,261.36
2016,9,13,10,30,334.0,354.0,0.8,30.0,616.0,407.89,292.65
2016,9,13,10,45,354.5,351.5,0.75,30.5,639.0,443.66,318.29
2016,9,13,11,0,375.0,349.0,0.7,31.0,662.0,480.72,344.29
2016,9,13,11,15,606.0,243.5,0.7,31.0,763.0,572.68,409.55
2016,9,13,11,30,837.0,138.0,0.7,31.0,864.0,665.29,474.64
2016,9,13,11,45,657.5,248.5,0.75,31.5,824.0,687.41,486.43
2016,9,13,12,0,478.0,359.0,0.8,32.0,784.0,680.09,478.84
2016,9,13,12,15,666.5,245.5,0.9,32.0,840.0,764.28,538.86
2016,9,13,12,30,855.0,132.0,1.0,32.0,896.0,832.49,586.15
2016,9,13,12,45,852.5,132.0,1.15,32.0,890.0,863.43,606.89
2016,9,13,13,0,850.0,132.0,1.3,32.0,884.0,891.13,626.06
2016,9,13,13,15,460.0,267.5,1.4,32.0,674.0,705.95,504.4
2016,9,13,13,30,70.0,403.0,1.5,32.0,464.0,426.61,308.0
2016,9,13,13,45,144.5,403.0,1.6,32.0,523.5,526.06,381.31
2016,9,13,14,0,219.0,403.0,1.7,32.0,583.0,607.04,438.75
2016,9,13,14,15,514.5,264.5,1.8,32.0,666.5,810.41,582.47
2016,9,13,14,30,810.0,126.0,1.9,32.0,750.0,967.8,686.16
2016,9,13,14,45,786.0,129.5,2.0,32.0,710.5,952.76,677.46
2016,9,13,15,0,762.0,133.0,2.1,32.0,671.0,933.99,668.2
2016,9,13,15,15,571.5,193.0,2.15,31.5,582.0,816.26,594.77
2016,9,13,15,30,381.0,253.0,2.2,31.0,493.0,659.57,488.83
2016,9,13,15,45,528.0,186.5,2.3,31.0,490.0,748.54,556.75
2016,9,13,16,0,675.0,120.0,2.4,31.0,487.0,815.17,604.49
2016,9,13,16,15,644.5,114.0,2.35,30.5,435.5,766.11,573.45
2016,9,13,16,30,614.0,108.0,2.3,30.0,384.0,715.59,541.64
2016,9,13,16,45,566.5,101.5,2.25,30.0,330.0,648.71,496.27
2016,9,13,17,0,519.0,95.0,2.2,30.0,276.0,582.16,449.8
2016,9,13,17,15,458.5,85.0,2.0,29.5,223.0,495.88,387.14
2016,9,13,17,30,398.0,75.0,1.8,29.0,170.0,421.85,330.27
2016,9,13,17,45,305.5,60.5,1.65,28.5,121.5,323.54,252.12
2016,9,13,18,0,213.0,46.0,1.5,28.0,73.0,233.81,177.24
2016,9,13,18,15,106.5,23.0,1.5,27.5,36.5,121.93,62.51
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.5,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,0.0,19.0,1.7,24.0,19.0,14.03,0.0
2016,9,14,6,45,144.5,35.0,2.05,24.5,57.5,26.19,15.07
2016,9,14,7,0,289.0,51.0,2.4,25.0,96.0,38.38,26.67
2016,9,14,7,15,369.5,63.5,2.35,25.5,145.5,47.77,35.12
2016,9,14,7,30,450.0,76.0,2.3,26.0,195.0,57.13,43.26
2016,9,14,7,45,505.0,85.0,2.3,26.5,248.5,65.79,50.56
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,71.83,55.45
2016,9,14,8,15,598.5,101.0,2.3,27.5,355.0,76.05,58.7
2016,9,14,8,30,637.0,108.0,2.3,28.0,408.0,80.17,61.79
2016,9,14,8,45,664.0,113.5,2.3,28.5,458.5,82.95,63.72
2016,9,14,9,0,691.0,119.0,2.3,29.0,509.0,107.73,66.67
2016,9,14,9,15,450.0,208.0,2.35,29.0,471.0,185.59,122.34
2016,9,14,9,30,209.0,297.0,2.4,29.0,433.0,238.15,170.54
2016,9,14,9,45,198.0,320.0,2.5,29.5,455.5,270.02,195.04
2016,9,14,10,0,187.0,343.0,2.6,30.0,478.0,300.92,219.02
2016,9,14,10,15,484.5,242.0,2.65,30.0,615.5,361.65,259.7
2016,9,14,10,30,782.0,141.0,2.7,30.0,753.0,454.03,327.26
2016,9,14,10,45,474.0,276.5,2.75,30.5,651.5,452.89,331.02
2016,9,14,11,0,166.0,412.0,2.8,31.0,550.0,411.57,301.85
2016,9,14,11,15,485.5,282.0,2.85,31.0,698.5,531.39,390.84
2016,9,14,11,30,805.0,152.0,2.9,31.0,847.0,665.5,489.0
2016,9,14,11,45,484.5,299.5,3.0,31.5,719.5,608.72,445.61
2016,9,14,12,0,164.0,447.0,3.1,32.0,592.0,502.24,365.96
2016,9,14,12,15,92.5,385.5,3.1,32.0,468.0,394.77,289.68
2016,9,14,12,30,21.0,324.0,3.1,32.0,344.0,276.4,202.89
2016,9,14,12,45,422.5,233.5,3.15,32.0,607.0,603.82,447.56
2016,9,14,13,0,824.0,143.0,3.2,32.0,870.0,894.05,647.04
2016,9,14,13,15,518.0,284.5,3.2,32.0,739.0,777.26,563.8
2016,9,14,13,30,212.0,426.0,3.2,32.0,608.0,604.42,439.79
2016,9,14,13,45,513.0,279.5,3.25,32.0,704.0,801.9,583.96
2016,9,14,14,0,814.0,133.0,3.3,32.0,800.0,960.19,691.51
2016,9,14,14,15,805.5,131.0,3.3,32.0,770.0,962.05,692.41
2016,9,14,14,30,797.0,129.0,3.3,32.0,740.0,960.05,692.26
2016,9,14,14,45,534.5,224.5,3.3,32.0,625.5,803.33,588.41
2016,9,14,15,0,272.0,320.0,3.3,32.0,511.0,623.88,460.78
2016,9,14,15,15,509.5,217.5,3.25,31.5,547.0,773.49,573.85
2016,9,14,15,30,747.0,115.0,3.2,31.0,583.0,892.98,657.97
2016,9,14,15,45,732.0,108.5,3.2,31.0,536.0,862.03,638.25
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,834.0,621.55
2016,9,14,16,15,688.0,97.0,3.0,30.5,437.5,786.52,591.4
2016,9,14,16,30,659.0,92.0,2.8,30.0,386.0,737.51,559.75
2016,9,14,16,45,628.5,84.0,2.65,30.0,333.0,682.26,522.08
2016,9,14,17,0,598.0,76.0,2.5,30.0,280.0,626.44,482.96
2016,9,14,17,15,540.0,68.0,2.2,29.5,226.5,548.65,426.54
2016,9,14,17,30,482.0,60.0,1.9,29.0,173.0,473.34,369.55
2016,9,14,17,45,397.5,48.5,1.6,28.5,124.5,378.38,293.98
2016,9,14,18,0,313.0,37.0,1.3,28.0,76.0,290.16,219.17
2016,9,14,18,15,156.5,18.5,1.25,27.5,38.0,148.21,64.31
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,7.87,0.0
2016,9,15,6,45,91.0,35.0,1.75,23.5,47.5,25.96,14.83
2016,9,15,7,0,156.0,60.0,2.1,24.0,84.0,43.56,31.12
2016,9,15,7,15,218.0,82.5,2.05,24.5,131.5,59.24,45.01
2016,9,15,7,30,280.0,105.0,2.0,25.0,179.0,74.64,58.34
2016,9,15,7,45,335.0,121.5,2.0,26.0,230.5,86.1,67.84
2016,9,15,8,0,390.0,138.0,2.0,27.0,282.0,95.71,75.5
2016,9,15,8,15,429.0,151.5,2.05,27.5,333.5,103.73,81.77
2016,9,15,8,30,468.0,165.0,2.1,28.0,385.0,111.45,87.69
2016,9,15,8,45,502.0,174.0,2.15,28.5,434.5,116.14,91.03
2016,9,15,9,0,536.0,183.0,2.2,29.0,484.0,141.2,94.91
2016,9,15,9,15,559.5,191.0,2.25,29.5,529.5,190.22,121.11
2016,9,15,9,30,583.0,199.0,2.3,30.0,575.0,242.14,157.69
2016,9,15,9,45,409.5,267.5,2.4,30.5,540.5,286.95,199.54
2016,9,15,10,0,236.0,336.0,2.5,31.0,506.0,312.95,225.67
2016,9,15,10,15,440.0,279.0,2.55,31.0,615.0,372.55,267.3
2016,9,15,10,30,644.0,222.0,2.6,31.0,724.0,455.87,328.33
2016,9,15,10,45,408.0,316.0,2.65,31.5,638.5,450.93,328.27
2016,9,15,11,0,172.0,410.0,2.7,32.0,553.0,414.66,302.81
2016,9,15,11,15,422.5,323.5,2.75,32.0,685.0,527.32,385.55
2016,9,15,11,30,673.0,237.0,2.8,32.0,817.0,654.63,477.31
2016,9,15,11,45,674.0,240.0,2.85,32.0,828.0,697.42,507.48
2016,9,15,12,0,675.0,243.0,2.9,32.0,839.0,738.38,536.35
2016,9,15,12,15,676.0,243.5,2.9,32.0,842.0,775.2,561.8
2016,9,15,12,30,677.0,244.0,2.9,32.0,845.0,809.7,585.35
2016,9,15,12,45,677.0,242.0,2.95,32.5,839.5,838.62,604.09
2016,9,15,13,0,677.0,240.0,3.0,33.0,834.0,864.68,620.79
2016,9,15,13,15,672.5,238.5,3.0,33.0,820.5,884.04,633.94
2016,9,15,13,30,668.0,237.0,3.0,33.0,807.0,900.07,644.95
2016,9,15,13,45,662.5,232.5,3.05,33.0,785.0,908.91,651.79
2016,9,15,14,0,657.0,228.0,3.1,33.0,763.0,914.22,656.48
2016,9,15,14,15,470.5,291.0,3.1,32.5,667.0,796.85,577.38
2016,9,15,14,30,284.0,354.0,3.1,32.0,571.0,662.6,484.71
2016,9,15,14,45,272.0,337.0,3.1,32.0,536.5,638.82,470.09
2016,9,15,15,0,260.0,320.0,3.1,32.0,502.0,613.29,453.52
2016,9,15,15,15,427.0,251.5,3.05,32.0,527.0,729.24,539.48
2016,9,15,15,30,594.0,183.0,3.0,32.0,552.0,826.34,610.06
2016,9,15,15,45,575.0,172.5,2.95,32.0,506.0,780.52,579.8
2016,9,15,16,0,556.0,162.0,2.9,32.0,460.0,742.04,555.31
2016,9,15,16,15,393.0,171.0,2.7,31.5,370.5,591.26,448.95
2016,9,15,16,30,230.0,180.0,2.5,31.0,281.0,427.49,328.93
2016,9,15,16,45,328.0,146.5,2.4,30.5,269.5,468.26,364.06
2016,9,15,17,0,426.0,113.0,2.3,30.0,258.0,520.77,405.57
2016,9,15,17,15,368.0,98.5,2.0,29.5,206.5,443.25,346.68
2016,9,15,17,30,310.0,84.0,1.7,29.0,155.0,369.22,288.9
2016,9,15,17,45,240.5,64.0,1.45,28.5,109.5,284.31,220.55
2016,9,15,18,0,171.0,44.0,1.2,28.0,64.0,191.06,142.99
2016,9,15,18,15,85.5,22.0,1.15,27.5,32.0,93.67,27.29
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,1.2,24.0,17.0,11.02,0.0
2016,9,16,6,45,189.5,31.5,1.55,24.5,56.0,23.86,12.96
2016,9,16,7,0,307.0,49.0,1.9,25.0,95.0,37.09,25.53
2016,9,16,7,15,388.0,60.5,1.9,25.5,145.0,45.87,33.48
2016,9,16,7,30,469.0,72.0,1.9,26.0,195.0,56.86,43.02
2016,9,16,7,45,234.5,88.5,1.9,26.5,150.0,64.4,49.38
2016,9,16,8,0,0.0,105.0,1.9,27.0,105.0,77.68,60.38
2016,9,16,8,15,15.5,141.5,1.9,27.5,149.0,102.51,80.79
2016,9,16,8,30,31.0,178.0,1.9,28.0,193.0,121.8,96.21
2016,9,16,8,45,370.0,145.5,1.95,28.5,351.5,96.5,74.86
2016,9,16,9,0,709.0,113.0,2.0,29.0,510.0,109.8,65.82
2016,9,16,9,15,729.5,117.0,2.0,29.5,557.0,165.83,95.47
2016,9,16,9,30,750.0,121.0,2.0,30.0,604.0,229.18,141.23
2016,9,16,9,45,764.5,124.5,2.0,30.5,645.0,287.04,187.48
2016,9,16,10,0,779.0,128.0,2.0,31.0,686.0,346.01,235.81
2016,9,16,10,15,790.5,130.5,1.95,31.0,721.0,403.94,283.5
2016,9,16,10,30,802.0,133.0,1.9,31.0,756.0,462.08,330.23
2016,9,16,10,45,541.5,263.5,1.9,31.5,691.0,481.09,347.75
2016,9,16,11,0,281.0,394.0,1.9,32.0,626.0,468.28,339.23
2016,9,16,11,15,553.5,267.5,1.9,32.0,738.5,565.56,410.46
2016,9,16,11,30,826.0,141.0,1.9,32.0,851.0,675.5,489.66
2016,9,16,11,45,838.5,135.5,1.9,32.5,864.5,715.6,516.97
2016,9,16,12,0,851.0,130.0,1.9,33.0,878.0,761.07,547.42
2016,9,16,12,15,525.5,288.0,1.9,33.0,750.5,693.73,497.4
2016,9,16,12,30,200.0,446.0,1.9,33.0,623.0,562.78,403.45
2016,9,16,12,45,523.5,288.5,1.9,33.5,747.5,745.77,533.61
2016,9,16,13,0,847.0,131.0,1.9,34.0,872.0,894.82,631.6
2016,9,16,13,15,843.5,130.5,1.9,34.0,858.0,917.43,644.72
2016,9,16,13,30,840.0,130.0,1.9,34.0,844.0,936.53,656.93
2016,9,16,13,45,833.5,129.0,1.9,34.0,821.5,948.65,664.94
2016,9,16,14,0,827.0,128.0,1.9,34.0,799.0,971.69,679.92
2016,9,16,14,15,818.5,126.0,1.95,33.5,769.0,973.38,683.68
2016,9,16,14,30,810.0,124.0,2.0,33.0,739.0,971.2,685.41
2016,9,16,14,45,789.5,125.5,2.05,33.0,700.0,957.09,678.45
2016,9,16,15,0,769.0,127.0,2.1,33.0,661.0,939.29,669.35
2016,9,16,15,15,752.0,123.5,2.1,33.0,618.0,916.02,656.33
2016,9,16,15,30,735.0,120.0,2.1,33.0,575.0,896.35,645.71
2016,9,16,15,45,712.5,116.0,2.1,33.0,527.0,861.14,624.95
2016,9,16,16,0,690.0,112.0,2.1,33.0,479.0,823.43,602.46
2016,9,16,16,15,660.0,106.0,2.0,32.5,427.0,774.16,572.28
2016,9,16,16,30,630.0,100.0,1.9,32.0,375.0,723.44,540.52
2016,9,16,16,45,590.5,92.5,1.85,31.5,321.5,661.63,500.42
2016,9,16,17,0,551.0,85.0,1.8,31.0,268.0,599.79,458.81
2016,9,16,17,15,490.0,75.5,1.6,30.5,215.0,519.02,400.72
2016,9,16,17,30,429.0,66.0,1.4,30.0,162.0,440.81,341.48
2016,9,16,17,45,342.0,52.0,1.25,29.5,114.5,340.06,262.06
2016,9,16,18,0,255.0,38.0,1.1,29.0,67.0,252.75,187.52
2016,9,16,18,15,127.5,19.0,1.05,28.5,33.5,124.77,16.15
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.5,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,89.0,14.0,1.4,24.0,17.0,11.02,0.0
2016,9,17,6,45,209.0,30.0,1.65,24.5,56.0,22.85,12.02
2016,9,17,7,0,329.0,46.0,1.9,25.0,95.0,35.11,23.85
2016,9,17,7,15,411.0,57.0,1.8,25.5,145.5,45.7,33.32
2016,9,17,7,30,493.0,68.0,1.7,26.0,196.0,54.07,40.64
2016,9,17,7,45,544.0,76.5,1.65,27.0,249.5,60.09,45.63
2016,9,17,8,0,595.0,85.0,1.6,28.0,303.0,66.02,50.34
2016,9,17,8,15,632.5,91.5,1.45,28.5,356.0,70.19,53.56
2016,9,17,8,30,670.0,98.0,1.3,29.0,409.0,74.28,56.63
2016,9,17,8,45,692.0,104.5,1.15,29.5,459.0,77.91,59.27
2016,9,17,9,0,714.0,111.0,1.0,30.0,509.0,111.31,65.53
2016,9,17,9,15,734.5,115.0,0.8,30.5,556.0,167.7,95.67
2016,9,17,9,30,755.0,119.0,0.6,31.0,603.0,231.3,141.01
2016,9,17,9,45,427.5,226.0,0.45,31.5,504.0,268.53,182.4
2016,9,17,10,0,100.0,333.0,0.3,32.0,405.0,271.58,194.75
2016,9,17,10,15,105.0,346.5,0.3,32.0,425.5,294.47,211.43
2016,9,17,10,30,110.0,360.0,0.3,32.0,446.0,317.96,228.28
2016,9,17,10,45,458.5,251.5,0.35,32.5,626.5,433.18,307.99
2016,9,17,11,0,807.0,143.0,0.4,33.0,807.0,574.88,405.0
2016,9,17,11,15,812.5,144.0,0.5,33.0,826.5,626.36,441.34
2016,9,17,11,30,818.0,145.0,0.6,33.0,846.0,676.39,476.79
2016,9,17,11,45,821.0,146.0,0.7,33.5,857.5,722.97,508.24
2016,9,17,12,0,824.0,147.0,0.8,34.0,869.0,767.41,537.64
2016,9,17,12,15,824.5,147.0,0.85,34.0,871.5,806.63,563.56
2016,9,17,12,30,825.0,147.0,0.9,34.0,874.0,843.08,586.47
2016,9,17,12,45,637.5,251.5,0.95,34.0,811.0,817.49,568.42
2016,9,17,13,0,450.0,356.0,1.0,34.0,748.0,766.25,533.31
2016,9,17,13,15,633.0,250.0,1.05,34.0,791.5,862.36,599.91
2016,9,17,13,30,816.0,144.0,1.1,34.0,835.0,944.42,652.09
2016,9,17,13,45,811.0,141.5,1.2,34.0,812.5,956.5,660.64
2016,9,17,14,0,806.0,139.0,1.3,34.0,790.0,964.77,667.85
2016,9,17,14,15,796.5,137.0,1.35,34.0,760.0,965.3,669.79
2016,9,17,14,30,787.0,135.0,1.4,34.0,730.0,961.99,669.62
2016,9,17,14,45,758.0,140.0,1.45,34.0,689.5,942.84,659.87
2016,9,17,15,0,729.0,145.0,1.5,34.0,649.0,928.74,653.46
2016,9,17,15,15,568.0,191.5,1.55,33.5,568.5,806.86,579.45
2016,9,17,15,30,407.0,238.0,1.6,33.0,488.0,696.03,506.72
2016,9,17,15,45,525.0,182.5,1.7,33.0,477.0,746.08,546.91
2016,9,17,16,0,643.0,127.0,1.8,33.0,466.0,797.77,584.17
2016,9,17,16,15,610.5,120.0,1.75,32.5,414.5,745.85,551.61
2016,9,17,16,30,578.0,113.0,1.7,32.0,363.0,692.64,518.31
2016,9,17,16,45,535.0,104.0,1.65,32.0,310.0,627.23,474.41
2016,9,17,17,0,492.0,95.0,1.6,32.0,257.0,554.83,424.08
2016,9,17,17,15,429.0,83.5,1.45,31.5,205.0,474.19,365.72
2016,9,17,17,30,366.0,72.0,1.3,31.0,153.0,397.44,307.02
2016,9,17,17,45,278.5,55.5,1.2,30.5,106.5,301.31,230.93
2016,9,17,18,0,191.0,39.0,1.1,30.0,60.0,213.52,156.03
2016,9,17,18,15,95.5,19.5,1.15,29.5,30.0,105.37,0.0
2016,9,17,18,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,21.0,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,42.0,13.0,1.4,25.0,14.0,10.23,0.0
2016,9,18,6,45,145.0,32.5,1.65,25.5,51.0,24.39,12.94
2016,9,18,7,0,248.0,52.0,1.9,26.0,88.0,38.8,26.78
2016,9,18,7,15,330.0,66.5,1.95,26.5,137.5,49.48,36.34
2016,9,18,7,30,412.0,81.0,2.0,27.0,187.0,60.06,45.52
2016,9,18,7,45,474.0,90.0,2.15,27.5,240.0,66.67,51.09
2016,9,18,8,0,536.0,99.0,2.3,28.0,293.0,75.36,58.2
2016,9,18,8,15,576.0,106.5,2.25,28.5,346.0,79.78,61.59
2016,9,18,8,30,616.0,114.0,2.2,29.0,399.0,84.11,64.82
2016,9,18,8,45,646.5,119.0,2.2,29.5,450.0,86.46,66.37
2016,9,18,9,0,677.0,124.0,2.2,30.0,501.0,120.0,72.43
2016,9,18,9,15,699.0,128.5,2.1,30.0,547.5,174.82,102.99
2016,9,18,9,30,721.0,133.0,2.0,30.0,594.0,232.23,144.98
2016,9,18,9,45,736.5,137.0,1.95,30.5,635.0,290.0,191.19
2016,9,18,10,0,752.0,141.0,1.9,31.0,676.0,352.48,241.77
2016,9,18,10,15,763.5,143.5,1.8,31.0,710.5,409.0,287.93
2016,9,18,10,30,775.0,146.0,1.7,31.0,745.0,465.77,333.11
2016,9,18,10,45,784.0,148.0,1.6,31.5,772.5,520.9,374.91
2016,9,18,11,0,793.0,150.0,1.5,32.0,800.0,575.49,414.64
2016,9,18,11,15,799.0,151.5,1.4,32.0,819.5,627.06,451.6
2016,9,18,11,30,805.0,153.0,1.3,32.0,839.0,677.27,486.34
2016,9,18,11,45,833.5,137.5,1.2,32.5,856.5,718.92,513.91
2016,9,18,12,0,862.0,122.0,1.1,33.0,874.0,767.81,545.05
2016,9,18,12,15,862.5,122.0,1.0,33.0,876.5,806.84,568.12
2016,9,18,12,30,863.0,122.0,0.9,33.0,879.0,843.05,588.95
2016,9,18,12,45,862.5,121.0,0.8,33.5,873.5,874.53,605.25
2016,9,18,13,0,862.0,120.0,0.7,34.0,868.0,902.78,619.26
2016,9,18,13,15,685.5,221.5,0.65,34.0,810.0,886.81,608.21
2016,9,18,13,30,509.0,323.0,0.6,34.0,752.0,831.26,569.99
2016,9,18,13,45,678.0,218.5,0.55,34.0,773.5,916.47,626.72
2016,9,18,14,0,847.0,114.0,0.5,34.0,795.0,966.37,654.91
2016,9,18,14,15,838.5,112.5,0.5,34.0,765.0,968.23,656.24
2016,9,18,14,30,830.0,111.0,0.5,34.0,735.0,966.29,656.19
2016,9,18,14,45,814.0,111.0,0.55,34.0,697.0,968.53,659.9
2016,9,18,15,0,798.0,111.0,0.6,34.0,659.0,953.33,653.35
2016,9,18,15,15,782.0,108.0,0.65,33.5,615.5,931.11,644.18
2016,9,18,15,30,766.0,105.0,0.7,33.0,572.0,905.56,632.95
2016,9,18,15,45,727.0,107.5,0.8,33.0,521.0,867.14,613.14
2016,9,18,16,0,688.0,110.0,0.9,33.0,470.0,821.41,588.24
2016,9,18,16,15,676.5,98.5,0.9,32.5,420.5,782.26,566.67
2016,9,18,16,30,665.0,87.0,0.9,32.0,371.0,740.57,542.72
2016,9,18,16,45,623.0,81.0,0.9,32.0,317.5,677.33,502.31
2016,9,18,17,0,581.0,75.0,0.9,32.0,264.0,614.27,460.61
2016,9,18,17,15,518.0,66.5,0.85,31.5,210.5,532.08,403.68
2016,9,18,17,30,455.0,58.0,0.8,31.0,157.0,452.81,345.75
2016,9,18,17,45,355.5,46.0,0.75,30.5,109.0,347.48,264.04
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,249.41,180.07
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,119.84,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,29.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,59.0,13.0,1.4,25.0,15.0,10.23,0.0
2016,9,19,6,45,196.0,28.5,1.7,25.5,54.0,21.71,10.7
2016,9,19,7,0,333.0,44.0,2.0,26.0,93.0,35.73,24.19
2016,9,19,7,15,420.0,54.5,2.05,26.5,143.5,43.86,31.58
2016,9,19,7,30,507.0,65.0,2.1,27.0,194.0,51.98,38.68
2016,9,19,7,45,570.5,70.5,2.2,28.0,249.5,56.06,42.04
2016,9,19,8,0,634.0,76.0,2.3,29.0,305.0,60.25,45.31
2016,9,19,8,15,671.0,81.5,2.2,29.5,359.0,64.05,48.24
2016,9,19,8,30,708.0,87.0,2.1,30.0,413.0,67.79,51.06
2016,9,19,8,45,735.0,90.5,2.05,30.5,464.5,75.67,57.25
2016,9,19,9,0,762.0,94.0,2.0,31.0,516.0,113.78,64.27
2016,9,19,9,15,781.5,97.5,1.9,31.5,563.5,172.01,96.71
2016,9,19,9,30,801.0,101.0,1.8,32.0,611.0,232.4,140.83
2016,9,19,9,45,815.0,103.5,1.7,32.5,652.5,292.51,189.0
2016,9,19,10,0,829.0,106.0,1.6,33.0,694.0,353.53,238.65
2016,9,19,10,15,839.5,108.0,1.55,33.0,729.0,414.9,288.46
2016,9,19,10,30,850.0,110.0,1.5,33.0,764.0,473.52,335.01
2016,9,19,10,45,858.5,110.5,1.5,33.5,792.0,529.61,377.76
2016,9,19,11,0,867.0,111.0,1.5,34.0,820.0,584.82,418.31
2016,9,19,11,15,872.0,112.0,1.55,34.0,839.5,637.17,456.7
2016,9,19,11,30,877.0,113.0,1.6,34.0,859.0,687.83,492.91
2016,9,19,11,45,880.5,113.0,1.7,34.5,870.5,734.67,525.05
2016,9,19,12,0,884.0,113.0,1.8,35.0,882.0,779.24,554.65
2016,9,19,12,15,884.5,113.0,1.85,35.0,884.5,818.94,580.1
2016,9,19,12,30,885.0,113.0,1.9,35.0,887.0,855.74,603.63
2016,9,19,12,45,884.0,112.5,2.0,35.0,881.0,887.72,624.55
2016,9,19,13,0,883.0,112.0,2.1,35.0,875.0,916.39,643.47
2016,9,19,13,15,879.5,111.5,2.15,35.0,860.5,939.29,658.39
