Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,15,30,835.0,88.0,4.2,26.0,556.0,965.38,728.13
2016,9,29,15,45,815.5,83.5,4.1,26.0,506.0,929.25,705.26
2016,9,29,16,0,796.0,79.0,4.0,26.0,456.0,890.24,680.22
2016,9,29,16,15,765.0,75.0,3.65,25.0,401.5,838.54,647.15
2016,9,29,16,30,734.0,71.0,3.3,24.0,347.0,785.14,611.93
2016,9,29,16,45,690.5,64.5,2.95,23.5,291.0,716.47,563.1
2016,9,29,17,0,647.0,58.0,2.6,23.0,235.0,654.47,517.18
2016,9,29,17,15,572.5,50.5,2.4,22.0,180.0,561.44,446.79
2016,9,29,17,30,498.0,43.0,2.2,21.0,125.0,472.49,375.18
2016,9,29,17,45,369.0,31.0,2.05,20.5,78.0,344.78,264.15
2016,9,29,18,0,240.0,19.0,1.9,20.0,31.0,209.65,0.0
2016,9,29,18,15,120.0,9.5,1.9,19.5,15.5,81.22,0.0
2016,9,29,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,17.5,2.5,14.5,42.0,14.22,1.56
2016,9,30,7,0,406.0,35.0,2.7,15.0,84.0,29.04,19.17
2016,9,30,7,15,498.5,44.5,2.6,15.0,137.0,36.82,26.8
2016,9,30,7,30,591.0,54.0,2.5,15.0,190.0,44.66,34.13
2016,9,30,7,45,646.0,60.5,2.45,15.5,246.5,49.85,38.82
2016,9,30,8,0,701.0,67.0,2.4,16.0,303.0,59.57,47.33
2016,9,30,8,15,738.0,72.0,2.2,17.0,358.5,63.64,50.59
2016,9,30,8,30,775.0,77.0,2.0,18.0,414.0,67.66,53.72
2016,9,30,8,45,800.5,81.0,1.85,19.0,466.5,79.66,53.88
2016,9,30,9,0,826.0,85.0,1.7,20.0,519.0,140.77,79.12
2016,9,30,9,15,844.0,88.0,1.75,20.5,567.0,202.99,122.34
2016,9,30,9,30,862.0,91.0,1.8,21.0,615.0,271.08,177.61
2016,9,30,9,45,874.5,93.5,1.85,21.5,656.5,333.75,231.35
2016,9,30,10,0,887.0,96.0,1.9,22.0,698.0,396.91,285.49
2016,9,30,10,15,896.5,98.0,1.85,22.0,733.0,458.66,337.82
2016,9,30,10,30,906.0,100.0,1.8,22.0,768.0,520.01,388.22
2016,9,30,10,45,912.5,101.5,1.8,22.5,795.5,578.72,434.35
2016,9,30,11,0,919.0,103.0,1.8,23.0,823.0,636.17,477.85
2016,9,30,11,15,923.0,104.0,1.75,23.0,842.0,690.12,517.98
2016,9,30,11,30,927.0,105.0,1.7,23.0,861.0,742.07,555.45
2016,9,30,11,45,932.5,103.5,1.7,23.5,871.5,790.67,588.92
2016,9,30,12,0,938.0,102.0,1.7,24.0,882.0,836.88,618.02
2016,9,30,12,15,938.0,102.0,1.7,24.0,883.5,877.39,644.21
2016,9,30,12,30,938.0,102.0,1.7,24.0,885.0,914.73,668.2
2016,9,30,12,45,936.0,101.5,1.7,24.5,877.5,946.46,687.16
2016,9,30,13,0,934.0,101.0,1.7,25.0,870.0,974.57,703.75
2016,9,30,13,15,930.0,100.0,1.7,25.0,853.5,996.55,717.87
2016,9,30,13,30,926.0,99.0,1.7,25.0,837.0,1014.6,729.67
2016,9,30,13,45,920.0,98.0,1.75,25.0,812.0,1026.71,738.61
2016,9,30,14,0,914.0,97.0,1.8,25.0,787.0,1034.77,745.25
2016,9,30,14,15,905.0,95.5,1.8,25.0,754.5,1035.19,746.62
2016,9,30,14,30,896.0,94.0,1.8,25.0,722.0,1031.55,745.7
2016,9,30,14,45,884.0,91.5,1.85,25.0,682.5,1019.74,740.5
2016,9,30,15,0,872.0,89.0,1.9,25.0,643.0,1004.07,733.03
2016,9,30,15,15,855.5,86.5,1.9,25.0,597.0,980.21,719.73
2016,9,30,15,30,839.0,84.0,1.9,25.0,551.0,965.16,712.3
2016,9,30,15,45,816.5,80.5,1.9,25.0,500.0,927.2,689.69
2016,9,30,16,0,794.0,77.0,1.9,25.0,449.0,886.49,665.14
2016,9,30,16,15,762.0,73.0,1.7,24.5,394.5,833.85,631.14
2016,9,30,16,30,730.0,69.0,1.5,24.0,340.0,779.6,595.2
2016,9,30,16,45,683.0,63.5,1.35,23.5,284.0,709.17,547.06
2016,9,30,17,0,636.0,58.0,1.2,23.0,228.0,645.86,501.87
2016,9,30,17,15,560.0,50.0,1.1,22.5,173.5,551.32,431.32
2016,9,30,17,30,484.0,42.0,1.0,22.0,119.0,461.1,359.71
2016,9,30,17,45,361.0,29.5,0.95,21.5,74.0,337.84,252.72
2016,9,30,18,0,238.0,17.0,0.9,21.0,29.0,204.49,0.0
2016,9,30,18,15,119.0,8.5,0.9,20.5,14.5,6.69,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,45,107.5,19.5,0.8,16.5,32.5,14.81,0.95
2016,10,1,7,0,215.0,39.0,0.8,17.0,65.0,29.4,19.29
2016,10,1,7,15,267.0,57.5,1.0,17.0,107.0,42.78,31.76
2016,10,1,7,30,319.0,76.0,1.2,17.0,149.0,55.8,43.63
2016,10,1,7,45,355.0,92.0,1.45,17.5,193.5,66.63,53.22
2016,10,1,8,0,391.0,108.0,1.7,18.0,238.0,77.11,62.26
2016,10,1,8,15,470.5,113.5,1.6,18.5,297.5,81.31,65.62
2016,10,1,8,30,550.0,119.0,1.5,19.0,357.0,87.53,70.63
2016,10,1,8,45,541.0,139.5,1.45,19.5,397.5,105.9,76.34
2016,10,1,9,0,532.0,160.0,1.4,20.0,438.0,159.02,104.3
2016,10,1,9,15,440.0,205.0,1.2,20.5,449.5,213.79,147.8
2016,10,1,9,30,348.0,250.0,1.0,21.0,461.0,257.65,186.0
2016,10,1,9,45,349.0,269.5,0.85,22.0,493.5,299.9,219.15
2016,10,1,10,0,350.0,289.0,0.7,23.0,526.0,342.49,251.88
2016,10,1,10,15,218.0,315.5,0.7,23.0,465.5,332.39,248.18
2016,10,1,10,30,86.0,342.0,0.7,23.0,405.0,304.21,229.1
2016,10,1,10,45,100.0,360.0,0.75,23.5,436.5,335.39,252.2
2016,10,1,11,0,114.0,378.0,0.8,24.0,468.0,368.5,276.11
2016,10,1,11,15,492.5,249.5,0.75,24.0,648.0,543.95,405.54
2016,10,1,11,30,871.0,121.0,0.7,24.0,828.0,719.54,529.19
2016,10,1,11,45,584.5,258.0,0.7,24.5,735.5,684.2,499.02
2016,10,1,12,0,298.0,395.0,0.7,25.0,643.0,597.15,435.1
2016,10,1,12,15,186.0,393.5,0.65,25.0,548.0,508.7,373.51
2016,10,1,12,30,74.0,392.0,0.6,25.0,453.0,407.14,300.49
2016,10,1,12,45,132.0,400.0,0.55,25.5,508.5,492.99,362.16
2016,10,1,13,0,190.0,408.0,0.5,26.0,564.0,565.0,411.11
2016,10,1,13,15,154.0,397.5,0.5,26.0,522.0,531.94,387.46
2016,10,1,13,30,118.0,387.0,0.5,26.0,480.0,496.1,362.73
2016,10,1,13,45,88.5,361.5,0.5,26.5,430.0,425.25,313.11
2016,10,1,14,0,59.0,336.0,0.5,27.0,380.0,374.83,277.11
2016,10,1,14,15,185.5,324.0,0.55,26.5,454.5,519.71,384.87
2016,10,1,14,30,312.0,312.0,0.6,26.0,529.0,666.34,488.23
2016,10,1,14,45,193.5,296.0,0.7,26.0,428.5,508.82,378.6
2016,10,1,15,0,75.0,280.0,0.8,26.0,328.0,351.15,265.19
2016,10,1,15,15,40.0,227.5,0.9,26.0,252.5,259.94,198.41
2016,10,1,15,30,5.0,175.0,1.0,26.0,177.0,152.44,115.72
2016,10,1,15,45,18.0,176.5,1.1,26.0,184.5,169.75,130.61
2016,10,1,16,0,31.0,178.0,1.2,26.0,192.0,207.73,161.2
2016,10,1,16,15,26.5,157.0,1.15,25.5,168.0,183.38,142.68
2016,10,1,16,30,22.0,136.0,1.1,25.0,144.0,142.74,111.05
2016,10,1,16,45,15.5,114.5,1.1,24.5,119.5,117.84,91.32
2016,10,1,17,0,9.0,93.0,1.1,24.0,95.0,93.12,71.18
2016,10,1,17,15,4.5,70.5,1.05,23.0,71.5,68.67,50.99
2016,10,1,17,30,0.0,48.0,1.0,22.0,48.0,43.53,29.83
2016,10,1,17,45,0.0,29.0,0.95,21.5,29.0,25.39,13.79
2016,10,1,18,0,0.0,10.0,0.9,21.0,10.0,7.6,0.0
2016,10,1,18,15,0.0,5.0,0.9,20.5,5.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.0,21.0,1.4,15.5,35.5,15.94,0.37
2016,10,2,7,0,248.0,42.0,1.6,16.0,71.0,31.69,21.2
2016,10,2,7,15,337.0,57.5,1.7,16.5,120.0,43.29,32.22
2016,10,2,7,30,426.0,73.0,1.8,17.0,169.0,54.8,42.72
2016,10,2,7,45,486.5,84.0,1.9,18.0,222.5,62.9,49.84
2016,10,2,8,0,547.0,95.0,2.0,19.0,276.0,73.56,58.94
2016,10,2,8,15,589.5,103.5,1.95,20.0,330.0,78.92,63.19
2016,10,2,8,30,632.0,112.0,1.9,21.0,384.0,84.16,67.22
2016,10,2,8,45,662.0,119.0,1.85,22.0,435.0,100.23,68.46
2016,10,2,9,0,692.0,126.0,1.8,23.0,486.0,156.16,94.58
2016,10,2,9,15,715.0,131.0,1.75,23.5,533.0,213.38,134.54
2016,10,2,9,30,738.0,136.0,1.7,24.0,580.0,273.29,182.28
2016,10,2,9,45,753.0,141.0,1.65,24.5,621.5,333.28,232.2
2016,10,2,10,0,768.0,146.0,1.6,25.0,663.0,394.46,282.74
2016,10,2,10,15,780.5,149.0,1.55,25.0,697.5,453.94,331.47
2016,10,2,10,30,793.0,152.0,1.5,25.0,732.0,514.38,379.41
2016,10,2,10,45,801.0,155.0,1.45,25.5,759.0,570.79,422.1
2016,10,2,11,0,809.0,158.0,1.4,26.0,786.0,626.46,462.61
2016,10,2,11,15,814.5,159.0,1.35,26.5,804.5,677.86,498.69
2016,10,2,11,30,820.0,160.0,1.3,27.0,823.0,727.7,532.43
2016,10,2,11,45,874.5,130.5,1.3,27.5,845.0,775.95,565.76
2016,10,2,12,0,929.0,101.0,1.3,28.0,867.0,833.08,601.98
2016,10,2,12,15,929.0,101.0,1.25,28.0,868.5,873.04,626.3
2016,10,2,12,30,929.0,101.0,1.2,28.0,870.0,909.86,648.51
2016,10,2,12,45,926.0,101.5,1.2,28.0,862.0,941.19,667.89
2016,10,2,13,0,923.0,102.0,1.2,28.0,854.0,968.92,685.07
2016,10,2,13,15,919.0,101.0,1.2,28.0,838.0,990.44,698.49
2016,10,2,13,30,915.0,100.0,1.2,28.0,822.0,1008.09,709.7
2016,10,2,13,45,907.5,99.5,1.2,28.5,797.0,1018.89,715.48
2016,10,2,14,0,900.0,99.0,1.2,29.0,772.0,1025.67,719.03
2016,10,2,14,15,890.5,97.5,1.2,28.5,739.5,1025.31,721.32
2016,10,2,14,30,881.0,96.0,1.2,28.0,707.0,1020.96,721.45
2016,10,2,14,45,861.0,97.0,1.25,28.0,665.5,1004.98,714.06
2016,10,2,15,0,841.0,98.0,1.3,28.0,624.0,998.64,712.9
2016,10,2,15,15,823.0,95.0,1.3,28.0,578.5,972.55,698.52
2016,10,2,15,30,805.0,92.0,1.3,28.0,533.0,943.1,682.22
2016,10,2,15,45,780.0,88.5,1.3,28.0,482.5,903.07,658.98
2016,10,2,16,0,755.0,85.0,1.3,28.0,432.0,860.44,633.74
2016,10,2,16,15,720.0,80.0,1.2,27.5,378.0,810.5,602.98
2016,10,2,16,30,685.0,75.0,1.1,27.0,324.0,753.76,566.7
2016,10,2,16,45,633.5,68.5,1.0,26.5,268.5,679.91,517.09
2016,10,2,17,0,582.0,62.0,0.9,26.0,213.0,607.03,465.81
2016,10,2,17,15,501.5,53.0,0.9,25.0,160.0,509.35,394.86
2016,10,2,17,30,421.0,44.0,0.9,24.0,107.0,416.21,322.19
2016,10,2,17,45,285.5,29.5,0.95,23.5,64.0,284.92,205.25
2016,10,2,18,0,150.0,15.0,1.0,23.0,21.0,111.0,0.0
2016,10,2,18,15,75.0,7.5,1.0,22.5,10.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,6,45,132.5,20.0,1.3,18.5,35.0,15.23,0.0
2016,10,3,7,0,265.0,40.0,1.5,19.0,70.0,30.34,19.7
2016,10,3,7,15,359.0,53.0,1.6,19.5,119.0,40.31,29.21
2016,10,3,7,30,453.0,66.0,1.7,20.0,168.0,52.86,40.49
2016,10,3,7,45,517.0,75.0,1.8,20.5,221.5,59.38,46.27
2016,10,3,8,0,581.0,84.0,1.9,21.0,275.0,65.86,51.8
2016,10,3,8,15,623.0,91.0,1.95,22.0,328.5,70.49,55.46
2016,10,3,8,30,665.0,98.0,2.0,23.0,382.0,75.05,58.94
2016,10,3,8,45,699.0,101.5,2.15,24.0,433.5,91.87,59.43
2016,10,3,9,0,733.0,105.0,2.3,25.0,485.0,147.99,85.54
2016,10,3,9,15,754.5,109.0,2.25,25.5,532.0,206.57,126.82
2016,10,3,9,30,776.0,113.0,2.2,26.0,579.0,271.56,178.85
2016,10,3,9,45,790.5,117.0,2.2,26.5,619.5,331.87,229.38
2016,10,3,10,0,805.0,121.0,2.2,27.0,660.0,393.18,280.5
2016,10,3,10,15,816.5,123.5,2.2,27.0,694.5,452.74,329.87
2016,10,3,10,30,828.0,126.0,2.2,27.0,729.0,512.37,377.92
2016,10,3,10,45,839.0,126.0,2.2,27.5,756.5,569.41,421.86
2016,10,3,11,0,850.0,126.0,2.2,28.0,784.0,625.83,463.83
2016,10,3,11,15,855.5,127.5,2.2,28.0,802.5,679.15,503.2
2016,10,3,11,30,861.0,129.0,2.2,28.0,821.0,723.62,535.66
2016,10,3,11,45,860.5,131.5,2.2,28.5,830.5,768.49,566.32
2016,10,3,12,0,860.0,134.0,2.2,29.0,840.0,820.76,600.29
2016,10,3,12,15,645.5,238.5,2.15,29.0,769.0,785.62,573.01
2016,10,3,12,30,431.0,343.0,2.1,29.0,698.0,720.97,525.42
2016,10,3,12,45,646.5,236.5,2.1,29.5,763.5,843.45,612.06
2016,10,3,13,0,862.0,130.0,2.1,30.0,829.0,941.92,675.44
2016,10,3,13,15,857.5,129.0,2.05,30.0,813.0,975.87,695.96
2016,10,3,13,30,853.0,128.0,2.0,30.0,797.0,992.67,706.25
2016,10,3,13,45,847.5,125.5,2.0,30.0,772.5,1002.99,713.36
2016,10,3,14,0,842.0,123.0,2.0,30.0,748.0,1009.38,718.25
2016,10,3,14,15,832.0,121.0,2.0,30.0,716.0,1007.84,718.39
2016,10,3,14,30,822.0,119.0,2.0,30.0,684.0,1002.38,716.33
2016,10,3,14,45,805.5,117.0,2.05,30.0,644.5,986.46,708.45
2016,10,3,15,0,789.0,115.0,2.1,30.0,605.0,966.85,698.37
2016,10,3,15,15,769.5,111.5,2.05,29.5,560.0,939.01,683.35
2016,10,3,15,30,750.0,108.0,2.0,29.0,515.0,915.25,670.99
2016,10,3,15,45,723.5,103.0,2.0,29.0,465.0,872.97,645.42
2016,10,3,16,0,697.0,98.0,2.0,29.0,415.0,828.42,618.04
2016,10,3,16,15,660.0,92.0,1.8,28.5,362.0,770.89,580.63
2016,10,3,16,30,623.0,86.0,1.6,28.0,309.0,712.38,541.55
2016,10,3,16,45,569.5,78.0,1.4,27.5,255.0,636.47,488.66
2016,10,3,17,0,516.0,70.0,1.2,27.0,201.0,561.58,434.21
2016,10,3,17,15,434.5,58.5,1.15,26.0,150.0,462.13,360.22
2016,10,3,17,30,353.0,47.0,1.1,25.0,99.0,367.31,284.77
2016,10,3,17,45,227.5,30.5,1.05,24.5,58.5,244.28,171.21
2016,10,3,18,0,102.0,14.0,1.0,24.0,18.0,78.5,0.0
2016,10,3,18,15,51.0,7.0,1.05,23.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,4,6,45,98.5,21.0,2.2,21.5,32.0,15.87,0.0
2016,10,4,7,0,197.0,42.0,2.4,22.0,64.0,31.42,20.2
2016,10,4,7,15,293.0,57.0,2.45,22.5,111.0,42.61,30.73
2016,10,4,7,30,389.0,72.0,2.5,23.0,158.0,53.77,40.72
2016,10,4,7,45,463.5,80.0,2.55,23.5,211.0,59.96,46.18
2016,10,4,8,0,538.0,88.0,2.6,24.0,264.0,68.31,53.26
2016,10,4,8,15,582.0,95.5,2.8,24.5,316.0,73.14,57.15
2016,10,4,8,30,626.0,103.0,3.0,25.0,368.0,77.9,60.89
2016,10,4,8,45,390.5,165.5,3.2,25.5,338.0,121.27,86.4
2016,10,4,9,0,155.0,228.0,3.4,26.0,308.0,170.35,124.84
2016,10,4,9,15,206.5,246.0,3.4,26.5,363.5,206.84,149.8
2016,10,4,9,30,258.0,264.0,3.4,27.0,419.0,249.78,181.18
2016,10,4,9,45,259.0,284.5,3.45,27.5,449.0,287.46,211.05
2016,10,4,10,0,260.0,305.0,3.5,28.0,479.0,325.63,241.09
2016,10,4,10,15,534.0,215.0,3.45,28.0,594.5,402.35,297.14
2016,10,4,10,30,808.0,125.0,3.4,28.0,710.0,504.19,374.05
2016,10,4,10,45,496.0,251.5,3.4,28.5,615.0,485.59,362.62
2016,10,4,11,0,184.0,378.0,3.4,29.0,520.0,420.07,313.57
2016,10,4,11,15,199.5,387.0,3.4,29.0,544.0,454.11,339.16
2016,10,4,11,30,215.0,396.0,3.4,29.0,568.0,489.45,365.1
2016,10,4,11,45,538.5,257.0,3.4,29.0,695.5,651.31,486.5
2016,10,4,12,0,862.0,118.0,3.4,29.0,823.0,800.04,594.5
2016,10,4,12,15,645.0,230.0,3.35,29.0,758.5,779.5,576.37
2016,10,4,12,30,428.0,342.0,3.3,29.0,694.0,718.97,530.3
2016,10,4,12,45,643.5,229.0,3.3,29.5,751.5,835.51,614.92
2016,10,4,13,0,859.0,116.0,3.3,30.0,809.0,927.01,675.58
2016,10,4,13,15,854.5,115.0,3.25,30.0,793.0,946.55,687.82
2016,10,4,13,30,850.0,114.0,3.2,30.0,777.0,962.45,698.32
2016,10,4,13,45,844.0,112.0,3.2,30.0,753.0,972.11,705.29
2016,10,4,14,0,838.0,110.0,3.2,30.0,729.0,978.0,710.03
2016,10,4,14,15,828.0,108.0,3.15,30.0,697.0,989.93,718.53
2016,10,4,14,30,818.0,106.0,3.1,30.0,665.0,984.22,715.7
2016,10,4,14,45,797.5,106.5,3.05,30.0,625.5,967.03,705.7
2016,10,4,15,0,777.0,107.0,3.0,30.0,586.0,946.26,693.55
2016,10,4,15,15,757.5,103.5,2.85,30.0,541.5,918.42,676.07
2016,10,4,15,30,738.0,100.0,2.7,30.0,497.0,887.47,656.56
2016,10,4,15,45,710.5,96.0,2.6,30.0,448.0,851.85,634.21
2016,10,4,16,0,683.0,92.0,2.5,30.0,399.0,807.88,605.93
2016,10,4,16,15,645.5,86.0,2.25,29.5,347.0,750.21,567.83
2016,10,4,16,30,608.0,80.0,2.0,29.0,295.0,691.75,528.19
2016,10,4,16,45,550.5,73.0,1.8,29.0,242.5,614.2,472.73
2016,10,4,17,0,493.0,66.0,1.6,29.0,190.0,538.09,416.19
2016,10,4,17,15,407.5,55.5,1.55,28.0,140.0,437.63,340.76
2016,10,4,17,30,322.0,45.0,1.5,27.0,90.0,340.64,262.94
2016,10,4,17,45,192.0,29.0,1.45,26.5,52.5,215.98,145.46
2016,10,4,18,0,62.0,13.0,1.4,26.0,15.0,51.26,0.0
2016,10,4,18,15,31.0,6.5,1.6,25.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,5,6,45,128.0,18.5,1.1,22.5,32.5,14.1,0.0
2016,10,5,7,0,256.0,37.0,1.2,23.0,65.0,28.14,17.35
2016,10,5,7,15,356.5,49.5,1.35,23.5,113.5,40.02,28.39
2016,10,5,7,30,457.0,62.0,1.5,24.0,162.0,49.82,37.16
2016,10,5,7,45,526.0,69.0,1.65,24.5,215.5,54.98,41.72
2016,10,5,8,0,595.0,76.0,1.8,25.0,269.0,60.23,46.14
2016,10,5,8,15,637.0,82.0,1.85,25.5,322.0,64.39,49.49
2016,10,5,8,30,679.0,88.0,1.9,26.0,375.0,68.51,52.71
2016,10,5,8,45,443.0,155.5,1.95,27.0,352.5,118.88,82.4
2016,10,5,9,0,207.0,223.0,2.0,28.0,330.0,173.89,124.25
2016,10,5,9,15,155.0,245.5,1.95,28.0,330.0,198.43,144.12
2016,10,5,9,30,103.0,268.0,1.9,28.0,330.0,217.18,160.61
2016,10,5,9,45,198.5,282.5,1.9,28.5,411.0,268.16,196.53
2016,10,5,10,0,294.0,297.0,1.9,29.0,492.0,333.68,244.12
2016,10,5,10,15,302.5,307.5,1.85,29.5,517.5,370.11,271.76
2016,10,5,10,30,311.0,318.0,1.8,30.0,543.0,407.3,299.48
2016,10,5,10,45,589.0,213.0,1.8,30.5,657.5,510.58,374.59
2016,10,5,11,0,867.0,108.0,1.8,31.0,772.0,620.78,454.25
2016,10,5,11,15,871.5,109.0,1.75,31.0,790.5,672.14,490.91
2016,10,5,11,30,876.0,110.0,1.7,31.0,809.0,721.69,525.62
2016,10,5,11,45,882.0,108.5,1.7,31.5,819.5,768.06,556.54
2016,10,5,12,0,888.0,107.0,1.7,32.0,830.0,812.21,583.62
2016,10,5,12,15,888.0,107.0,1.7,32.0,830.5,850.41,607.76
2016,10,5,12,30,888.0,107.0,1.7,32.0,831.0,885.59,629.88
2016,10,5,12,45,887.0,106.0,1.7,32.5,823.5,915.72,647.44
2016,10,5,13,0,886.0,105.0,1.7,33.0,816.0,942.45,662.84
2016,10,5,13,15,881.5,104.5,1.7,33.0,800.0,962.86,675.71
2016,10,5,13,30,877.0,104.0,1.7,33.0,784.0,979.55,686.45
2016,10,5,13,45,871.0,102.0,1.7,33.0,759.5,989.34,693.11
2016,10,5,14,0,865.0,100.0,1.7,33.0,735.0,995.26,697.62
2016,10,5,14,15,855.5,98.5,1.7,33.0,703.0,994.33,698.14
2016,10,5,14,30,846.0,97.0,1.7,33.0,671.0,989.58,696.55
2016,10,5,14,45,833.5,94.0,1.75,33.0,632.5,976.27,690.49
2016,10,5,15,0,821.0,91.0,1.8,33.0,594.0,972.28,690.47
2016,10,5,15,15,803.0,88.5,1.8,32.5,549.5,946.67,677.62
2016,10,5,15,30,785.0,86.0,1.8,32.0,505.0,917.85,662.83
2016,10,5,15,45,761.0,82.0,1.85,32.0,455.5,878.27,640.06
2016,10,5,16,0,737.0,78.0,1.9,32.0,406.0,836.21,615.26
2016,10,5,16,15,701.5,73.5,1.75,31.5,353.5,780.63,580.08
2016,10,5,16,30,666.0,69.0,1.6,31.0,301.0,729.98,547.29
2016,10,5,16,45,614.0,62.5,1.45,30.5,247.5,656.24,496.89
2016,10,5,17,0,562.0,56.0,1.3,30.0,194.0,583.73,445.0
2016,10,5,17,15,476.0,47.0,1.2,29.0,143.0,482.59,370.19
2016,10,5,17,30,390.0,38.0,1.1,28.0,92.0,387.04,294.43
2016,10,5,17,45,245.0,24.5,1.05,27.5,53.0,247.65,158.65
2016,10,5,18,0,100.0,11.0,1.0,27.0,14.0,74.87,0.0
2016,10,5,18,15,50.0,5.5,1.05,26.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,6,6,45,124.0,18.5,1.25,23.5,31.5,14.09,0.0
2016,10,6,7,0,248.0,37.0,1.4,24.0,63.0,28.09,17.11
2016,10,6,7,15,351.5,49.0,1.5,24.5,111.0,39.62,27.89
2016,10,6,7,30,455.0,61.0,1.6,25.0,159.0,49.05,36.33
2016,10,6,7,45,545.5,63.5,1.7,25.5,214.5,51.06,38.19
2016,10,6,8,0,636.0,66.0,1.8,26.0,270.0,53.51,40.23
2016,10,6,8,15,676.0,71.0,1.8,26.5,323.5,57.28,43.27
2016,10,6,8,30,716.0,76.0,1.8,27.0,377.0,66.0,50.39
2016,10,6,8,45,751.5,77.5,1.8,27.5,428.5,89.27,52.33
2016,10,6,9,0,787.0,79.0,1.8,28.0,480.0,146.63,80.37
2016,10,6,9,15,806.0,82.0,1.8,28.0,526.0,206.51,123.5
2016,10,6,9,30,825.0,85.0,1.8,28.0,572.0,268.32,173.78
2016,10,6,9,45,842.0,86.0,1.8,28.5,613.0,332.38,227.16
2016,10,6,10,0,859.0,87.0,1.8,29.0,654.0,393.75,278.16
2016,10,6,10,15,497.0,212.0,1.8,29.5,544.0,387.86,282.9
2016,10,6,10,30,135.0,337.0,1.8,30.0,434.0,332.44,245.75
2016,10,6,10,45,129.5,354.0,1.8,30.5,450.0,356.77,263.55
2016,10,6,11,0,124.0,371.0,1.8,31.0,466.0,380.79,280.41
2016,10,6,11,15,514.5,231.5,1.85,31.0,638.0,551.44,406.63
2016,10,6,11,30,905.0,92.0,1.9,31.0,810.0,727.56,532.78
2016,10,6,11,45,904.5,94.0,2.0,31.5,819.0,773.24,562.4
2016,10,6,12,0,904.0,96.0,2.1,32.0,828.0,816.2,589.69
2016,10,6,12,15,904.0,96.0,2.1,32.0,829.0,854.73,614.32
2016,10,6,12,30,904.0,96.0,2.1,32.0,830.0,890.18,636.87
2016,10,6,12,45,903.0,95.5,2.15,32.0,822.5,921.0,656.9
2016,10,6,13,0,902.0,95.0,2.2,32.0,815.0,948.39,674.82
2016,10,6,13,15,897.5,94.0,2.2,32.0,798.5,968.36,687.66
2016,10,6,13,30,893.0,93.0,2.2,32.0,782.0,984.51,698.29
2016,10,6,13,45,887.0,91.5,2.25,32.5,758.0,994.78,704.49
2016,10,6,14,0,881.0,90.0,2.3,33.0,734.0,1001.12,708.45
2016,10,6,14,15,871.5,88.5,2.35,32.5,701.5,1000.01,710.83
2016,10,6,14,30,862.0,87.0,2.4,32.0,669.0,995.03,711.02
2016,10,6,14,45,835.5,90.5,2.45,32.0,627.5,974.97,700.35
2016,10,6,15,0,809.0,94.0,2.5,32.0,586.0,964.64,696.11
2016,10,6,15,15,790.0,91.0,2.55,32.0,541.0,937.43,680.94
2016,10,6,15,30,771.0,88.0,2.6,32.0,496.0,907.07,663.73
2016,10,6,15,45,739.0,86.0,2.7,32.0,446.0,862.29,637.07
2016,10,6,16,0,707.0,84.0,2.8,32.0,396.0,821.41,612.5
2016,10,6,16,15,669.0,78.5,2.7,31.5,343.5,763.25,575.25
2016,10,6,16,30,631.0,73.0,2.6,31.0,291.0,704.35,536.32
2016,10,6,16,45,563.5,68.0,2.55,30.5,237.0,620.04,477.61
2016,10,6,17,0,496.0,63.0,2.5,30.0,183.0,537.68,417.44
2016,10,6,17,15,405.5,52.5,2.4,29.0,133.5,433.15,337.67
2016,10,6,17,30,315.0,42.0,2.3,28.0,84.0,334.19,256.82
2016,10,6,17,45,173.5,26.0,2.2,27.5,47.5,194.42,116.78
2016,10,6,18,0,32.0,10.0,2.1,27.0,11.0,29.07,0.0
2016,10,6,18,15,16.0,5.0,2.25,26.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,1.0,1.4,22.5,1.0,0.75,0.0
2016,10,7,7,0,0.0,2.0,1.7,23.0,2.0,1.51,0.0
2016,10,7,7,15,0.0,3.5,1.7,23.5,3.5,2.65,0.0
2016,10,7,7,30,0.0,5.0,1.7,24.0,5.0,3.79,0.0
2016,10,7,7,45,0.0,7.0,1.75,24.5,7.0,5.31,0.0
2016,10,7,8,0,0.0,9.0,1.8,25.0,9.0,6.83,0.26
2016,10,7,8,15,37.0,90.0,1.85,25.5,105.5,67.14,51.89
2016,10,7,8,30,74.0,171.0,1.9,26.0,202.0,116.85,93.3
2016,10,7,8,45,37.0,95.5,2.0,26.5,111.0,73.16,52.93
2016,10,7,9,0,0.0,20.0,2.1,27.0,20.0,15.27,6.76
2016,10,7,9,15,115.0,141.5,2.25,27.5,209.5,125.63,89.91
2016,10,7,9,30,230.0,263.0,2.4,28.0,399.0,245.74,178.49
2016,10,7,9,45,237.0,278.5,2.55,28.5,427.0,279.1,204.39
2016,10,7,10,0,244.0,294.0,2.7,29.0,455.0,315.77,232.94
2016,10,7,10,15,122.0,186.5,2.85,29.0,267.0,201.09,149.74
2016,10,7,10,30,0.0,79.0,3.0,29.0,79.0,60.94,42.46
2016,10,7,10,45,0.0,82.0,3.15,29.5,82.0,63.3,44.24
2016,10,7,11,0,0.0,85.0,3.3,30.0,85.0,65.67,45.92
2016,10,7,11,15,447.0,89.5,3.45,30.0,442.5,385.54,295.46
2016,10,7,11,30,894.0,94.0,3.6,30.0,800.0,723.56,541.54
2016,10,7,11,45,868.5,110.5,3.75,30.0,803.5,763.44,568.66
2016,10,7,12,0,843.0,127.0,3.9,30.0,807.0,798.48,592.88
2016,10,7,12,15,433.0,215.5,4.05,30.0,565.0,587.72,441.43
2016,10,7,12,30,23.0,304.0,4.2,30.0,323.0,267.48,199.25
2016,10,7,12,45,100.5,349.0,4.35,30.0,429.5,401.4,301.52
2016,10,7,13,0,178.0,394.0,4.5,30.0,536.0,546.76,408.28
2016,10,7,13,15,375.5,327.5,4.6,30.0,618.5,700.28,522.59
2016,10,7,13,30,573.0,261.0,4.7,30.0,701.0,861.61,638.93
2016,10,7,13,45,519.5,269.0,4.8,30.0,658.0,831.76,618.01
2016,10,7,14,0,466.0,277.0,4.9,30.0,615.0,797.82,595.15
2016,10,7,14,15,567.5,227.0,4.9,29.5,620.0,857.13,641.76
2016,10,7,14,30,669.0,177.0,4.9,29.0,625.0,923.36,690.62
2016,10,7,14,45,418.0,227.5,4.95,29.0,502.0,715.51,543.32
2016,10,7,15,0,167.0,278.0,5.0,29.0,379.0,472.59,362.4
2016,10,7,15,15,424.0,197.0,5.05,28.5,426.5,689.08,531.66
2016,10,7,15,30,681.0,116.0,5.1,28.0,474.0,859.44,658.25
2016,10,7,15,45,647.0,113.0,5.15,27.5,426.0,813.04,627.9
2016,10,7,16,0,613.0,110.0,5.2,27.0,378.0,764.72,596.66
2016,10,7,16,15,572.0,102.5,5.2,26.5,326.5,703.11,554.44
2016,10,7,16,30,531.0,95.0,5.2,26.0,275.0,640.83,510.29
2016,10,7,16,45,474.5,84.5,5.25,25.5,224.0,555.1,446.37
2016,10,7,17,0,418.0,74.0,5.3,25.0,173.0,480.52,388.23
2016,10,7,17,15,332.0,59.5,5.25,24.0,125.0,380.02,306.57
2016,10,7,17,30,246.0,45.0,5.2,23.0,77.0,286.59,225.74
2016,10,7,17,45,123.0,22.5,5.2,22.5,38.5,150.24,83.17
2016,10,7,18,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,5.25,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,6,45,140.5,16.5,4.2,15.0,31.0,13.41,0.0
2016,10,8,7,0,281.0,33.0,4.3,15.0,62.0,27.04,16.72
2016,10,8,7,15,380.0,45.5,4.4,15.5,110.5,37.03,26.68
2016,10,8,7,30,479.0,58.0,4.5,16.0,159.0,46.97,35.88
2016,10,8,7,45,543.5,65.5,4.6,17.0,212.0,52.63,40.97
2016,10,8,8,0,608.0,73.0,4.7,18.0,265.0,58.31,45.85
2016,10,8,8,15,650.0,79.0,4.6,18.5,318.0,62.58,49.41
2016,10,8,8,30,692.0,85.0,4.5,19.0,371.0,66.8,52.84
2016,10,8,8,45,723.0,89.0,4.45,19.5,422.0,95.35,57.76
2016,10,8,9,0,754.0,93.0,4.4,20.0,473.0,157.83,93.23
2016,10,8,9,15,775.0,96.5,4.3,20.5,519.0,216.56,137.51
2016,10,8,9,30,796.0,100.0,4.2,21.0,565.0,277.55,188.77
2016,10,8,9,45,813.5,102.0,4.15,22.0,606.5,338.24,241.11
2016,10,8,10,0,831.0,104.0,4.1,23.0,648.0,400.17,293.91
2016,10,8,10,15,842.5,106.0,4.05,23.5,682.0,460.47,344.84
2016,10,8,10,30,854.0,108.0,4.0,24.0,716.0,519.32,393.1
2016,10,8,10,45,864.5,108.5,3.95,24.5,743.0,576.24,438.35
2016,10,8,11,0,875.0,109.0,3.9,25.0,770.0,632.38,481.5
2016,10,8,11,15,880.0,110.0,3.8,25.5,788.0,684.35,520.09
2016,10,8,11,30,885.0,111.0,3.7,26.0,806.0,734.51,556.15
2016,10,8,11,45,720.5,199.0,3.65,26.5,769.5,748.14,562.21
2016,10,8,12,0,556.0,287.0,3.6,27.0,733.0,728.79,544.92
2016,10,8,12,15,555.5,287.5,3.6,27.0,734.0,758.51,566.4
2016,10,8,12,30,555.0,288.0,3.6,27.0,735.0,786.07,585.88
2016,10,8,12,45,553.5,284.5,3.6,27.5,726.5,806.63,599.36
2016,10,8,13,0,552.0,281.0,3.6,28.0,718.0,824.59,611.01
2016,10,8,13,15,718.0,194.0,3.6,28.0,749.5,925.07,682.78
2016,10,8,13,30,884.0,107.0,3.6,28.0,781.0,993.29,727.9
2016,10,8,13,45,880.0,104.0,3.6,28.5,757.0,1003.91,733.73
2016,10,8,14,0,876.0,101.0,3.6,29.0,733.0,1010.63,737.63
2016,10,8,14,15,866.5,99.5,3.6,29.0,701.0,1009.58,738.13
2016,10,8,14,30,857.0,98.0,3.6,29.0,669.0,1004.67,736.36
2016,10,8,14,45,835.0,99.0,3.6,29.0,628.0,999.66,734.73
2016,10,8,15,0,813.0,100.0,3.6,29.0,587.0,977.55,721.97
2016,10,8,15,15,793.5,97.0,3.55,28.5,542.0,949.68,706.6
2016,10,8,15,30,774.0,94.0,3.5,28.0,497.0,918.59,688.98
2016,10,8,15,45,755.5,87.5,3.5,28.0,448.0,881.31,665.86
2016,10,8,16,0,737.0,81.0,3.5,28.0,399.0,841.32,640.51
2016,10,8,16,15,699.5,76.0,3.2,27.5,346.0,789.38,605.81
2016,10,8,16,30,662.0,71.0,2.9,27.0,293.0,730.69,565.25
2016,10,8,16,45,614.5,63.0,2.6,26.5,239.5,658.8,513.45
2016,10,8,17,0,567.0,55.0,2.3,26.0,186.0,587.85,459.8
2016,10,8,17,15,476.5,45.5,2.1,25.0,135.0,482.19,378.02
2016,10,8,17,30,386.0,36.0,1.9,24.0,84.0,382.55,294.65
2016,10,8,17,45,193.0,18.0,1.75,23.0,42.0,195.98,94.28
2016,10,8,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,9,6,45,210.0,14.0,2.7,13.5,34.5,11.45,0.0
2016,10,9,7,0,420.0,28.0,3.0,14.0,69.0,23.47,13.71
2016,10,9,7,15,521.5,36.5,3.0,14.5,121.5,33.34,23.56
2016,10,9,7,30,623.0,45.0,3.0,15.0,174.0,41.27,30.99
2016,10,9,7,45,681.5,50.5,3.05,16.0,231.0,46.36,35.6
2016,10,9,8,0,740.0,56.0,3.1,17.0,288.0,51.5,40.04
2016,10,9,8,15,778.0,60.0,3.2,18.0,343.5,55.21,43.06
2016,10,9,8,30,816.0,64.0,3.3,19.0,399.0,58.9,45.98
2016,10,9,8,45,717.5,95.0,3.4,20.0,417.5,101.32,61.76
2016,10,9,9,0,619.0,126.0,3.5,21.0,436.0,162.9,102.19
2016,10,9,9,15,565.0,159.0,3.4,21.5,463.0,219.01,147.66
2016,10,9,9,30,511.0,192.0,3.3,22.0,490.0,270.57,192.6
2016,10,9,9,45,721.0,135.5,3.2,22.5,587.5,334.98,240.26
2016,10,9,10,0,931.0,79.0,3.1,23.0,685.0,420.31,306.66
2016,10,9,10,15,941.0,80.5,3.1,23.5,720.5,483.94,360.19
2016,10,9,10,30,951.0,82.0,3.1,24.0,756.0,547.12,411.64
2016,10,9,10,45,957.5,83.5,3.1,24.5,783.0,607.65,459.31
2016,10,9,11,0,964.0,85.0,3.1,25.0,810.0,666.8,504.27
2016,10,9,11,15,968.5,85.5,3.1,25.0,829.0,722.08,546.04
2016,10,9,11,30,973.0,86.0,3.1,25.0,848.0,775.24,585.22
2016,10,9,11,45,973.5,87.5,3.15,25.5,857.5,824.03,618.06
2016,10,9,12,0,974.0,89.0,3.2,26.0,867.0,869.94,647.79
2016,10,9,12,15,974.0,89.5,3.2,26.0,868.0,911.38,675.25
2016,10,9,12,30,974.0,90.0,3.2,26.0,869.0,949.51,700.4
2016,10,9,12,45,972.5,89.5,3.25,26.5,860.5,981.79,720.57
2016,10,9,13,0,971.0,89.0,3.3,27.0,852.0,1010.34,738.31
2016,10,9,13,15,967.0,88.5,3.3,27.0,835.0,1032.66,753.15
2016,10,9,13,30,963.0,88.0,3.3,27.0,818.0,1050.95,765.54
2016,10,9,13,45,955.5,87.5,3.35,27.0,792.5,1061.67,773.65
2016,10,9,14,0,948.0,87.0,3.4,27.0,767.0,1068.21,779.31
2016,10,9,14,15,939.5,85.5,3.4,26.5,733.5,1068.39,782.24
2016,10,9,14,30,931.0,84.0,3.4,26.0,700.0,1064.43,782.74
2016,10,9,14,45,916.5,82.5,3.45,26.0,659.0,1050.3,775.66
2016,10,9,15,0,902.0,81.0,3.5,26.0,618.0,1032.3,766.23
2016,10,9,15,15,884.5,78.5,3.4,25.5,571.0,1006.34,751.93
2016,10,9,15,30,867.0,76.0,3.3,25.0,524.0,977.0,735.36
2016,10,9,15,45,840.5,73.5,3.2,25.0,471.5,947.29,716.98
2016,10,9,16,0,814.0,71.0,3.1,25.0,419.0,902.97,688.32
2016,10,9,16,15,778.5,66.5,2.75,24.0,363.5,845.33,650.65
2016,10,9,16,30,743.0,62.0,2.4,23.0,308.0,786.3,610.66
2016,10,9,16,45,684.5,56.5,2.05,22.5,251.0,704.91,551.48
2016,10,9,17,0,626.0,51.0,1.7,22.0,194.0,632.21,495.84
