Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,17,15,533.0,42.5,1.65,21.0,140.0,523.75,412.47
2016,10,9,17,30,440.0,34.0,1.6,20.0,86.0,421.46,325.79
2016,10,9,17,45,220.0,17.0,1.6,19.5,43.0,211.95,81.86
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,45,182.0,15.0,1.15,13.5,32.5,11.8,0.0
2016,10,10,7,0,364.0,30.0,1.2,14.0,65.0,24.93,14.79
2016,10,10,7,15,469.0,40.5,1.35,14.5,117.0,33.6,23.78
2016,10,10,7,30,574.0,51.0,1.5,15.0,169.0,42.34,31.94
2016,10,10,7,45,640.0,58.0,1.65,16.0,226.0,48.05,37.1
2016,10,10,8,0,706.0,65.0,1.8,17.0,283.0,58.23,45.98
2016,10,10,8,15,746.5,70.0,1.6,17.5,339.5,62.42,49.49
2016,10,10,8,30,787.0,75.0,1.4,18.0,396.0,66.59,52.88
2016,10,10,8,45,817.5,78.0,1.25,19.0,449.5,101.85,59.07
2016,10,10,9,0,848.0,81.0,1.1,20.0,503.0,164.25,93.6
2016,10,10,9,15,868.0,84.5,1.1,21.0,551.5,228.73,141.99
2016,10,10,9,30,888.0,88.0,1.1,22.0,600.0,298.42,199.16
2016,10,10,9,45,903.5,89.5,1.1,23.0,643.0,362.74,253.23
2016,10,10,10,0,919.0,91.0,1.1,24.0,686.0,427.79,306.9
2016,10,10,10,15,929.0,93.0,1.0,24.5,721.5,491.32,357.85
2016,10,10,10,30,939.0,95.0,0.9,25.0,757.0,554.41,406.18
2016,10,10,10,45,947.0,96.0,0.85,25.5,784.5,614.84,450.81
2016,10,10,11,0,955.0,97.0,0.8,26.0,812.0,674.05,492.63
2016,10,10,11,15,959.5,97.5,0.8,26.0,830.5,729.04,531.54
2016,10,10,11,30,964.0,98.0,0.8,26.0,849.0,781.93,567.9
2016,10,10,11,45,967.5,98.0,0.85,26.5,859.0,831.28,599.48
2016,10,10,12,0,971.0,98.0,0.9,27.0,869.0,877.98,628.0
2016,10,10,12,15,971.0,98.0,0.9,27.0,870.0,918.9,653.04
2016,10,10,12,30,971.0,98.0,0.9,27.0,871.0,956.51,675.92
2016,10,10,12,45,969.0,97.5,0.95,27.5,862.5,988.33,694.77
2016,10,10,13,0,967.0,97.0,1.0,28.0,854.0,1016.41,711.38
2016,10,10,13,15,963.0,96.0,1.0,28.0,836.5,1038.18,724.7
2016,10,10,13,30,959.0,95.0,1.0,28.0,819.0,1055.92,735.78
2016,10,10,13,45,952.5,93.5,1.05,28.0,793.0,1066.51,743.82
2016,10,10,14,0,946.0,92.0,1.1,28.0,767.0,1072.91,749.62
2016,10,10,14,15,936.5,90.5,1.15,28.0,732.5,1072.1,751.32
2016,10,10,14,30,927.0,89.0,1.2,28.0,698.0,1067.15,750.79
2016,10,10,14,45,914.0,87.0,1.25,28.0,657.0,1053.99,745.45
2016,10,10,15,0,901.0,85.0,1.3,28.0,616.0,1036.95,737.9
2016,10,10,15,15,882.5,82.0,1.3,27.5,568.5,1009.39,724.45
2016,10,10,15,30,864.0,79.0,1.3,27.0,521.0,990.51,716.48
2016,10,10,15,45,839.0,75.5,1.35,27.0,468.5,948.94,693.17
2016,10,10,16,0,814.0,72.0,1.4,27.0,416.0,904.69,667.73
2016,10,10,16,15,777.0,67.5,1.25,26.0,360.0,845.57,631.39
2016,10,10,16,30,740.0,63.0,1.1,25.0,304.0,785.11,592.76
2016,10,10,16,45,684.0,57.0,1.0,24.5,247.5,705.26,538.1
2016,10,10,17,0,628.0,51.0,0.9,24.0,191.0,634.31,486.63
2016,10,10,17,15,532.5,42.0,0.95,23.0,137.0,523.07,404.03
2016,10,10,17,30,437.0,33.0,1.0,22.0,83.0,418.36,316.78
2016,10,10,17,45,218.5,16.5,1.05,21.5,41.5,208.5,50.12
2016,10,10,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,6,45,165.0,15.0,0.65,15.5,30.5,11.8,0.0
2016,10,11,7,0,330.0,30.0,0.7,16.0,61.0,24.82,14.38
2016,10,11,7,15,437.0,40.5,0.75,16.5,111.5,33.43,23.4
2016,10,11,7,30,544.0,51.0,0.8,17.0,162.0,42.1,31.47
2016,10,11,7,45,609.0,57.5,0.85,18.0,217.0,47.35,36.19
2016,10,11,8,0,674.0,64.0,0.9,19.0,272.0,52.65,40.74
2016,10,11,8,15,715.0,69.5,0.8,20.0,326.5,61.57,48.26
2016,10,11,8,30,756.0,75.0,0.7,21.0,381.0,66.07,51.78
2016,10,11,8,45,786.5,78.0,0.65,22.0,433.0,102.25,58.48
2016,10,11,9,0,817.0,81.0,0.6,23.0,485.0,162.66,92.07
2016,10,11,9,15,836.5,84.0,0.75,23.5,532.0,224.64,138.54
2016,10,11,9,30,856.0,87.0,0.9,24.0,579.0,288.58,191.24
2016,10,11,9,45,872.5,88.5,1.05,25.0,620.5,354.3,246.11
2016,10,11,10,0,889.0,90.0,1.2,26.0,662.0,417.75,298.55
2016,10,11,10,15,899.0,91.5,1.25,26.5,696.0,479.0,348.28
2016,10,11,10,30,909.0,93.0,1.3,27.0,730.0,539.83,395.98
2016,10,11,10,45,917.5,93.5,1.4,27.5,757.0,598.31,440.62
2016,10,11,11,0,926.0,94.0,1.5,28.0,784.0,655.66,483.0
2016,10,11,11,15,930.5,95.0,1.55,28.0,802.0,709.47,522.29
2016,10,11,11,30,935.0,96.0,1.6,28.0,820.0,761.29,559.23
2016,10,11,11,45,939.5,94.5,1.7,28.5,830.0,808.49,590.5
2016,10,11,12,0,944.0,93.0,1.8,29.0,840.0,853.16,618.88
2016,10,11,12,15,944.0,93.0,1.85,29.0,840.5,892.81,644.59
2016,10,11,12,30,944.0,93.0,1.9,29.0,841.0,929.25,668.19
2016,10,11,12,45,942.0,92.5,1.95,29.5,832.5,959.98,686.8
2016,10,11,13,0,940.0,92.0,2.0,30.0,824.0,987.07,703.14
2016,10,11,13,15,936.0,91.0,2.0,30.0,806.5,1007.96,716.5
2016,10,11,13,30,932.0,90.0,2.0,30.0,789.0,1024.92,727.58
2016,10,11,13,45,925.5,88.5,2.05,30.5,764.0,1034.85,733.62
2016,10,11,14,0,919.0,87.0,2.1,31.0,739.0,1040.7,737.36
2016,10,11,14,15,909.5,85.5,2.1,30.5,705.5,1039.45,739.27
2016,10,11,14,30,900.0,84.0,2.1,30.0,672.0,1034.2,738.95
2016,10,11,14,45,879.0,85.0,2.15,30.0,630.5,1016.38,730.01
2016,10,11,15,0,858.0,86.0,2.2,30.0,589.0,994.99,718.98
2016,10,11,15,15,839.0,83.5,2.15,30.0,542.5,980.39,711.27
2016,10,11,15,30,820.0,81.0,2.1,30.0,496.0,949.72,693.16
2016,10,11,15,45,794.0,77.0,2.05,30.0,445.5,907.19,667.26
2016,10,11,16,0,768.0,73.0,2.0,30.0,395.0,862.2,639.36
2016,10,11,16,15,730.0,68.5,1.75,29.0,341.0,803.21,601.84
2016,10,11,16,30,692.0,64.0,1.5,28.0,287.0,743.06,562.13
2016,10,11,16,45,634.0,57.5,1.25,27.5,232.0,669.42,509.87
2016,10,11,17,0,576.0,51.0,1.0,27.0,177.0,591.13,451.58
2016,10,11,17,15,479.0,41.5,1.0,26.0,126.0,480.07,368.42
2016,10,11,17,30,382.0,32.0,1.0,25.0,75.0,375.98,280.77
2016,10,11,17,45,191.0,16.0,1.05,24.0,37.5,186.59,8.0
2016,10,11,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,6,45,133.5,16.0,1.0,20.5,28.0,12.59,0.0
2016,10,12,7,0,267.0,32.0,1.1,21.0,56.0,26.32,14.93
2016,10,12,7,15,376.5,43.5,1.35,21.5,104.5,35.54,24.59
2016,10,12,7,30,486.0,55.0,1.6,22.0,153.0,44.81,33.05
2016,10,12,7,45,561.5,61.0,1.85,23.0,207.0,49.52,37.25
2016,10,12,8,0,637.0,67.0,2.1,24.0,261.0,54.39,41.35
2016,10,12,8,15,679.5,72.5,2.25,24.5,314.5,58.53,44.75
2016,10,12,8,30,722.0,78.0,2.4,25.0,368.0,67.79,52.41
2016,10,12,8,45,756.5,80.5,2.6,25.5,420.0,104.41,59.48
2016,10,12,9,0,791.0,83.0,2.8,26.0,472.0,163.05,92.74
2016,10,12,9,15,463.5,172.0,2.85,26.5,405.5,213.76,145.04
2016,10,12,9,30,136.0,261.0,2.9,27.0,339.0,225.04,167.11
2016,10,12,9,45,136.5,280.5,2.95,27.5,363.5,253.3,189.12
2016,10,12,10,0,137.0,300.0,3.0,28.0,388.0,281.97,211.18
2016,10,12,10,15,510.5,198.0,3.0,28.5,550.5,392.44,291.05
2016,10,12,10,30,884.0,96.0,3.0,29.0,713.0,531.83,394.01
2016,10,12,10,45,891.5,97.5,3.05,29.5,739.0,589.22,437.97
2016,10,12,11,0,899.0,99.0,3.1,30.0,765.0,645.47,480.05
2016,10,12,11,15,903.5,100.0,3.1,30.0,783.0,697.91,519.0
2016,10,12,11,30,908.0,101.0,3.1,30.0,801.0,748.43,555.63
2016,10,12,11,45,909.5,101.5,3.1,30.5,810.0,794.06,586.03
2016,10,12,12,0,911.0,102.0,3.1,31.0,819.0,837.07,613.21
2016,10,12,12,15,911.0,102.0,3.05,31.0,819.5,875.53,638.07
2016,10,12,12,30,911.0,102.0,3.0,31.0,820.0,910.88,660.75
2016,10,12,12,45,909.5,101.5,3.0,31.5,812.0,941.11,679.01
2016,10,12,13,0,908.0,101.0,3.0,32.0,804.0,967.85,695.0
2016,10,12,13,15,903.5,100.0,2.95,32.0,787.0,987.59,707.56
2016,10,12,13,30,899.0,99.0,2.9,32.0,770.0,1003.51,717.84
2016,10,12,13,45,892.5,97.5,2.85,32.5,744.5,1013.02,722.72
2016,10,12,14,0,886.0,96.0,2.8,33.0,719.0,1018.6,725.31
2016,10,12,14,15,875.5,94.0,2.75,32.5,686.5,1015.61,725.65
2016,10,12,14,30,865.0,92.0,2.7,32.0,654.0,1008.72,723.75
2016,10,12,14,45,849.5,90.5,2.65,32.0,614.0,993.56,715.3
2016,10,12,15,0,834.0,89.0,2.6,32.0,574.0,987.72,713.04
2016,10,12,15,15,814.5,86.0,2.5,32.0,528.0,959.36,695.85
2016,10,12,15,30,795.0,83.0,2.4,32.0,482.0,927.79,676.73
2016,10,12,15,45,767.0,79.5,2.3,32.0,432.0,884.31,649.62
2016,10,12,16,0,739.0,76.0,2.2,32.0,382.0,838.49,620.6
2016,10,12,16,15,699.5,71.0,1.9,31.0,328.5,778.06,581.69
2016,10,12,16,30,660.0,66.0,1.6,30.0,275.0,723.65,545.51
2016,10,12,16,45,597.5,59.5,1.35,29.5,221.5,640.74,486.74
2016,10,12,17,0,535.0,53.0,1.1,29.0,168.0,559.8,426.58
2016,10,12,17,15,435.5,43.0,1.05,28.0,118.0,447.55,341.91
2016,10,12,17,30,336.0,33.0,1.0,27.0,68.0,342.33,252.28
2016,10,12,17,45,168.0,16.5,1.0,26.5,34.0,169.22,0.0
2016,10,12,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,6,45,16.5,15.5,0.75,21.0,17.0,12.2,0.0
2016,10,13,7,0,33.0,31.0,0.9,21.0,34.0,23.12,12.21
2016,10,13,7,15,70.5,53.5,0.95,21.5,65.5,38.92,27.43
2016,10,13,7,30,108.0,76.0,1.0,22.0,97.0,54.47,41.31
2016,10,13,7,45,132.0,98.5,1.05,22.5,133.0,69.62,54.58
2016,10,13,8,0,156.0,121.0,1.1,23.0,169.0,84.45,67.24
2016,10,13,8,15,173.0,143.0,1.0,23.5,205.0,98.56,78.98
2016,10,13,8,30,190.0,165.0,0.9,24.0,241.0,112.31,90.12
2016,10,13,8,45,158.5,189.5,0.85,24.5,258.5,137.37,101.22
2016,10,13,9,0,127.0,214.0,0.8,25.0,276.0,164.52,120.89
2016,10,13,9,15,128.5,236.0,0.85,25.5,304.0,193.02,142.24
2016,10,13,9,30,130.0,258.0,0.9,26.0,332.0,222.2,164.59
2016,10,13,9,45,233.5,265.5,0.95,26.5,410.0,274.64,201.87
2016,10,13,10,0,337.0,273.0,1.0,27.0,488.0,342.71,251.6
2016,10,13,10,15,375.0,279.0,1.15,27.5,530.0,390.87,288.07
2016,10,13,10,30,413.0,285.0,1.3,28.0,572.0,442.93,327.12
2016,10,13,10,45,627.5,200.0,1.45,28.5,654.5,535.44,395.22
2016,10,13,11,0,842.0,115.0,1.6,29.0,737.0,630.81,465.15
2016,10,13,11,15,847.0,116.0,1.7,29.0,754.0,676.41,498.87
2016,10,13,11,30,852.0,117.0,1.8,29.0,771.0,724.76,533.98
2016,10,13,11,45,854.0,118.0,1.95,29.5,780.0,768.9,564.58
2016,10,13,12,0,856.0,119.0,2.1,30.0,789.0,810.65,591.79
2016,10,13,12,15,856.0,119.0,2.2,30.0,789.5,847.21,616.26
2016,10,13,12,30,856.0,119.0,2.3,30.0,790.0,880.85,638.85
2016,10,13,12,45,634.0,222.5,2.4,30.5,717.0,832.78,605.35
2016,10,13,13,0,412.0,326.0,2.5,31.0,644.0,723.8,527.98
2016,10,13,13,15,462.5,297.0,2.55,31.0,646.5,779.85,568.46
2016,10,13,13,30,513.0,268.0,2.6,31.0,649.0,816.13,594.81
2016,10,13,13,45,431.0,287.5,2.65,31.0,600.0,767.84,561.49
2016,10,13,14,0,349.0,307.0,2.7,31.0,551.0,694.98,511.91
2016,10,13,14,15,329.5,295.5,2.65,30.5,517.5,670.95,497.43
2016,10,13,14,30,310.0,284.0,2.6,30.0,484.0,644.95,481.11
2016,10,13,14,45,528.0,198.5,2.6,30.0,513.5,800.09,595.21
2016,10,13,15,0,746.0,113.0,2.6,30.0,543.0,934.82,686.32
2016,10,13,15,15,586.0,146.0,2.55,29.5,467.0,808.01,603.01
2016,10,13,15,30,426.0,179.0,2.5,29.0,391.0,671.72,510.12
2016,10,13,15,45,276.0,176.0,2.45,29.0,307.5,494.07,381.76
2016,10,13,16,0,126.0,173.0,2.4,29.0,224.0,325.21,253.26
2016,10,13,16,15,116.0,149.5,2.15,28.5,192.0,289.07,226.9
2016,10,13,16,30,106.0,126.0,1.9,28.0,160.0,252.63,199.11
2016,10,13,16,45,90.0,102.5,1.7,28.0,127.5,210.66,165.66
2016,10,13,17,0,74.0,79.0,1.5,28.0,95.0,168.7,131.36
2016,10,13,17,15,48.5,56.5,1.35,27.0,66.0,106.19,80.27
2016,10,13,17,30,23.0,34.0,1.2,26.0,37.0,58.7,39.38
2016,10,13,17,45,11.5,17.0,1.1,25.5,18.5,26.39,0.0
2016,10,13,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,104.5,15.5,0.85,20.5,24.5,12.2,0.0
2016,10,14,7,0,209.0,31.0,0.9,21.0,49.0,23.55,12.24
2016,10,14,7,15,317.5,43.5,0.95,21.5,94.0,35.28,24.3
2016,10,14,7,30,426.0,56.0,1.0,22.0,139.0,45.21,33.36
2016,10,14,7,45,484.0,66.5,1.05,22.5,189.0,53.04,40.34
2016,10,14,8,0,542.0,77.0,1.1,23.0,239.0,60.73,46.97
2016,10,14,8,15,588.0,83.5,1.15,23.5,290.5,65.17,50.63
2016,10,14,8,30,634.0,90.0,1.2,24.0,342.0,69.59,54.16
2016,10,14,8,45,317.0,99.5,1.3,24.5,225.5,87.84,57.19
2016,10,14,9,0,0.0,109.0,1.4,25.0,109.0,82.69,61.61
2016,10,14,9,15,0.0,110.5,1.35,25.5,110.5,84.27,62.55
2016,10,14,9,30,0.0,112.0,1.3,26.0,112.0,85.73,63.38
2016,10,14,9,45,2.5,152.0,1.3,26.5,153.5,116.66,87.39
2016,10,14,10,0,5.0,192.0,1.3,27.0,195.0,148.36,111.56
2016,10,14,10,15,167.5,249.0,1.25,27.5,364.5,272.9,204.5
2016,10,14,10,30,330.0,306.0,1.2,28.0,534.0,419.18,310.72
2016,10,14,10,45,581.0,212.0,1.15,28.5,631.0,520.74,383.6
2016,10,14,11,0,832.0,118.0,1.1,29.0,728.0,629.08,460.77
2016,10,14,11,15,837.5,119.0,1.05,29.0,745.5,680.2,496.18
2016,10,14,11,30,843.0,120.0,1.0,29.0,763.0,729.66,529.87
2016,10,14,11,45,668.5,207.5,1.0,29.5,721.5,725.85,523.8
2016,10,14,12,0,494.0,295.0,1.0,30.0,680.0,694.65,499.62
2016,10,14,12,15,473.0,304.0,0.95,30.0,672.5,712.18,511.06
2016,10,14,12,30,452.0,313.0,0.9,30.0,665.0,726.5,519.69
2016,10,14,12,45,657.0,212.0,0.9,30.0,718.0,844.88,601.03
2016,10,14,13,0,862.0,111.0,0.9,30.0,771.0,937.32,658.35
2016,10,14,13,15,637.5,210.5,0.9,30.0,692.5,870.6,615.83
2016,10,14,13,30,413.0,310.0,0.9,30.0,614.0,740.07,528.94
2016,10,14,13,45,626.5,207.5,0.9,30.0,651.5,889.74,632.05
2016,10,14,14,0,840.0,105.0,0.9,30.0,689.0,997.41,697.54
2016,10,14,14,15,829.5,103.0,0.95,30.0,657.0,994.18,696.26
2016,10,14,14,30,819.0,101.0,1.0,30.0,625.0,987.13,694.34
2016,10,14,14,45,805.0,98.0,1.05,30.0,586.5,971.55,687.33
2016,10,14,15,0,791.0,95.0,1.1,30.0,548.0,952.41,678.24
2016,10,14,15,15,770.5,92.0,1.15,30.0,503.5,923.31,662.86
2016,10,14,15,30,750.0,89.0,1.2,30.0,459.0,891.16,645.42
2016,10,14,15,45,720.5,85.0,1.25,30.0,410.0,846.16,619.25
2016,10,14,16,0,691.0,81.0,1.3,30.0,361.0,805.88,595.58
2016,10,14,16,15,649.0,75.5,1.2,29.5,309.0,744.08,555.88
2016,10,14,16,30,607.0,70.0,1.1,29.0,257.0,681.85,514.51
2016,10,14,16,45,543.5,62.5,1.05,28.5,205.0,598.23,456.34
2016,10,14,17,0,480.0,55.0,1.0,28.0,153.0,516.66,396.31
2016,10,14,17,15,377.0,43.5,0.95,27.0,106.0,401.78,308.3
2016,10,14,17,30,274.0,32.0,0.9,26.0,59.0,294.62,212.84
2016,10,14,17,45,137.0,16.0,0.9,25.5,29.5,109.66,0.0
2016,10,14,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,6,45,109.5,15.0,2.15,20.5,24.0,11.8,0.0
2016,10,15,7,0,219.0,30.0,2.4,21.0,48.0,22.85,11.35
2016,10,15,7,15,330.5,42.5,2.45,21.5,94.0,34.58,23.63
2016,10,15,7,30,442.0,55.0,2.5,22.0,140.0,44.58,32.77
2016,10,15,7,45,514.5,62.5,2.65,22.5,192.0,50.29,37.96
2016,10,15,8,0,587.0,70.0,2.8,23.0,244.0,56.08,42.97
2016,10,15,8,15,632.0,76.0,3.0,23.5,296.0,60.43,46.58
2016,10,15,8,30,677.0,82.0,3.2,24.0,348.0,64.75,50.07
2016,10,15,8,45,710.0,86.0,3.45,25.0,398.0,106.36,60.49
2016,10,15,9,0,743.0,90.0,3.7,26.0,448.0,168.09,98.5
2016,10,15,9,15,459.5,172.5,3.7,26.5,401.0,217.58,148.73
2016,10,15,9,30,176.0,255.0,3.7,27.0,354.0,233.43,172.78
2016,10,15,9,45,147.0,274.0,3.75,28.0,360.5,254.3,189.87
2016,10,15,10,0,118.0,293.0,3.8,29.0,367.0,271.87,203.73
2016,10,15,10,15,122.0,310.0,3.8,29.0,390.5,299.47,225.0
2016,10,15,10,30,126.0,327.0,3.8,29.0,414.0,327.84,246.61
2016,10,15,10,45,494.5,216.5,3.8,29.5,575.5,473.4,356.09
2016,10,15,11,0,863.0,106.0,3.8,30.0,737.0,634.48,475.53
2016,10,15,11,15,567.5,234.0,3.8,30.5,653.0,601.72,449.04
2016,10,15,11,30,272.0,362.0,3.8,31.0,569.0,525.07,389.96
2016,10,15,11,45,580.0,233.0,3.8,31.5,680.5,682.14,506.55
2016,10,15,12,0,888.0,104.0,3.8,32.0,792.0,824.59,607.03
2016,10,15,12,15,888.5,104.0,3.75,32.0,792.5,862.37,631.17
2016,10,15,12,30,889.0,104.0,3.7,32.0,793.0,897.15,653.87
2016,10,15,12,45,570.0,235.5,3.7,32.0,676.0,781.87,574.25
2016,10,15,13,0,251.0,367.0,3.7,32.0,559.0,595.67,439.35
2016,10,15,13,15,283.5,351.5,3.7,32.0,563.5,645.45,476.18
2016,10,15,13,30,316.0,336.0,3.7,32.0,568.0,673.54,497.05
2016,10,15,13,45,178.0,312.5,3.7,32.5,442.5,497.54,370.27
2016,10,15,14,0,40.0,289.0,3.7,33.0,317.0,315.25,234.37
2016,10,15,14,15,180.0,283.0,3.7,33.0,399.0,480.98,360.92
2016,10,15,14,30,320.0,277.0,3.7,33.0,481.0,648.81,483.52
2016,10,15,14,45,321.0,256.5,3.7,33.0,450.5,631.26,471.9
2016,10,15,15,0,322.0,236.0,3.7,33.0,420.0,611.73,459.88
2016,10,15,15,15,546.5,159.5,3.65,32.5,440.0,773.98,581.0
2016,10,15,15,30,771.0,83.0,3.6,32.0,460.0,904.95,672.28
2016,10,15,15,45,741.0,79.0,3.6,32.0,410.0,859.13,642.25
2016,10,15,16,0,711.0,75.0,3.6,32.0,360.0,811.16,611.39
2016,10,15,16,15,669.0,70.0,3.25,31.5,308.0,755.45,573.8
2016,10,15,16,30,627.0,65.0,2.9,31.0,256.0,693.46,530.4
2016,10,15,16,45,563.0,58.0,2.6,30.5,204.0,609.58,469.43
2016,10,15,17,0,499.0,51.0,2.3,30.0,152.0,527.92,407.04
2016,10,15,17,15,392.0,40.5,2.15,29.0,104.5,410.57,315.42
2016,10,15,17,30,285.0,30.0,2.0,28.0,57.0,301.45,214.12
2016,10,15,17,45,142.5,15.0,1.95,27.0,28.5,112.79,0.0
2016,10,15,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,16,6,45,100.0,15.0,2.3,22.5,23.5,11.8,0.0
2016,10,16,7,0,200.0,30.0,2.5,23.0,47.0,22.77,10.77
2016,10,16,7,15,316.5,43.5,2.75,23.5,93.0,33.21,22.21
2016,10,16,7,30,433.0,57.0,3.0,24.0,139.0,46.18,33.82
2016,10,16,7,45,513.5,64.0,3.3,24.5,192.0,51.5,38.64
2016,10,16,8,0,594.0,71.0,3.6,25.0,245.0,56.96,43.35
2016,10,16,8,15,640.0,77.0,3.75,25.5,297.5,61.31,46.94
2016,10,16,8,30,686.0,83.0,3.9,26.0,350.0,65.64,50.41
2016,10,16,8,45,726.0,85.0,4.1,26.5,402.0,108.55,60.86
2016,10,16,9,0,766.0,87.0,4.3,27.0,454.0,170.63,99.13
2016,10,16,9,15,788.0,90.0,4.25,27.5,499.5,229.88,144.76
2016,10,16,9,30,810.0,93.0,4.2,28.0,545.0,291.43,196.02
2016,10,16,9,45,832.5,92.5,4.2,28.5,586.5,352.27,247.73
2016,10,16,10,0,855.0,92.0,4.2,29.0,628.0,415.57,300.79
2016,10,16,10,15,866.0,94.0,4.15,29.5,661.5,475.45,350.13
2016,10,16,10,30,877.0,96.0,4.1,30.0,695.0,535.11,397.7
2016,10,16,10,45,888.5,95.5,4.1,30.5,721.5,592.36,442.05
2016,10,16,11,0,900.0,95.0,4.1,31.0,748.0,648.83,484.39
2016,10,16,11,15,904.5,95.5,4.05,31.5,766.0,700.52,521.9
2016,10,16,11,30,909.0,96.0,4.0,32.0,784.0,750.25,556.92
2016,10,16,11,45,915.5,94.5,3.95,32.5,793.5,797.39,587.92
2016,10,16,12,0,922.0,93.0,3.9,33.0,803.0,842.23,616.26
2016,10,16,12,15,922.0,93.0,3.9,33.0,803.5,880.61,641.52
2016,10,16,12,30,922.0,93.0,3.9,33.0,804.0,915.85,664.64
2016,10,16,12,45,920.5,92.5,3.9,33.0,795.5,945.91,684.35
2016,10,16,13,0,919.0,92.0,3.9,33.0,787.0,972.45,701.83
2016,10,16,13,15,914.5,91.0,3.85,33.0,770.0,991.93,714.52
2016,10,16,13,30,910.0,90.0,3.8,33.0,753.0,1007.56,724.89
2016,10,16,13,45,902.5,89.0,3.8,33.5,727.5,1016.31,729.83
2016,10,16,14,0,895.0,88.0,3.8,34.0,702.0,1021.11,732.45
2016,10,16,14,15,884.5,86.5,3.75,33.5,669.5,1018.33,733.08
2016,10,16,14,30,874.0,85.0,3.7,33.0,637.0,1011.67,731.45
2016,10,16,14,45,860.5,82.5,3.7,33.0,597.0,996.93,723.59
2016,10,16,15,0,847.0,80.0,3.7,33.0,557.0,978.56,713.54
2016,10,16,15,15,827.5,77.0,3.6,32.5,511.5,962.34,705.79
2016,10,16,15,30,808.0,74.0,3.5,32.0,466.0,930.4,687.54
2016,10,16,15,45,779.5,71.0,3.4,32.0,416.0,886.73,659.87
2016,10,16,16,0,751.0,68.0,3.3,32.0,366.0,840.81,630.21
2016,10,16,16,15,710.5,63.5,2.9,31.5,313.0,779.8,588.85
2016,10,16,16,30,670.0,59.0,2.5,31.0,260.0,717.9,545.46
2016,10,16,16,45,605.0,53.0,2.15,30.5,206.5,639.5,488.47
2016,10,16,17,0,540.0,47.0,1.8,30.0,153.0,557.24,425.68
2016,10,16,17,15,431.0,37.5,1.7,29.0,105.0,438.27,333.67
2016,10,16,17,30,322.0,28.0,1.6,28.0,57.0,327.86,226.76
2016,10,16,17,45,161.0,14.0,1.5,27.0,28.5,125.14,0.0
2016,10,16,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,17,6,45,89.0,15.0,3.1,22.5,22.0,11.8,0.0
2016,10,17,7,0,178.0,30.0,3.3,23.0,44.0,22.68,10.24
2016,10,17,7,15,293.0,44.0,3.55,23.5,89.5,33.41,22.32
2016,10,17,7,30,408.0,58.0,3.8,24.0,135.0,46.86,34.36
2016,10,17,7,45,494.5,65.0,4.05,24.5,188.0,52.13,39.17
2016,10,17,8,0,581.0,72.0,4.3,25.0,241.0,57.6,43.9
2016,10,17,8,15,627.5,78.0,4.4,25.5,293.0,61.9,47.45
2016,10,17,8,30,674.0,84.0,4.5,26.0,345.0,66.19,50.89
2016,10,17,8,45,719.5,84.5,4.65,27.0,397.0,109.53,61.19
2016,10,17,9,0,765.0,85.0,4.8,28.0,449.0,170.73,98.85
2016,10,17,9,15,531.5,160.5,4.8,28.5,425.5,226.26,151.9
2016,10,17,9,30,298.0,236.0,4.8,29.0,402.0,255.55,184.94
2016,10,17,9,45,577.0,163.0,4.85,29.5,513.0,324.4,232.56
2016,10,17,10,0,856.0,90.0,4.9,30.0,624.0,415.94,301.05
2016,10,17,10,15,867.5,92.0,4.9,30.0,657.5,476.03,351.29
2016,10,17,10,30,879.0,94.0,4.9,30.0,691.0,535.93,400.13
2016,10,17,10,45,890.0,93.5,4.9,30.5,717.5,592.91,444.61
2016,10,17,11,0,901.0,93.0,4.9,31.0,744.0,649.04,487.06
2016,10,17,11,15,906.0,94.0,4.9,31.5,762.0,701.47,525.56
2016,10,17,11,30,911.0,95.0,4.9,32.0,780.0,752.01,561.64
2016,10,17,11,45,912.5,95.5,4.9,32.5,788.5,797.29,591.79
2016,10,17,12,0,914.0,96.0,4.9,33.0,797.0,839.93,619.24
2016,10,17,12,15,914.5,96.0,4.85,33.0,797.5,878.4,644.65
2016,10,17,12,30,915.0,96.0,4.8,33.0,798.0,913.8,667.89
2016,10,17,12,45,913.5,95.5,4.8,33.0,790.0,943.63,687.72
2016,10,17,13,0,912.0,95.0,4.8,33.0,782.0,969.96,705.31
2016,10,17,13,15,907.5,94.0,4.7,33.0,765.0,989.27,717.71
2016,10,17,13,30,903.0,93.0,4.6,33.0,748.0,1004.75,727.95
2016,10,17,13,45,896.5,91.5,4.6,33.5,723.0,1013.82,733.19
2016,10,17,14,0,890.0,90.0,4.6,34.0,698.0,1018.96,736.08
2016,10,17,14,15,880.0,88.5,4.55,33.5,665.0,1016.65,737.07
2016,10,17,14,30,870.0,87.0,4.5,33.0,632.0,1010.48,735.78
2016,10,17,14,45,852.0,86.0,4.45,33.0,591.5,993.01,725.75
2016,10,17,15,0,834.0,85.0,4.4,33.0,551.0,984.79,722.02
2016,10,17,15,15,813.5,82.0,4.25,33.0,505.5,955.13,703.55
2016,10,17,15,30,793.0,79.0,4.1,33.0,460.0,922.35,683.05
2016,10,17,15,45,764.0,75.5,4.0,33.0,410.0,877.72,654.57
2016,10,17,16,0,735.0,72.0,3.9,33.0,360.0,830.85,624.05
2016,10,17,16,15,693.0,67.0,3.45,32.0,307.5,768.04,582.39
2016,10,17,16,30,651.0,62.0,3.0,31.0,255.0,711.61,543.6
2016,10,17,16,45,586.5,55.0,2.6,30.5,202.0,626.58,481.19
2016,10,17,17,0,522.0,48.0,2.2,30.0,149.0,543.82,417.36
2016,10,17,17,15,411.5,37.5,2.1,29.0,101.0,423.02,322.89
2016,10,17,17,30,301.0,27.0,2.0,28.0,53.0,309.22,208.32
2016,10,17,17,45,150.5,13.5,1.9,27.0,26.5,117.33,0.0
2016,10,17,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,6,45,24.0,13.5,3.35,23.5,15.5,10.62,0.0
2016,10,18,7,0,48.0,27.0,3.5,24.0,31.0,20.28,8.0
2016,10,18,7,15,96.0,48.5,3.75,24.0,64.0,35.58,24.01
2016,10,18,7,30,144.0,70.0,4.0,24.0,97.0,50.38,37.32
2016,10,18,7,45,186.5,89.0,4.25,24.5,135.5,63.45,48.81
2016,10,18,8,0,229.0,108.0,4.5,25.0,174.0,76.23,59.79
2016,10,18,8,15,243.0,130.0,4.6,25.5,212.0,90.09,71.42
2016,10,18,8,30,257.0,152.0,4.7,26.0,250.0,103.46,82.4
2016,10,18,8,45,261.5,176.0,4.85,26.5,288.0,138.09,97.88
2016,10,18,9,0,266.0,200.0,5.0,27.0,326.0,177.08,125.11
2016,10,18,9,15,530.0,148.5,5.0,27.5,430.5,218.87,147.0
2016,10,18,9,30,794.0,97.0,5.0,28.0,535.0,293.94,199.44
2016,10,18,9,45,814.5,98.0,5.0,28.5,575.5,354.41,251.01
2016,10,18,10,0,835.0,99.0,5.0,29.0,616.0,416.39,303.21
2016,10,18,10,15,527.0,209.5,4.95,29.5,542.0,417.11,310.81
2016,10,18,10,30,219.0,320.0,4.9,30.0,468.0,371.71,279.2
2016,10,18,10,45,331.0,304.0,4.85,30.5,537.0,448.14,336.59
2016,10,18,11,0,443.0,288.0,4.8,31.0,606.0,537.67,402.65
2016,10,18,11,15,355.0,322.5,4.7,31.0,581.5,528.39,395.47
2016,10,18,11,30,267.0,357.0,4.6,31.0,557.0,520.31,388.55
2016,10,18,11,45,364.0,329.5,4.55,31.5,605.5,588.91,439.04
2016,10,18,12,0,461.0,302.0,4.5,32.0,654.0,678.77,503.18
2016,10,18,12,15,457.5,303.5,4.4,32.0,653.0,702.82,519.71
2016,10,18,12,30,454.0,305.0,4.3,32.0,652.0,724.82,534.98
2016,10,18,12,45,355.5,332.0,4.25,32.5,602.0,665.2,491.01
2016,10,18,13,0,257.0,359.0,4.2,33.0,552.0,617.24,454.65
2016,10,18,13,15,309.0,338.0,4.1,33.0,565.0,658.62,485.56
2016,10,18,13,30,361.0,317.0,4.0,33.0,578.0,700.07,515.96
2016,10,18,13,45,330.0,312.5,3.95,33.0,544.0,676.19,499.26
2016,10,18,14,0,299.0,308.0,3.9,33.0,510.0,649.94,481.19
2016,10,18,14,15,436.0,250.0,3.8,33.0,529.5,756.04,559.12
2016,10,18,14,30,573.0,192.0,3.7,33.0,549.0,838.21,618.97
2016,10,18,14,45,566.0,179.5,3.65,33.0,513.5,819.93,607.21
2016,10,18,15,0,559.0,167.0,3.6,33.0,478.0,798.78,594.22
2016,10,18,15,15,378.0,186.5,3.45,32.5,389.0,611.71,463.45
2016,10,18,15,30,197.0,206.0,3.3,32.0,300.0,433.54,332.25
2016,10,18,15,45,451.0,141.0,3.2,32.0,324.5,648.93,496.95
2016,10,18,16,0,705.0,76.0,3.1,32.0,349.0,813.74,612.59
2016,10,18,16,15,661.0,70.5,2.75,31.0,297.0,749.69,568.6
2016,10,18,16,30,617.0,65.0,2.4,30.0,245.0,685.34,524.26
2016,10,18,16,45,546.5,58.0,2.1,29.5,193.0,596.04,458.85
2016,10,18,17,0,476.0,51.0,1.8,29.0,141.0,509.25,392.04
2016,10,18,17,15,362.0,39.5,1.9,28.5,94.5,385.99,295.05
2016,10,18,17,30,248.0,28.0,2.0,28.0,48.0,267.18,172.92
2016,10,18,17,45,124.0,14.0,2.1,27.5,24.0,98.96,0.0
2016,10,18,18,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,89.0,13.5,2.1,23.5,20.0,10.62,0.0
2016,10,19,7,0,178.0,27.0,2.3,24.0,40.0,20.5,7.55
2016,10,19,7,15,295.0,40.5,2.4,24.0,84.5,30.92,20.09
2016,10,19,7,30,412.0,54.0,2.5,24.0,129.0,43.75,31.67
2016,10,19,7,45,270.0,83.0,2.65,24.5,138.5,60.5,46.28
2016,10,19,8,0,128.0,112.0,2.8,25.0,148.0,78.45,61.65
2016,10,19,8,15,397.5,96.0,2.9,25.5,241.5,69.43,53.85
2016,10,19,8,30,667.0,80.0,3.0,26.0,335.0,63.35,48.48
2016,10,19,8,45,479.0,135.5,3.15,26.5,331.5,128.45,83.08
2016,10,19,9,0,291.0,191.0,3.3,27.0,328.0,175.67,122.69
2016,10,19,9,15,538.0,142.0,3.3,27.5,426.0,217.17,145.06
2016,10,19,9,30,785.0,93.0,3.3,28.0,524.0,289.92,196.08
2016,10,19,9,45,803.5,94.5,3.3,28.5,563.5,349.47,246.54
2016,10,19,10,0,822.0,96.0,3.3,29.0,603.0,410.31,297.32
2016,10,19,10,15,833.5,98.0,3.3,29.0,635.5,469.46,346.32
2016,10,19,10,30,845.0,100.0,3.3,29.0,668.0,526.74,392.6
2016,10,19,10,45,631.5,198.5,3.3,29.5,632.0,545.15,407.21
2016,10,19,11,0,418.0,297.0,3.3,30.0,596.0,521.44,389.34
2016,10,19,11,15,382.5,316.0,3.3,30.0,594.5,542.15,404.83
2016,10,19,11,30,347.0,335.0,3.3,30.0,593.0,559.05,416.86
2016,10,19,11,45,378.0,329.5,3.35,30.5,614.0,600.59,446.56
2016,10,19,12,0,409.0,324.0,3.4,31.0,635.0,643.3,476.61
2016,10,19,12,15,394.5,329.5,3.4,31.0,629.0,659.07,487.55
2016,10,19,12,30,380.0,335.0,3.4,31.0,623.0,672.55,496.94
2016,10,19,12,45,393.5,326.5,3.4,31.0,622.0,695.15,513.42
2016,10,19,13,0,407.0,318.0,3.4,31.0,621.0,716.62,529.05
2016,10,19,13,15,436.5,297.0,3.35,31.0,615.5,759.66,559.39
2016,10,19,13,30,466.0,276.0,3.3,31.0,610.0,782.61,576.25
2016,10,19,13,45,456.5,270.0,3.25,31.0,587.5,779.88,574.84
2016,10,19,14,0,447.0,264.0,3.2,31.0,565.0,774.47,571.87
2016,10,19,14,15,446.0,250.5,3.1,30.5,538.5,767.31,569.09
2016,10,19,14,30,445.0,237.0,3.0,30.0,512.0,757.55,564.63
2016,10,19,14,45,398.0,230.5,2.95,30.0,464.5,681.99,513.19
