Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,15,0,351.0,224.0,2.9,30.0,417.0,629.63,477.0
2016,10,19,15,15,332.5,206.5,2.7,29.5,377.0,591.59,451.7
2016,10,19,15,30,314.0,189.0,2.5,29.0,337.0,552.27,424.99
2016,10,19,15,45,302.0,169.5,2.35,29.0,299.0,515.7,399.4
2016,10,19,16,0,290.0,150.0,2.2,29.0,261.0,478.07,372.55
2016,10,19,16,15,421.5,111.5,1.9,28.5,246.5,570.0,443.64
2016,10,19,16,30,553.0,73.0,1.6,28.0,232.0,637.99,491.32
2016,10,19,16,45,484.5,64.0,1.35,28.0,182.0,549.5,424.02
2016,10,19,17,0,416.0,55.0,1.1,28.0,132.0,463.33,356.72
2016,10,19,17,15,301.5,41.5,1.1,27.5,87.5,337.48,257.54
2016,10,19,17,30,187.0,28.0,1.1,27.0,43.0,219.9,134.25
2016,10,19,17,45,93.5,14.0,1.1,26.5,21.5,77.35,0.0
2016,10,19,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,6,45,39.0,14.0,1.85,22.0,17.0,11.02,0.0
2016,10,20,7,0,78.0,28.0,2.2,22.0,34.0,20.83,7.12
2016,10,20,7,15,177.5,47.5,2.5,22.0,75.0,35.11,23.71
2016,10,20,7,30,277.0,67.0,2.8,22.0,116.0,49.41,36.74
2016,10,20,7,45,346.5,81.0,3.15,22.5,164.5,59.44,45.75
2016,10,20,8,0,416.0,95.0,3.5,23.0,213.0,69.34,54.36
2016,10,20,8,15,212.0,114.0,3.8,23.0,174.5,80.03,63.54
2016,10,20,8,30,8.0,133.0,4.1,23.0,136.0,95.87,76.94
2016,10,20,8,45,105.5,166.5,4.4,23.5,215.5,123.59,92.12
2016,10,20,9,0,203.0,200.0,4.7,24.0,295.0,170.2,123.79
2016,10,20,9,15,267.0,212.0,4.9,24.0,350.0,210.35,153.12
2016,10,20,9,30,331.0,224.0,5.1,24.0,405.0,258.88,190.75
2016,10,20,9,45,336.5,242.0,5.35,24.5,437.5,300.37,225.1
2016,10,20,10,0,342.0,260.0,5.6,25.0,470.0,342.7,259.79
2016,10,20,10,15,183.5,258.0,5.7,25.0,371.5,290.84,223.23
2016,10,20,10,30,25.0,256.0,5.8,25.0,273.0,211.21,162.14
2016,10,20,10,45,26.0,267.0,5.95,25.5,285.0,223.43,171.37
2016,10,20,11,0,27.0,278.0,6.1,26.0,297.0,235.86,180.61
2016,10,20,11,15,34.5,296.5,6.2,26.0,321.5,270.08,207.06
2016,10,20,11,30,42.0,315.0,6.3,26.0,346.0,296.87,227.71
2016,10,20,11,45,132.0,341.5,6.4,26.5,441.0,410.15,315.35
2016,10,20,12,0,222.0,368.0,6.5,27.0,536.0,518.97,397.98
2016,10,20,12,15,403.5,310.5,6.55,27.0,615.5,649.15,498.54
2016,10,20,12,30,585.0,253.0,6.6,27.0,695.0,792.57,606.61
2016,10,20,12,45,719.5,186.0,6.65,27.5,723.0,881.9,672.06
2016,10,20,13,0,854.0,119.0,6.7,28.0,751.0,955.83,722.86
2016,10,20,13,15,571.0,224.5,6.7,28.0,643.0,816.61,623.29
2016,10,20,13,30,288.0,330.0,6.7,28.0,535.0,643.96,492.13
2016,10,20,13,45,567.0,218.0,6.75,28.0,604.0,836.23,640.68
2016,10,20,14,0,846.0,106.0,6.8,28.0,673.0,1008.04,763.4
2016,10,20,14,15,835.0,104.0,6.75,28.0,640.5,1003.99,760.86
2016,10,20,14,30,824.0,102.0,6.7,28.0,608.0,996.11,756.68
2016,10,20,14,45,808.5,99.5,6.7,28.0,569.0,979.3,746.7
2016,10,20,15,0,793.0,97.0,6.7,28.0,530.0,958.92,734.34
2016,10,20,15,15,771.5,93.5,6.6,27.5,485.5,927.88,715.4
2016,10,20,15,30,750.0,90.0,6.5,27.0,441.0,893.79,694.12
2016,10,20,15,45,726.0,84.0,6.4,26.5,392.5,858.46,671.6
2016,10,20,16,0,702.0,78.0,6.3,26.0,344.0,814.23,641.96
2016,10,20,16,15,659.0,72.0,5.95,25.5,292.5,750.46,595.84
2016,10,20,16,30,616.0,66.0,5.6,25.0,241.0,686.3,547.82
2016,10,20,16,45,555.0,57.0,5.35,25.0,189.5,602.62,481.93
2016,10,20,17,0,494.0,48.0,5.1,25.0,138.0,521.06,414.56
2016,10,20,17,15,380.0,36.5,4.8,24.0,91.5,397.41,311.3
2016,10,20,17,30,266.0,25.0,4.5,23.0,45.0,273.66,160.95
2016,10,20,17,45,133.0,12.5,4.2,22.5,22.5,104.23,0.0
2016,10,20,18,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,6,45,187.5,11.0,2.8,12.5,23.5,8.65,0.0
2016,10,21,7,0,375.0,22.0,3.0,13.0,47.0,20.11,6.22
2016,10,21,7,15,495.0,31.0,3.2,13.5,97.5,28.46,18.86
2016,10,21,7,30,615.0,40.0,3.4,14.0,148.0,36.98,27.05
2016,10,21,7,45,682.5,45.5,3.6,15.0,204.0,42.23,31.95
2016,10,21,8,0,750.0,51.0,3.8,16.0,260.0,47.58,36.71
2016,10,21,8,15,790.5,55.0,3.95,16.5,315.0,51.44,40.06
2016,10,21,8,30,831.0,59.0,4.1,17.0,370.0,55.31,43.31
2016,10,21,8,45,859.5,61.5,4.3,18.0,422.5,118.93,64.71
2016,10,21,9,0,888.0,64.0,4.5,19.0,475.0,182.58,106.62
2016,10,21,9,15,906.5,66.5,4.4,19.5,522.5,247.27,159.44
2016,10,21,9,30,925.0,69.0,4.3,20.0,570.0,313.54,217.3
2016,10,21,9,45,939.0,70.5,4.25,20.5,611.5,378.82,275.16
2016,10,21,10,0,953.0,72.0,4.2,21.0,653.0,444.58,332.45
2016,10,21,10,15,962.5,73.5,4.1,21.0,687.0,508.51,387.43
2016,10,21,10,30,972.0,75.0,4.0,21.0,721.0,571.86,440.2
2016,10,21,10,45,978.5,75.5,3.9,21.5,747.0,631.71,487.74
2016,10,21,11,0,985.0,76.0,3.8,22.0,773.0,690.07,532.42
2016,10,21,11,15,989.0,77.0,3.7,22.0,791.0,745.5,574.5
2016,10,21,11,30,993.0,78.0,3.6,22.0,809.0,798.72,613.4
2016,10,21,11,45,994.0,78.5,3.55,22.5,818.0,846.69,644.88
2016,10,21,12,0,995.0,79.0,3.5,23.0,827.0,891.73,673.9
2016,10,21,12,15,995.0,79.0,3.45,23.0,827.0,932.26,700.86
2016,10,21,12,30,995.0,79.0,3.4,23.0,827.0,969.41,725.4
2016,10,21,12,45,992.5,79.0,3.35,23.5,817.5,1000.74,744.51
2016,10,21,13,0,990.0,79.0,3.3,24.0,808.0,1028.26,761.05
2016,10,21,13,15,985.5,78.5,3.25,24.0,790.0,1049.37,774.89
2016,10,21,13,30,981.0,78.0,3.2,24.0,772.0,1066.39,786.22
2016,10,21,13,45,974.0,77.0,3.15,24.0,745.5,1076.2,793.02
2016,10,21,14,0,967.0,76.0,3.1,24.0,719.0,1081.8,797.33
2016,10,21,14,15,957.5,74.5,3.05,24.0,685.0,1080.05,797.1
2016,10,21,14,30,948.0,73.0,3.0,24.0,651.0,1074.17,794.43
2016,10,21,14,45,934.0,71.0,2.95,24.0,609.5,1058.99,785.89
2016,10,21,15,0,920.0,69.0,2.9,24.0,568.0,1039.95,775.02
2016,10,21,15,15,901.0,67.0,2.8,23.5,521.0,1012.21,759.47
2016,10,21,15,30,882.0,65.0,2.7,23.0,474.0,981.22,741.65
2016,10,21,15,45,855.0,62.0,2.65,23.0,422.0,938.03,714.28
2016,10,21,16,0,828.0,59.0,2.6,23.0,370.0,903.32,692.21
2016,10,21,16,15,787.5,55.0,2.25,22.5,315.0,841.12,648.79
2016,10,21,16,30,747.0,51.0,1.9,22.0,260.0,777.95,603.03
2016,10,21,16,45,682.5,45.0,1.55,21.5,204.5,690.63,537.35
2016,10,21,17,0,618.0,39.0,1.2,21.0,149.0,604.97,469.12
2016,10,21,17,15,499.5,30.5,1.15,20.0,98.5,475.86,365.4
2016,10,21,17,30,381.0,22.0,1.1,19.0,48.0,344.89,182.96
2016,10,21,17,45,190.5,11.0,1.1,18.0,24.0,143.93,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,45,182.5,10.5,0.75,11.5,22.5,8.26,0.0
2016,10,22,7,0,365.0,21.0,0.7,12.0,45.0,19.18,4.69
2016,10,22,7,15,486.5,30.5,0.75,12.5,95.0,27.98,18.52
2016,10,22,7,30,608.0,40.0,0.8,13.0,145.0,36.93,27.16
2016,10,22,7,45,673.5,46.0,0.9,13.5,200.5,42.56,32.49
2016,10,22,8,0,739.0,52.0,1.0,14.0,256.0,48.25,37.65
2016,10,22,8,15,780.0,56.0,1.1,15.0,311.0,52.07,40.9
2016,10,22,8,30,821.0,60.0,1.2,16.0,366.0,55.9,44.03
2016,10,22,8,45,848.0,63.5,1.35,17.0,418.0,121.09,66.55
2016,10,22,9,0,875.0,67.0,1.5,18.0,470.0,184.63,108.67
2016,10,22,9,15,894.5,69.5,1.65,19.0,517.0,248.74,160.43
2016,10,22,9,30,914.0,72.0,1.8,20.0,564.0,314.57,216.85
2016,10,22,9,45,927.0,74.5,1.95,21.0,605.0,379.7,273.25
2016,10,22,10,0,940.0,77.0,2.1,22.0,646.0,445.24,328.78
2016,10,22,10,15,950.0,78.5,2.1,22.5,680.0,508.67,381.28
2016,10,22,10,30,960.0,80.0,2.1,23.0,714.0,571.59,431.46
2016,10,22,10,45,965.5,81.5,2.1,23.5,740.5,631.17,477.35
2016,10,22,11,0,971.0,83.0,2.1,24.0,767.0,689.22,520.45
2016,10,22,11,15,975.5,84.0,2.1,24.0,784.5,744.34,561.11
2016,10,22,11,30,980.0,85.0,2.1,24.0,802.0,797.32,599.0
2016,10,22,11,45,980.5,86.0,2.1,24.5,811.0,844.9,629.22
2016,10,22,12,0,981.0,87.0,2.1,25.0,820.0,889.55,657.11
2016,10,22,12,15,981.0,87.0,2.1,25.0,819.5,929.64,683.03
2016,10,22,12,30,981.0,87.0,2.1,25.0,819.0,966.4,706.68
2016,10,22,12,45,978.0,87.0,2.15,25.5,810.0,996.93,725.43
2016,10,22,13,0,975.0,87.0,2.2,26.0,801.0,1023.69,741.81
2016,10,22,13,15,970.0,86.5,2.2,26.0,783.0,1044.07,755.12
2016,10,22,13,30,965.0,86.0,2.2,26.0,765.0,1060.41,766.06
2016,10,22,13,45,957.0,85.0,2.2,26.0,738.5,1069.1,772.38
2016,10,22,14,0,949.0,84.0,2.2,26.0,712.0,1073.63,776.34
2016,10,22,14,15,939.0,82.5,2.2,26.0,678.0,1071.39,776.28
2016,10,22,14,30,929.0,81.0,2.2,26.0,644.0,1065.1,773.9
2016,10,22,14,45,913.0,79.5,2.25,26.0,602.5,1048.71,765.9
2016,10,22,15,0,897.0,78.0,2.3,26.0,561.0,1028.6,755.66
2016,10,22,15,15,877.0,75.0,2.25,25.5,513.5,998.96,739.53
2016,10,22,15,30,857.0,72.0,2.2,25.0,466.0,977.91,728.98
2016,10,22,15,45,827.5,69.0,2.2,25.0,414.0,932.29,700.83
2016,10,22,16,0,798.0,66.0,2.2,25.0,362.0,884.27,670.49
2016,10,22,16,15,755.0,61.0,1.9,24.0,307.0,818.98,626.79
2016,10,22,16,30,712.0,56.0,1.6,23.0,252.0,752.79,580.46
2016,10,22,16,45,642.5,49.5,1.3,22.0,197.0,661.18,513.09
2016,10,22,17,0,573.0,43.0,1.0,21.0,142.0,581.15,450.04
2016,10,22,17,15,450.0,32.5,1.05,20.0,93.0,448.95,343.96
2016,10,22,17,30,327.0,22.0,1.1,19.0,44.0,312.78,143.77
2016,10,22,17,45,163.5,11.0,1.15,18.5,22.0,124.8,0.0
2016,10,22,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,9.0,1.95,13.5,9.0,7.08,0.0
2016,10,23,7,0,0.0,18.0,2.2,14.0,18.0,13.75,0.76
2016,10,23,7,15,5.5,38.5,2.25,14.5,39.5,28.54,18.7
2016,10,23,7,30,11.0,59.0,2.3,15.0,61.0,43.18,32.31
2016,10,23,7,45,20.5,81.0,2.35,15.5,86.0,57.95,45.73
2016,10,23,8,0,30.0,103.0,2.4,16.0,111.0,72.72,58.89
2016,10,23,8,15,37.0,124.0,2.35,16.5,136.0,86.63,71.0
2016,10,23,8,30,44.0,145.0,2.3,17.0,161.0,100.43,82.74
2016,10,23,8,45,160.5,165.5,2.3,17.5,237.0,128.42,96.12
2016,10,23,9,0,277.0,186.0,2.3,18.0,313.0,173.66,125.97
2016,10,23,9,15,366.0,188.5,2.5,18.5,373.5,217.42,157.68
2016,10,23,9,30,455.0,191.0,2.7,19.0,434.0,274.49,202.14
2016,10,23,9,45,446.5,210.5,2.9,20.0,464.0,320.58,241.18
2016,10,23,10,0,438.0,230.0,3.1,21.0,494.0,365.69,278.58
2016,10,23,10,15,367.5,263.0,3.15,21.5,492.5,386.01,296.79
2016,10,23,10,30,297.0,296.0,3.2,22.0,491.0,403.84,311.58
2016,10,23,10,45,590.0,200.5,3.3,22.5,607.0,527.91,407.08
2016,10,23,11,0,883.0,105.0,3.4,23.0,723.0,655.99,504.71
2016,10,23,11,15,887.5,106.0,3.4,23.0,740.0,707.01,543.21
2016,10,23,11,30,892.0,107.0,3.4,23.0,757.0,756.12,579.86
2016,10,23,11,45,750.0,172.5,3.45,23.5,723.5,765.92,583.97
2016,10,23,12,0,608.0,238.0,3.5,24.0,690.0,743.12,565.06
2016,10,23,12,15,747.5,175.0,3.5,24.0,730.5,837.79,635.15
2016,10,23,12,30,887.0,112.0,3.5,24.0,771.0,910.27,684.37
2016,10,23,12,45,445.0,144.5,3.5,24.5,475.0,589.81,455.54
2016,10,23,13,0,3.0,177.0,3.5,25.0,179.0,144.53,108.74
2016,10,23,13,15,184.5,240.5,3.45,25.0,369.5,438.09,340.11
2016,10,23,13,30,366.0,304.0,3.4,25.0,560.0,694.71,529.35
2016,10,23,13,45,282.0,307.5,3.4,25.0,500.5,626.47,477.79
2016,10,23,14,0,198.0,311.0,3.4,25.0,441.0,530.66,407.46
2016,10,23,14,15,518.5,204.0,3.3,25.0,521.5,792.54,605.35
2016,10,23,14,30,839.0,97.0,3.2,25.0,602.0,1006.15,751.39
2016,10,23,14,45,604.0,154.0,3.1,25.0,505.0,842.36,639.23
2016,10,23,15,0,369.0,211.0,3.0,25.0,408.0,634.49,490.74
2016,10,23,15,15,567.5,147.0,2.65,24.5,420.0,783.3,602.77
2016,10,23,15,30,766.0,83.0,2.3,24.0,432.0,901.58,683.92
2016,10,23,15,45,737.0,78.5,2.0,23.5,383.0,855.92,651.9
2016,10,23,16,0,708.0,74.0,1.7,23.0,334.0,815.1,624.03
2016,10,23,16,15,661.0,68.0,1.6,22.5,281.5,747.47,578.24
2016,10,23,16,30,614.0,62.0,1.5,22.0,229.0,679.75,530.47
2016,10,23,16,45,543.5,54.0,1.45,21.5,177.5,589.28,463.54
2016,10,23,17,0,473.0,46.0,1.4,21.0,126.0,501.56,394.52
2016,10,23,17,15,346.0,34.5,1.4,20.5,81.0,368.62,284.45
2016,10,23,17,30,219.0,23.0,1.4,20.0,36.0,229.62,83.81
2016,10,23,17,45,109.5,11.5,1.45,20.0,18.0,86.87,0.0
2016,10,23,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,10.5,1.1,17.5,10.5,8.26,0.0
2016,10,24,7,0,0.0,21.0,1.2,18.0,21.0,15.74,0.27
2016,10,24,7,15,40.5,41.5,1.4,18.5,48.5,30.46,19.87
2016,10,24,7,30,81.0,62.0,1.6,19.0,76.0,44.89,33.19
2016,10,24,7,45,102.5,84.5,1.85,20.0,108.5,60.13,46.75
2016,10,24,8,0,124.0,107.0,2.1,21.0,141.0,75.04,59.69
2016,10,24,8,15,139.0,129.0,2.15,21.5,174.0,89.24,71.82
2016,10,24,8,30,154.0,151.0,2.2,22.0,207.0,103.86,84.04
2016,10,24,8,45,176.0,172.5,2.25,23.0,245.0,134.2,98.1
2016,10,24,9,0,198.0,194.0,2.3,24.0,283.0,167.85,121.8
2016,10,24,9,15,177.0,216.5,2.25,24.5,302.5,196.36,144.97
2016,10,24,9,30,156.0,239.0,2.2,25.0,322.0,222.73,166.74
2016,10,24,9,45,483.0,169.0,2.2,25.5,452.5,302.63,221.45
2016,10,24,10,0,810.0,99.0,2.2,26.0,583.0,415.0,304.34
2016,10,24,10,15,528.0,201.0,2.2,26.5,523.5,417.69,312.28
2016,10,24,10,30,246.0,303.0,2.2,27.0,464.0,376.64,283.9
2016,10,24,10,45,246.0,316.0,2.2,27.5,482.0,406.58,306.44
2016,10,24,11,0,246.0,329.0,2.2,28.0,500.0,436.38,328.08
2016,10,24,11,15,555.0,217.0,2.2,28.0,615.5,588.15,441.73
2016,10,24,11,30,864.0,105.0,2.2,28.0,731.0,734.91,548.85
2016,10,24,11,45,846.5,116.0,2.25,28.5,735.0,781.61,579.03
2016,10,24,12,0,829.0,127.0,2.3,29.0,739.0,817.72,601.9
2016,10,24,12,15,829.0,127.0,2.25,29.0,739.0,853.58,624.98
2016,10,24,12,30,829.0,127.0,2.2,29.0,739.0,886.54,646.0
2016,10,24,12,45,826.0,126.5,2.2,29.0,730.0,913.19,663.31
2016,10,24,13,0,823.0,126.0,2.2,29.0,721.0,936.48,678.55
2016,10,24,13,15,571.5,219.5,2.2,29.0,628.5,814.09,597.28
2016,10,24,13,30,320.0,313.0,2.2,29.0,536.0,659.96,488.24
2016,10,24,13,45,557.0,216.0,2.2,29.5,587.0,826.03,608.11
2016,10,24,14,0,794.0,119.0,2.2,30.0,638.0,971.72,702.62
2016,10,24,14,15,488.5,197.5,2.2,29.5,512.0,754.95,559.25
2016,10,24,14,30,183.0,276.0,2.2,29.0,386.0,489.76,369.56
2016,10,24,14,45,456.0,192.5,2.25,29.0,440.5,724.88,546.04
2016,10,24,15,0,729.0,109.0,2.3,29.0,495.0,916.46,677.41
2016,10,24,15,15,482.0,149.0,2.3,29.0,395.5,699.76,529.9
2016,10,24,15,30,235.0,189.0,2.3,29.0,296.0,477.15,367.52
2016,10,24,15,45,421.5,139.0,2.3,29.0,303.5,619.91,478.67
2016,10,24,16,0,608.0,89.0,2.3,29.0,311.0,739.3,564.32
2016,10,24,16,15,556.5,82.0,2.05,28.0,260.5,668.27,514.44
2016,10,24,16,30,505.0,75.0,1.8,27.0,210.0,597.27,463.92
2016,10,24,16,45,429.5,64.5,1.55,26.5,161.0,502.07,391.99
2016,10,24,17,0,354.0,54.0,1.3,26.0,112.0,409.01,318.32
2016,10,24,17,15,234.0,38.5,1.3,25.0,71.0,283.62,214.72
2016,10,24,17,30,114.0,23.0,1.3,24.0,30.0,149.51,34.05
2016,10,24,17,45,57.0,11.5,1.3,23.5,15.0,49.57,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,6,45,44.0,11.0,0.9,16.5,13.5,8.65,0.0
2016,10,25,7,0,88.0,22.0,1.0,17.0,27.0,16.59,0.0
2016,10,25,7,15,171.0,39.5,1.2,17.5,63.0,29.53,19.08
2016,10,25,7,30,254.0,57.0,1.4,18.0,99.0,42.34,31.1
2016,10,25,7,45,302.5,74.0,1.6,19.0,142.0,54.33,41.88
2016,10,25,8,0,351.0,91.0,1.8,20.0,185.0,66.02,52.11
2016,10,25,8,15,388.5,104.0,1.85,20.5,228.5,74.67,59.54
2016,10,25,8,30,426.0,117.0,1.9,21.0,272.0,85.75,68.86
2016,10,25,8,45,420.5,138.0,2.0,22.0,309.0,132.03,88.04
2016,10,25,9,0,415.0,159.0,2.1,23.0,346.0,178.2,121.23
2016,10,25,9,15,612.0,124.0,2.1,23.0,431.0,229.72,154.97
2016,10,25,9,30,809.0,89.0,2.1,23.0,516.0,301.69,208.89
2016,10,25,9,45,827.5,91.0,2.1,23.5,556.0,362.84,261.23
2016,10,25,10,0,846.0,93.0,2.1,24.0,596.0,425.25,313.6
2016,10,25,10,15,599.5,186.0,2.1,24.0,552.0,443.63,334.0
2016,10,25,10,30,353.0,279.0,2.1,24.0,508.0,420.51,319.81
2016,10,25,10,45,622.0,188.5,2.1,24.5,611.0,538.19,408.65
2016,10,25,11,0,891.0,98.0,2.1,25.0,714.0,656.48,496.37
2016,10,25,11,15,602.0,214.0,2.1,25.0,635.0,623.22,470.31
2016,10,25,11,30,313.0,330.0,2.1,25.0,556.0,535.56,404.47
2016,10,25,11,45,304.0,336.5,2.15,25.5,558.0,555.86,419.23
2016,10,25,12,0,295.0,343.0,2.2,26.0,560.0,574.65,432.0
2016,10,25,12,15,390.5,310.5,2.25,26.0,597.5,642.12,482.43
2016,10,25,12,30,486.0,278.0,2.3,26.0,635.0,732.95,547.67
2016,10,25,12,45,409.5,301.5,2.35,26.5,600.0,688.81,514.91
2016,10,25,13,0,333.0,325.0,2.4,27.0,565.0,658.96,492.29
2016,10,25,13,15,392.5,298.0,2.4,27.0,574.5,701.8,524.67
2016,10,25,13,30,452.0,271.0,2.4,27.0,584.0,766.99,571.17
2016,10,25,13,45,377.0,280.5,2.4,27.0,535.0,692.6,519.09
2016,10,25,14,0,302.0,290.0,2.4,27.0,486.0,637.72,480.21
2016,10,25,14,15,371.0,257.5,2.3,27.0,486.0,678.47,511.99
2016,10,25,14,30,440.0,225.0,2.2,27.0,486.0,741.89,557.94
2016,10,25,14,45,572.5,169.0,2.15,27.0,484.5,816.92,612.83
2016,10,25,15,0,705.0,113.0,2.1,27.0,483.0,897.28,667.46
2016,10,25,15,15,486.0,148.5,1.85,26.5,393.0,703.5,535.07
2016,10,25,15,30,267.0,184.0,1.6,26.0,303.0,503.11,389.41
2016,10,25,15,45,254.0,164.5,1.4,26.0,267.5,466.34,363.98
2016,10,25,16,0,241.0,145.0,1.2,26.0,232.0,428.79,336.31
2016,10,25,16,15,226.0,123.5,1.1,25.5,195.0,385.88,304.92
2016,10,25,16,30,211.0,102.0,1.0,25.0,158.0,342.49,272.01
2016,10,25,16,45,184.5,80.5,0.9,24.5,121.5,288.73,229.31
2016,10,25,17,0,158.0,59.0,0.8,24.0,85.0,235.38,185.13
2016,10,25,17,15,99.5,39.5,0.85,23.5,53.5,161.05,120.56
2016,10,25,17,30,41.0,20.0,0.9,23.0,22.0,63.04,1.7
2016,10,25,17,45,20.5,10.0,0.95,22.5,11.0,22.45,0.0
2016,10,25,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,26,6,45,83.5,10.5,1.05,16.5,15.0,8.26,0.0
2016,10,26,7,0,167.0,21.0,1.1,17.0,30.0,16.03,0.0
2016,10,26,7,15,294.5,34.0,1.2,17.5,72.5,27.83,17.55
2016,10,26,7,30,422.0,47.0,1.3,18.0,115.0,38.47,27.73
2016,10,26,7,45,501.0,54.5,1.45,19.0,165.0,44.37,33.21
2016,10,26,8,0,580.0,62.0,1.6,20.0,215.0,50.38,38.51
2016,10,26,8,15,628.0,68.0,1.75,21.0,266.0,54.94,42.36
2016,10,26,8,30,676.0,74.0,1.9,22.0,317.0,64.58,50.43
2016,10,26,8,45,709.5,78.0,2.05,23.0,365.5,117.68,65.65
2016,10,26,9,0,743.0,82.0,2.2,24.0,414.0,178.76,107.3
2016,10,26,9,15,766.0,85.5,2.2,24.5,458.5,236.87,153.83
2016,10,26,9,30,789.0,89.0,2.2,25.0,503.0,297.4,204.87
2016,10,26,9,45,804.0,92.0,2.2,25.5,541.5,356.94,255.67
2016,10,26,10,0,819.0,95.0,2.2,26.0,580.0,417.37,306.18
2016,10,26,10,15,567.0,190.5,2.15,26.5,535.0,428.96,320.57
2016,10,26,10,30,315.0,286.0,2.1,27.0,490.0,407.47,306.66
2016,10,26,10,45,321.0,294.0,2.05,27.5,508.5,441.5,332.17
2016,10,26,11,0,327.0,302.0,2.0,28.0,527.0,475.69,356.92
2016,10,26,11,15,205.5,318.5,1.95,28.0,461.5,419.41,315.22
2016,10,26,11,30,84.0,335.0,1.9,28.0,396.0,348.41,261.63
2016,10,26,11,45,485.0,217.0,1.85,28.5,571.0,599.59,449.73
2016,10,26,12,0,886.0,99.0,1.8,29.0,746.0,827.72,606.52
2016,10,26,12,15,885.5,99.0,1.8,29.0,746.0,863.7,627.81
2016,10,26,12,30,885.0,99.0,1.8,29.0,746.0,896.65,648.92
2016,10,26,12,45,633.5,204.5,1.8,29.5,664.5,825.07,600.13
2016,10,26,13,0,382.0,310.0,1.8,30.0,583.0,689.92,504.5
2016,10,26,13,15,626.5,203.0,1.8,30.0,638.5,859.71,625.05
2016,10,26,13,30,871.0,96.0,1.8,30.0,694.0,980.56,701.79
2016,10,26,13,45,863.5,94.0,1.8,30.0,669.0,987.12,705.51
2016,10,26,14,0,856.0,92.0,1.8,30.0,644.0,989.9,708.3
2016,10,26,14,15,844.5,90.5,1.8,30.0,612.0,985.48,706.77
2016,10,26,14,30,833.0,89.0,1.8,30.0,580.0,990.4,711.41
2016,10,26,14,45,805.5,90.5,1.8,30.0,539.0,966.11,697.57
2016,10,26,15,0,778.0,92.0,1.8,30.0,498.0,938.34,681.79
2016,10,26,15,15,755.0,88.5,1.75,29.5,454.0,905.77,663.56
2016,10,26,15,30,732.0,85.0,1.7,29.0,410.0,870.3,643.18
2016,10,26,15,45,700.5,80.0,1.7,29.0,361.5,829.18,617.83
2016,10,26,16,0,669.0,75.0,1.7,29.0,313.0,779.69,586.05
2016,10,26,16,15,620.5,69.0,1.45,28.0,262.5,711.65,540.21
2016,10,26,16,30,572.0,63.0,1.2,27.0,212.0,643.66,492.33
2016,10,26,16,45,499.0,54.0,1.0,26.5,162.5,551.02,423.46
2016,10,26,17,0,426.0,45.0,0.8,26.0,113.0,461.43,353.13
2016,10,26,17,15,297.5,32.5,0.85,25.5,70.5,328.33,243.19
2016,10,26,17,30,169.0,20.0,0.9,25.0,28.0,183.54,0.0
2016,10,26,17,45,84.5,10.0,0.95,24.5,14.0,68.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,45,58.5,10.5,0.8,17.5,13.5,8.26,0.0
2016,10,27,7,0,117.0,21.0,0.8,18.0,27.0,15.9,0.0
2016,10,27,7,15,238.0,36.0,0.85,18.5,67.5,27.33,16.93
2016,10,27,7,30,359.0,51.0,0.9,19.0,108.0,38.86,27.91
2016,10,27,7,45,442.5,60.5,0.95,20.0,157.5,48.66,36.77
2016,10,27,8,0,526.0,70.0,1.0,21.0,207.0,55.97,43.19
2016,10,27,8,15,577.5,77.0,0.85,22.0,257.5,60.99,47.4
2016,10,27,8,30,629.0,84.0,0.7,23.0,308.0,71.97,56.53
2016,10,27,8,45,668.5,88.0,0.6,24.0,357.0,122.79,70.51
2016,10,27,9,0,708.0,92.0,0.5,25.0,406.0,178.58,107.45
2016,10,27,9,15,732.5,96.0,0.55,25.5,450.0,235.92,152.43
2016,10,27,9,30,757.0,100.0,0.6,26.0,494.0,298.82,203.85
2016,10,27,9,45,776.5,102.5,0.7,26.5,533.5,357.64,252.62
2016,10,27,10,0,796.0,105.0,0.8,27.0,573.0,417.93,301.66
2016,10,27,10,15,809.5,107.5,1.0,27.5,605.5,476.66,348.85
2016,10,27,10,30,823.0,110.0,1.2,28.0,638.0,535.6,394.85
2016,10,27,10,45,832.5,111.5,1.4,28.5,663.5,591.28,437.28
2016,10,27,11,0,842.0,113.0,1.6,29.0,689.0,646.17,478.01
2016,10,27,11,15,848.0,114.0,1.7,29.0,706.0,697.17,515.38
2016,10,27,11,30,854.0,115.0,1.8,29.0,723.0,746.52,550.86
2016,10,27,11,45,486.0,233.5,1.95,29.5,580.0,616.49,456.99
2016,10,27,12,0,118.0,352.0,2.1,30.0,437.0,408.44,303.49
2016,10,27,12,15,249.5,334.0,2.15,30.0,515.0,547.28,406.65
2016,10,27,12,30,381.0,316.0,2.2,30.0,593.0,660.67,488.02
2016,10,27,12,45,272.0,331.0,2.25,30.0,528.0,595.01,440.07
2016,10,27,13,0,163.0,346.0,2.3,30.0,463.0,500.87,372.3
2016,10,27,13,15,523.0,220.5,2.3,30.0,580.5,769.66,569.29
2016,10,27,13,30,883.0,95.0,2.3,30.0,698.0,991.42,715.37
2016,10,27,13,45,876.0,93.5,2.35,30.0,673.5,999.21,719.57
2016,10,27,14,0,869.0,92.0,2.4,30.0,649.0,1003.19,723.69
2016,10,27,14,15,857.5,90.0,2.4,30.0,616.5,998.24,721.8
2016,10,27,14,30,846.0,88.0,2.4,30.0,584.0,1002.51,726.1
2016,10,27,14,45,824.5,87.5,2.45,30.0,543.5,981.8,714.91
2016,10,27,15,0,803.0,87.0,2.5,30.0,503.0,957.59,701.65
2016,10,27,15,15,780.0,84.0,2.5,29.5,458.5,925.43,684.0
2016,10,27,15,30,757.0,81.0,2.5,29.0,414.0,890.31,664.1
2016,10,27,15,45,724.5,76.5,2.5,29.0,365.0,841.35,632.97
2016,10,27,16,0,692.0,72.0,2.5,29.0,316.0,797.66,604.67
2016,10,27,16,15,644.0,66.0,2.15,28.0,264.5,729.58,558.0
2016,10,27,16,30,596.0,60.0,1.8,27.0,213.0,661.51,509.25
2016,10,27,16,45,521.5,51.5,1.5,26.5,163.0,567.58,438.3
2016,10,27,17,0,447.0,43.0,1.2,26.0,113.0,476.82,365.92
2016,10,27,17,15,316.0,30.5,1.2,25.0,70.0,341.25,251.79
2016,10,27,17,30,185.0,18.0,1.2,24.0,27.0,192.4,0.0
2016,10,27,17,45,92.5,9.0,1.2,23.0,13.5,72.95,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,6,45,109.5,9.5,0.35,16.5,14.5,7.47,0.0
2016,10,28,7,0,219.0,19.0,0.4,17.0,29.0,15.69,0.0
2016,10,28,7,15,353.0,30.5,0.45,17.5,73.5,25.24,15.16
2016,10,28,7,30,487.0,42.0,0.5,18.0,118.0,34.91,24.62
2016,10,28,7,45,567.0,48.5,0.6,18.5,170.0,40.32,29.74
2016,10,28,8,0,647.0,55.0,0.7,19.0,222.0,49.69,38.09
2016,10,28,8,15,693.0,60.5,0.9,20.0,274.0,54.48,42.15
2016,10,28,8,30,739.0,66.0,1.1,21.0,326.0,67.14,44.57
2016,10,28,8,45,770.5,69.5,1.3,22.0,375.5,123.03,67.51
2016,10,28,9,0,802.0,73.0,1.5,23.0,425.0,182.82,108.28
2016,10,28,9,15,823.5,76.0,1.7,23.5,470.5,243.71,157.55
2016,10,28,9,30,845.0,79.0,1.9,24.0,516.0,306.73,211.21
2016,10,28,9,45,591.0,162.5,2.1,25.0,479.5,342.07,249.61
2016,10,28,10,0,337.0,246.0,2.3,26.0,443.0,336.84,252.54
2016,10,28,10,15,293.5,270.0,2.3,26.0,448.5,361.73,273.52
2016,10,28,10,30,250.0,294.0,2.3,26.0,454.0,374.05,283.99
2016,10,28,10,45,226.5,309.5,2.35,26.5,459.0,392.69,298.04
2016,10,28,11,0,203.0,325.0,2.4,27.0,464.0,408.86,309.69
2016,10,28,11,15,178.5,334.5,2.35,27.5,459.0,416.69,314.68
2016,10,28,11,30,154.0,344.0,2.3,28.0,454.0,421.98,317.57
2016,10,28,11,45,540.0,216.5,2.3,28.5,606.5,642.47,482.08
2016,10,28,12,0,926.0,89.0,2.3,29.0,759.0,850.76,625.79
2016,10,28,12,15,925.5,89.0,2.25,29.0,758.5,887.95,647.97
2016,10,28,12,30,925.0,89.0,2.2,29.0,758.0,921.97,669.45
2016,10,28,12,45,628.0,204.0,2.2,29.0,656.0,820.3,601.67
2016,10,28,13,0,331.0,319.0,2.2,29.0,554.0,652.68,482.58
2016,10,28,13,15,619.0,203.5,2.15,29.0,628.5,853.46,627.12
2016,10,28,13,30,907.0,88.0,2.1,29.0,703.0,1007.08,725.44
2016,10,28,13,45,897.5,87.0,2.1,29.5,677.0,1013.14,727.14
2016,10,28,14,0,888.0,86.0,2.1,30.0,651.0,1015.27,728.11
2016,10,28,14,15,876.5,84.5,2.05,29.5,618.5,1010.91,727.53
2016,10,28,14,30,865.0,83.0,2.0,29.0,586.0,1002.77,724.77
2016,10,28,14,45,847.5,81.0,2.0,29.0,546.0,996.88,722.79
2016,10,28,15,0,830.0,79.0,2.0,29.0,506.0,974.69,710.44
2016,10,28,15,15,807.5,76.0,1.95,28.5,461.0,942.79,692.71
2016,10,28,15,30,785.0,73.0,1.9,28.0,416.0,907.91,672.81
2016,10,28,15,45,751.5,69.5,1.9,28.0,366.5,858.9,642.19
2016,10,28,16,0,718.0,66.0,1.9,28.0,317.0,807.91,609.37
2016,10,28,16,15,670.5,61.0,1.65,27.5,265.0,740.34,562.69
2016,10,28,16,30,623.0,56.0,1.4,27.0,213.0,680.49,519.41
2016,10,28,16,45,545.0,48.5,1.15,26.5,162.5,584.19,447.38
2016,10,28,17,0,467.0,41.0,0.9,26.0,112.0,491.31,373.91
2016,10,28,17,15,330.0,29.0,0.9,25.0,69.0,351.03,255.1
2016,10,28,17,30,193.0,17.0,0.9,24.0,26.0,195.89,0.0
2016,10,28,17,45,96.5,8.5,0.95,23.5,13.0,6.69,0.0
2016,10,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,45,76.0,9.5,0.4,17.5,13.0,7.47,0.0
2016,10,29,7,0,152.0,19.0,0.4,18.0,26.0,14.49,0.0
2016,10,29,7,15,289.0,32.0,0.55,18.5,68.0,26.27,15.75
2016,10,29,7,30,426.0,45.0,0.7,19.0,110.0,37.0,26.24
2016,10,29,7,45,511.0,52.5,0.85,20.0,161.0,43.0,31.82
2016,10,29,8,0,596.0,60.0,1.0,21.0,212.0,49.12,37.24
2016,10,29,8,15,298.0,62.0,1.2,21.5,138.0,45.87,34.41
2016,10,29,8,30,0.0,64.0,1.4,22.0,64.0,49.06,35.27
2016,10,29,8,45,0.0,85.0,1.65,23.0,85.0,64.74,47.92
2016,10,29,9,0,0.0,106.0,1.9,24.0,106.0,80.37,60.27
2016,10,29,9,15,0.0,117.5,1.95,24.5,117.5,89.33,67.18
2016,10,29,9,30,0.0,129.0,2.0,25.0,129.0,98.39,74.1
2016,10,29,9,45,130.5,193.5,2.1,25.5,269.5,197.69,149.21
2016,10,29,10,0,261.0,258.0,2.2,26.0,410.0,316.35,238.59
2016,10,29,10,15,568.5,174.0,2.2,26.5,528.0,423.42,317.67
2016,10,29,10,30,876.0,90.0,2.2,27.0,646.0,544.27,407.86
2016,10,29,10,45,884.0,91.0,2.25,27.5,671.0,599.91,450.07
2016,10,29,11,0,892.0,92.0,2.3,28.0,696.0,654.43,490.5
2016,10,29,11,15,897.0,93.0,2.3,28.0,712.5,705.59,528.12
2016,10,29,11,30,902.0,94.0,2.3,28.0,729.0,754.88,563.51
2016,10,29,11,45,907.0,92.5,2.35,28.5,738.0,799.58,592.45
2016,10,29,12,0,912.0,91.0,2.4,29.0,747.0,841.89,619.4
2016,10,29,12,15,912.0,91.0,2.4,29.0,746.5,878.94,643.54
2016,10,29,12,30,912.0,91.0,2.4,29.0,746.0,912.92,665.62
2016,10,29,12,45,910.0,90.5,2.45,29.5,737.0,941.31,683.14
2016,10,29,13,0,908.0,90.0,2.5,30.0,728.0,966.24,698.47
