Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,13,15,902.5,89.0,2.55,30.0,711.0,983.67,710.5
2016,10,29,13,30,897.0,88.0,2.6,30.0,694.0,997.32,720.34
2016,10,29,13,45,889.5,86.5,2.65,30.0,668.5,1004.59,726.31
2016,10,29,14,0,882.0,85.0,2.7,30.0,643.0,1008.01,730.06
2016,10,29,14,15,870.5,83.5,2.7,30.0,610.5,1003.56,728.5
2016,10,29,14,30,859.0,82.0,2.7,30.0,578.0,995.36,724.77
2016,10,29,14,45,833.5,83.0,2.7,30.0,537.0,985.2,719.94
2016,10,29,15,0,808.0,84.0,2.7,30.0,496.0,958.85,704.63
2016,10,29,15,15,784.5,80.5,2.65,29.5,451.0,925.5,685.68
2016,10,29,15,30,761.0,77.0,2.6,29.0,406.0,889.23,664.5
2016,10,29,15,45,727.0,73.0,2.6,29.0,357.0,839.43,632.65
2016,10,29,16,0,693.0,69.0,2.6,29.0,308.0,794.61,603.38
2016,10,29,16,15,643.0,63.5,2.25,28.0,257.0,725.43,555.73
2016,10,29,16,30,593.0,58.0,1.9,27.0,206.0,656.4,505.99
2016,10,29,16,45,512.5,50.0,1.55,26.5,156.0,558.13,431.15
2016,10,29,17,0,432.0,42.0,1.2,26.0,106.0,463.36,355.02
2016,10,29,17,15,292.0,29.5,1.15,25.0,64.5,321.52,232.21
2016,10,29,17,30,152.0,17.0,1.1,24.0,23.0,127.78,0.0
2016,10,29,17,45,76.0,8.5,1.1,23.5,11.5,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,45,56.5,9.0,0.8,18.5,11.5,7.08,0.0
2016,10,30,7,0,113.0,18.0,0.8,19.0,23.0,13.67,0.0
2016,10,30,7,15,246.5,32.5,0.9,19.5,63.5,24.82,14.28
2016,10,30,7,30,380.0,47.0,1.0,20.0,104.0,38.42,27.27
2016,10,30,7,45,467.0,56.0,1.15,21.0,154.0,45.45,33.76
2016,10,30,8,0,554.0,65.0,1.3,22.0,204.0,52.56,40.03
2016,10,30,8,15,606.0,71.0,1.35,22.5,254.5,57.03,43.89
2016,10,30,8,30,658.0,77.0,1.4,23.0,305.0,70.96,46.61
2016,10,30,8,45,699.5,80.0,1.45,23.5,354.5,122.92,69.18
2016,10,30,9,0,741.0,83.0,1.5,24.0,404.0,183.76,111.24
2016,10,30,9,15,765.5,86.5,1.45,24.5,448.5,241.95,157.88
2016,10,30,9,30,790.0,90.0,1.4,25.0,493.0,302.72,208.74
2016,10,30,9,45,809.5,92.0,1.4,26.0,532.5,362.82,258.83
2016,10,30,10,0,829.0,94.0,1.4,27.0,572.0,424.3,308.7
2016,10,30,10,15,841.5,96.0,1.35,27.5,604.5,483.66,355.86
2016,10,30,10,30,854.0,98.0,1.3,28.0,637.0,543.04,401.18
2016,10,30,10,45,865.5,98.0,1.3,28.5,663.0,596.35,440.93
2016,10,30,11,0,877.0,98.0,1.3,29.0,689.0,651.24,480.32
2016,10,30,11,15,883.0,99.0,1.35,29.0,706.0,702.38,517.25
2016,10,30,11,30,889.0,100.0,1.4,29.0,723.0,751.79,552.18
2016,10,30,11,45,899.5,96.5,1.45,29.5,733.5,798.23,581.8
2016,10,30,12,0,910.0,93.0,1.5,30.0,744.0,842.65,609.48
2016,10,30,12,15,911.0,93.0,1.55,30.0,744.0,880.46,633.93
2016,10,30,12,30,912.0,93.0,1.6,30.0,744.0,915.28,656.47
2016,10,30,12,45,912.5,91.5,1.7,30.5,736.0,944.85,675.0
2016,10,30,13,0,913.0,90.0,1.8,31.0,728.0,971.05,691.46
2016,10,30,13,15,908.5,89.0,1.85,31.0,711.5,989.53,703.98
2016,10,30,13,30,904.0,88.0,1.9,31.0,695.0,1004.25,714.4
2016,10,30,13,45,898.5,86.0,2.0,31.0,670.0,1013.0,721.91
2016,10,30,14,0,893.0,84.0,2.1,31.0,645.0,1017.9,727.24
2016,10,30,14,15,882.5,82.5,2.15,31.0,613.0,1014.52,726.98
2016,10,30,14,30,872.0,81.0,2.2,31.0,581.0,1007.36,724.58
2016,10,30,14,45,858.0,78.0,2.25,31.0,542.0,991.03,716.47
2016,10,30,15,0,844.0,75.0,2.3,31.0,503.0,983.52,714.17
2016,10,30,15,15,822.5,72.5,2.25,30.5,458.0,953.17,697.41
2016,10,30,15,30,801.0,70.0,2.2,30.0,413.0,919.79,678.58
2016,10,30,15,45,771.0,66.0,2.2,30.0,364.0,873.32,649.68
2016,10,30,16,0,741.0,62.0,2.2,30.0,315.0,824.74,618.51
2016,10,30,16,15,694.0,57.0,1.9,29.0,263.0,757.25,572.9
2016,10,30,16,30,647.0,52.0,1.6,28.0,211.0,689.25,524.65
2016,10,30,16,45,570.0,45.0,1.3,27.0,160.0,601.42,459.11
2016,10,30,17,0,493.0,38.0,1.0,26.0,109.0,509.63,386.24
2016,10,30,17,15,350.0,26.5,1.0,25.0,66.0,364.69,257.96
2016,10,30,17,30,207.0,15.0,1.0,24.0,23.0,167.64,0.0
2016,10,30,17,45,103.5,7.5,1.05,23.5,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,6,45,109.5,8.0,0.25,16.0,12.5,0.0,0.0
2016,10,31,7,0,219.0,16.0,0.2,16.0,25.0,12.59,0.0
2016,10,31,7,15,360.0,27.0,0.3,17.0,68.5,22.43,12.37
2016,10,31,7,30,501.0,38.0,0.4,18.0,112.0,31.82,21.85
2016,10,31,7,45,579.5,45.0,0.5,19.0,163.5,37.73,27.37
2016,10,31,8,0,658.0,52.0,0.6,20.0,215.0,47.37,35.88
2016,10,31,8,15,704.0,57.0,0.9,20.5,267.0,51.85,39.77
2016,10,31,8,30,750.0,62.0,1.2,21.0,319.0,67.71,42.71
2016,10,31,8,45,780.0,65.5,1.55,22.0,368.0,124.03,67.35
2016,10,31,9,0,810.0,69.0,1.9,23.0,417.0,184.03,109.12
2016,10,31,9,15,830.5,72.0,2.0,23.5,461.0,244.98,158.91
2016,10,31,9,30,851.0,75.0,2.1,24.0,505.0,307.93,212.73
2016,10,31,9,45,864.0,77.0,2.25,24.5,543.5,370.35,266.59
2016,10,31,10,0,877.0,79.0,2.4,25.0,582.0,431.17,318.26
2016,10,31,10,15,886.5,81.0,2.45,25.5,613.5,490.58,367.24
2016,10,31,10,30,896.0,83.0,2.5,26.0,645.0,549.54,414.22
2016,10,31,10,45,901.5,84.5,2.55,26.5,669.0,605.03,457.11
2016,10,31,11,0,907.0,86.0,2.6,27.0,693.0,659.14,497.59
2016,10,31,11,15,910.5,86.5,2.6,27.0,708.5,709.3,534.89
2016,10,31,11,30,914.0,87.0,2.6,27.0,724.0,757.4,569.65
2016,10,31,11,45,912.5,89.0,2.6,27.5,731.0,800.93,597.65
2016,10,31,12,0,911.0,91.0,2.6,28.0,738.0,841.64,623.44
2016,10,31,12,15,909.5,91.0,2.6,28.0,737.0,877.28,646.89
2016,10,31,12,30,908.0,91.0,2.6,28.0,736.0,909.74,668.2
2016,10,31,12,45,903.5,91.0,2.65,28.5,726.0,936.19,684.62
2016,10,31,13,0,899.0,91.0,2.7,29.0,716.0,959.08,698.8
2016,10,31,13,15,893.0,90.0,2.65,29.0,698.0,975.76,709.59
2016,10,31,13,30,887.0,89.0,2.6,29.0,680.0,988.7,718.12
2016,10,31,13,45,876.5,88.0,2.6,29.5,654.0,993.38,720.54
2016,10,31,14,0,866.0,87.0,2.6,30.0,628.0,994.22,720.74
2016,10,31,14,15,559.5,170.5,2.55,30.0,513.5,797.9,591.81
2016,10,31,14,30,253.0,254.0,2.5,30.0,399.0,563.99,424.54
2016,10,31,14,45,252.5,235.0,2.5,30.0,371.0,545.97,414.44
2016,10,31,15,0,252.0,216.0,2.5,30.0,343.0,526.43,401.88
2016,10,31,15,15,503.5,144.5,2.45,29.5,369.0,717.69,546.27
2016,10,31,15,30,755.0,73.0,2.4,29.0,395.0,878.01,657.53
2016,10,31,15,45,718.5,69.5,2.35,29.0,346.0,826.6,622.36
2016,10,31,16,0,682.0,66.0,2.3,29.0,297.0,773.42,586.89
2016,10,31,16,15,631.5,60.5,1.95,28.0,247.0,710.68,543.46
2016,10,31,16,30,581.0,55.0,1.6,27.0,197.0,641.71,493.35
2016,10,31,16,45,498.0,47.5,1.3,26.5,147.5,542.54,417.87
2016,10,31,17,0,415.0,40.0,1.0,26.0,98.0,447.14,341.09
2016,10,31,17,15,275.5,27.5,1.0,25.0,59.0,306.87,214.55
2016,10,31,17,30,136.0,15.0,1.0,24.0,20.0,114.21,0.0
2016,10,31,17,45,68.0,7.5,1.0,23.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,45,42.0,8.0,1.7,20.5,9.5,0.0,0.0
2016,11,1,7,0,84.0,16.0,1.8,21.0,19.0,12.59,0.0
2016,11,1,7,15,215.5,31.0,2.0,21.5,57.5,23.59,12.65
2016,11,1,7,30,347.0,46.0,2.2,22.0,96.0,37.51,26.12
2016,11,1,7,45,438.5,54.5,2.45,22.5,144.0,44.12,32.32
2016,11,1,8,0,530.0,63.0,2.7,23.0,192.0,50.85,38.35
2016,11,1,8,15,583.0,69.0,2.8,23.5,241.5,55.34,42.24
2016,11,1,8,30,636.0,75.0,2.9,24.0,291.0,70.84,45.39
2016,11,1,8,45,680.0,77.5,3.05,25.0,339.5,121.2,67.89
2016,11,1,9,0,724.0,80.0,3.2,26.0,388.0,180.55,109.02
2016,11,1,9,15,452.0,152.0,3.25,26.5,351.0,218.91,151.78
2016,11,1,9,30,180.0,224.0,3.3,27.0,314.0,222.49,165.51
2016,11,1,9,45,223.0,238.0,3.35,27.5,359.0,263.66,197.21
2016,11,1,10,0,266.0,252.0,3.4,28.0,404.0,315.51,237.12
2016,11,1,10,15,551.5,172.5,3.4,28.0,510.0,411.56,309.46
2016,11,1,10,30,837.0,93.0,3.4,28.0,616.0,530.81,400.28
2016,11,1,10,45,526.5,204.5,3.45,28.5,538.0,497.11,376.11
2016,11,1,11,0,216.0,316.0,3.5,29.0,460.0,411.44,310.96
2016,11,1,11,15,223.0,319.5,3.5,29.5,471.5,435.57,328.96
2016,11,1,11,30,230.0,323.0,3.5,30.0,483.0,459.83,346.42
2016,11,1,11,45,296.5,317.5,3.55,30.5,525.5,536.88,402.71
2016,11,1,12,0,363.0,312.0,3.6,31.0,568.0,604.22,451.17
2016,11,1,12,15,296.5,326.0,3.6,31.0,535.5,582.19,434.25
2016,11,1,12,30,230.0,340.0,3.6,31.0,503.0,535.29,400.04
2016,11,1,12,45,554.0,215.5,3.65,31.0,601.0,757.07,564.54
2016,11,1,13,0,878.0,91.0,3.7,31.0,699.0,939.35,688.87
2016,11,1,13,15,872.5,90.0,3.75,31.0,682.0,955.99,699.39
2016,11,1,13,30,867.0,89.0,3.8,31.0,665.0,968.99,708.9
2016,11,1,13,45,856.5,89.0,3.85,31.0,639.5,974.53,713.72
2016,11,1,14,0,846.0,89.0,3.9,31.0,614.0,976.37,716.33
2016,11,1,14,15,834.0,87.0,3.9,31.0,582.0,983.39,722.29
2016,11,1,14,30,822.0,85.0,3.9,31.0,550.0,974.0,717.53
2016,11,1,14,45,805.0,82.5,3.95,31.0,511.5,955.28,707.09
2016,11,1,15,0,788.0,80.0,4.0,31.0,473.0,933.16,694.43
2016,11,1,15,15,764.5,77.0,3.95,30.5,429.5,900.66,675.48
2016,11,1,15,30,741.0,74.0,3.9,30.0,386.0,865.35,654.32
2016,11,1,15,45,702.0,71.0,3.9,30.0,337.5,812.36,619.21
2016,11,1,16,0,663.0,68.0,3.9,30.0,289.0,764.84,587.02
2016,11,1,16,15,611.0,62.0,3.7,29.5,239.5,693.93,536.93
2016,11,1,16,30,559.0,56.0,3.5,29.0,190.0,623.44,484.87
2016,11,1,16,45,467.5,48.5,3.35,28.5,141.5,517.5,403.55
2016,11,1,17,0,376.0,41.0,3.2,28.0,93.0,415.71,320.89
2016,11,1,17,15,237.0,27.5,3.25,27.5,55.0,275.34,189.2
2016,11,1,17,30,98.0,14.0,3.3,27.0,17.0,84.83,0.0
2016,11,1,17,45,49.0,7.0,3.35,26.5,8.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,7.0,2.15,22.0,7.5,0.0,0.0
2016,11,2,7,0,18.0,14.0,2.2,22.0,15.0,11.02,0.0
2016,11,2,7,15,116.5,34.5,2.35,22.0,50.0,25.58,13.81
2016,11,2,7,30,215.0,55.0,2.5,22.0,85.0,40.69,28.74
2016,11,2,7,45,306.5,68.0,2.65,22.5,131.0,50.31,37.59
2016,11,2,8,0,398.0,81.0,2.8,23.0,177.0,59.93,46.13
2016,11,2,8,15,457.0,90.5,2.9,23.5,225.0,66.84,52.11
2016,11,2,8,30,516.0,100.0,3.0,24.0,273.0,83.71,56.88
2016,11,2,8,45,268.5,129.0,3.15,24.5,220.5,118.1,80.85
2016,11,2,9,0,21.0,158.0,3.3,25.0,168.0,120.05,91.18
2016,11,2,9,15,152.0,184.0,3.35,25.5,259.5,172.5,127.51
2016,11,2,9,30,283.0,210.0,3.4,26.0,351.0,244.92,180.75
2016,11,2,9,45,141.5,167.5,3.45,26.5,238.0,182.83,137.16
2016,11,2,10,0,0.0,125.0,3.5,27.0,125.0,96.21,71.44
2016,11,2,10,15,60.0,207.5,3.5,27.5,244.5,193.24,147.02
2016,11,2,10,30,120.0,290.0,3.5,28.0,364.0,306.08,232.91
2016,11,2,10,45,135.5,303.5,3.5,28.5,390.5,338.22,256.68
2016,11,2,11,0,151.0,317.0,3.5,29.0,417.0,372.18,281.8
2016,11,2,11,15,178.0,324.5,3.45,29.0,445.0,410.22,310.42
2016,11,2,11,30,205.0,332.0,3.4,29.0,473.0,450.65,340.6
2016,11,2,11,45,146.5,331.5,3.4,29.5,432.5,420.03,316.54
2016,11,2,12,0,88.0,331.0,3.4,30.0,392.0,367.01,276.01
2016,11,2,12,15,194.5,328.0,3.35,30.0,464.0,479.91,361.38
2016,11,2,12,30,301.0,325.0,3.3,30.0,536.0,602.67,451.02
2016,11,2,12,45,156.0,275.5,3.3,30.0,384.5,413.66,312.53
2016,11,2,13,0,11.0,226.0,3.3,30.0,233.0,196.8,147.22
2016,11,2,13,15,110.5,269.5,3.25,30.0,342.5,380.18,288.71
2016,11,2,13,30,210.0,313.0,3.2,30.0,452.0,533.84,402.6
2016,11,2,13,45,122.0,281.5,3.2,30.0,361.5,418.91,316.95
2016,11,2,14,0,34.0,250.0,3.2,30.0,271.0,276.32,209.08
2016,11,2,14,15,148.0,249.5,3.15,29.5,333.5,421.12,322.67
2016,11,2,14,30,262.0,249.0,3.1,29.0,396.0,568.14,433.81
2016,11,2,14,45,214.0,234.5,3.1,29.0,349.5,482.82,371.27
2016,11,2,15,0,166.0,220.0,3.1,29.0,303.0,421.53,325.93
2016,11,2,15,15,369.5,168.5,2.95,28.5,330.0,587.74,456.39
2016,11,2,15,30,573.0,117.0,2.8,28.0,357.0,758.81,581.71
2016,11,2,15,45,519.0,112.0,2.7,28.0,309.0,683.1,527.43
2016,11,2,16,0,465.0,107.0,2.6,28.0,261.0,617.68,480.98
2016,11,2,16,15,405.0,96.5,2.45,27.5,214.0,540.16,424.57
2016,11,2,16,30,345.0,86.0,2.3,27.0,167.0,464.59,366.97
2016,11,2,16,45,254.5,70.5,2.15,26.5,122.0,358.43,282.62
2016,11,2,17,0,164.0,55.0,2.0,26.0,77.0,243.1,188.31
2016,11,2,17,15,82.0,33.0,2.05,25.5,44.0,142.65,93.82
2016,11,2,17,30,0.0,11.0,2.1,25.0,11.0,8.65,0.0
2016,11,2,17,45,0.0,5.5,2.15,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,1.55,21.5,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.7,22.0,7.0,5.51,0.0
2016,11,3,7,15,0.0,22.5,1.8,22.0,22.5,17.17,7.15
2016,11,3,7,30,0.0,38.0,1.9,22.0,38.0,28.62,18.53
2016,11,3,7,45,0.0,58.5,2.05,22.5,58.5,43.28,31.55
2016,11,3,8,0,0.0,79.0,2.2,23.0,79.0,57.76,44.26
2016,11,3,8,15,4.5,99.0,2.2,23.0,100.5,71.83,56.49
2016,11,3,8,30,9.0,119.0,2.2,23.0,122.0,86.35,65.63
2016,11,3,8,45,13.0,137.0,2.2,23.0,142.0,101.52,77.49
2016,11,3,9,0,17.0,155.0,2.2,23.0,162.0,117.38,89.88
2016,11,3,9,15,25.0,175.5,2.15,23.0,187.5,136.6,104.81
2016,11,3,9,30,33.0,196.0,2.1,23.0,213.0,158.63,122.01
2016,11,3,9,45,19.5,190.5,2.1,23.5,201.0,152.07,116.81
2016,11,3,10,0,6.0,185.0,2.1,24.0,189.0,144.77,110.87
2016,11,3,10,15,3.0,149.0,2.0,24.0,151.0,116.53,88.32
2016,11,3,10,30,0.0,113.0,1.9,24.0,113.0,87.28,64.89
2016,11,3,10,45,0.0,125.5,1.8,24.5,125.5,97.24,72.61
2016,11,3,11,0,0.0,138.0,1.7,25.0,138.0,107.35,80.33
2016,11,3,11,15,40.0,227.5,1.6,25.0,255.0,217.77,166.96
2016,11,3,11,30,80.0,317.0,1.5,25.0,372.0,332.84,254.01
2016,11,3,11,45,88.5,324.0,1.45,25.5,385.5,353.4,268.32
2016,11,3,12,0,97.0,331.0,1.4,26.0,399.0,374.8,283.58
2016,11,3,12,15,66.0,309.5,1.3,26.0,356.0,334.73,253.18
2016,11,3,12,30,35.0,288.0,1.2,26.0,313.0,291.59,220.45
2016,11,3,12,45,200.0,293.0,1.2,26.0,430.5,472.46,357.99
2016,11,3,13,0,365.0,298.0,1.2,26.0,548.0,665.21,495.24
2016,11,3,13,15,315.0,300.5,1.2,26.0,512.5,634.47,471.76
2016,11,3,13,30,265.0,303.0,1.2,26.0,477.0,600.53,448.0
2016,11,3,13,45,133.5,239.5,1.25,26.0,327.0,382.91,291.73
2016,11,3,14,0,2.0,176.0,1.3,26.0,177.0,147.22,110.83
2016,11,3,14,15,1.0,94.0,1.35,26.0,94.5,73.61,53.59
2016,11,3,14,30,0.0,12.0,1.4,26.0,12.0,9.17,1.8
2016,11,3,14,45,0.0,77.0,1.45,26.0,77.0,59.18,42.39
2016,11,3,15,0,0.0,142.0,1.5,26.0,142.0,118.81,90.2
2016,11,3,15,15,186.0,147.0,1.5,25.5,224.0,375.15,296.92
2016,11,3,15,30,372.0,152.0,1.5,25.0,306.0,593.44,462.44
2016,11,3,15,45,352.0,135.0,1.5,25.0,266.5,526.48,413.36
2016,11,3,16,0,332.0,118.0,1.5,25.0,227.0,482.61,381.88
2016,11,3,16,15,299.0,101.0,1.4,24.5,186.5,426.18,339.58
2016,11,3,16,30,266.0,84.0,1.3,24.0,146.0,370.42,296.12
2016,11,3,16,45,266.5,65.0,1.25,23.5,113.5,361.33,286.85
2016,11,3,17,0,267.0,46.0,1.2,23.0,81.0,330.6,257.81
2016,11,3,17,15,151.5,29.0,1.2,22.5,47.0,205.74,134.44
2016,11,3,17,30,36.0,12.0,1.2,22.0,13.0,36.58,0.0
2016,11,3,17,45,18.0,6.0,1.2,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,2.35,19.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,2.4,19.0,4.0,3.15,0.0
2016,11,4,7,15,0.0,13.5,2.45,19.0,13.5,10.26,1.88
2016,11,4,7,30,0.0,23.0,2.5,19.0,23.0,17.52,9.3
2016,11,4,7,45,0.0,35.5,2.6,19.5,35.5,27.11,17.94
2016,11,4,8,0,0.0,48.0,2.7,20.0,48.0,36.73,26.52
2016,11,4,8,15,0.0,61.0,2.75,20.0,61.0,46.57,35.22
2016,11,4,8,30,0.0,74.0,2.8,20.0,74.0,56.21,41.56
2016,11,4,8,45,0.0,77.5,2.9,20.0,77.5,59.21,43.98
2016,11,4,9,0,0.0,81.0,3.0,20.0,81.0,62.07,46.24
2016,11,4,9,15,0.0,113.5,2.95,20.0,113.5,86.38,66.17
2016,11,4,9,30,0.0,146.0,2.9,20.0,146.0,111.09,86.18
2016,11,4,9,45,0.0,86.0,2.85,20.5,86.0,66.16,49.06
2016,11,4,10,0,0.0,26.0,2.8,21.0,26.0,19.89,10.81
2016,11,4,10,15,0.0,51.5,2.65,21.0,51.5,39.52,26.96
2016,11,4,10,30,0.0,77.0,2.5,21.0,77.0,59.25,43.04
2016,11,4,10,45,3.5,141.0,2.45,21.5,143.5,111.53,85.14
2016,11,4,11,0,7.0,205.0,2.4,22.0,210.0,166.0,128.12
2016,11,4,11,15,3.5,164.5,2.25,22.0,167.0,131.41,100.44
2016,11,4,11,30,0.0,124.0,2.1,22.0,124.0,96.48,72.48
2016,11,4,11,45,8.0,185.5,2.0,22.5,191.5,153.42,117.72
2016,11,4,12,0,16.0,247.0,1.9,23.0,259.0,213.88,164.64
2016,11,4,12,15,8.0,202.5,1.85,23.0,208.5,169.76,129.95
2016,11,4,12,30,0.0,158.0,1.8,23.0,158.0,125.38,94.92
2016,11,4,12,45,1.0,167.5,1.75,23.0,168.0,134.81,102.52
2016,11,4,13,0,2.0,177.0,1.7,23.0,178.0,144.59,110.31
2016,11,4,13,15,1.0,167.0,1.7,23.0,167.5,135.47,103.16
2016,11,4,13,30,0.0,157.0,1.7,23.0,157.0,126.25,95.96
2016,11,4,13,45,0.5,165.0,1.7,23.0,165.5,134.63,102.77
2016,11,4,14,0,1.0,173.0,1.7,23.0,174.0,143.54,110.02
2016,11,4,14,15,9.0,188.5,1.75,23.0,193.5,168.18,130.08
2016,11,4,14,30,17.0,204.0,1.8,23.0,213.0,194.71,151.58
2016,11,4,14,45,8.5,175.0,1.85,23.0,179.5,158.89,123.24
2016,11,4,15,0,0.0,146.0,1.9,23.0,146.0,123.08,94.63
2016,11,4,15,15,0.0,109.5,1.9,22.5,109.5,88.71,67.32
2016,11,4,15,30,0.0,73.0,1.9,22.0,73.0,56.03,40.86
2016,11,4,15,45,0.0,63.0,1.9,22.0,63.0,48.28,34.58
2016,11,4,16,0,0.0,53.0,1.9,22.0,53.0,40.56,28.23
2016,11,4,16,15,0.0,43.0,1.8,21.5,43.0,32.85,21.86
2016,11,4,16,30,0.0,33.0,1.7,21.0,33.0,25.16,15.4
2016,11,4,16,45,0.0,24.0,1.6,21.0,24.0,18.27,9.49
2016,11,4,17,0,0.0,15.0,1.5,21.0,15.0,11.39,3.56
2016,11,4,17,15,0.0,8.0,1.5,21.0,8.0,6.06,0.0
2016,11,4,17,30,0.0,1.0,1.5,21.0,1.0,0.79,0.0
2016,11,4,17,45,0.0,0.5,1.5,21.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,2.8,18.0,1.5,1.13,0.0
2016,11,5,7,30,0.0,3.0,2.9,18.0,3.0,2.27,0.0
2016,11,5,7,45,0.0,5.0,3.05,18.5,5.0,3.78,0.0
2016,11,5,8,0,0.0,7.0,3.2,19.0,7.0,5.3,0.0
2016,11,5,8,15,0.0,9.0,3.2,19.0,9.0,6.83,0.38
2016,11,5,8,30,0.0,11.0,3.2,19.0,11.0,8.36,1.42
2016,11,5,8,45,0.0,13.0,3.25,19.5,13.0,9.89,2.69
2016,11,5,9,0,0.0,15.0,3.3,20.0,15.0,11.42,3.95
2016,11,5,9,15,0.0,11.5,3.2,20.0,11.5,8.76,1.69
2016,11,5,9,30,0.0,8.0,3.1,20.0,8.0,6.1,0.0
2016,11,5,9,45,0.0,9.0,3.05,20.5,9.0,6.87,0.06
2016,11,5,10,0,0.0,10.0,3.0,21.0,10.0,7.64,0.68
2016,11,5,10,15,0.0,11.0,2.9,21.5,11.0,8.41,1.29
2016,11,5,10,30,0.0,12.0,2.8,22.0,12.0,9.18,1.9
2016,11,5,10,45,0.0,12.5,2.7,22.5,12.5,9.57,2.19
2016,11,5,11,0,0.0,13.0,2.6,23.0,13.0,9.96,2.48
2016,11,5,11,15,50.0,166.5,2.5,23.0,200.5,171.62,133.27
2016,11,5,11,30,100.0,320.0,2.4,23.0,388.0,351.03,271.79
2016,11,5,11,45,68.0,303.5,2.35,23.0,350.0,318.83,246.06
2016,11,5,12,0,36.0,287.0,2.3,23.0,312.0,283.14,218.18
2016,11,5,12,15,38.0,289.5,2.25,23.0,316.0,291.89,225.06
2016,11,5,12,30,40.0,292.0,2.2,23.0,320.0,300.91,232.0
2016,11,5,12,45,35.5,282.5,2.15,23.5,307.0,291.76,224.54
2016,11,5,13,0,31.0,273.0,2.1,24.0,294.0,282.05,216.77
2016,11,5,13,15,15.5,196.5,2.1,24.0,207.0,176.01,134.96
2016,11,5,13,30,0.0,120.0,2.1,24.0,120.0,94.21,70.2
2016,11,5,13,45,117.0,199.5,2.15,24.0,270.5,322.39,253.09
2016,11,5,14,0,234.0,279.0,2.2,24.0,421.0,538.01,415.95
2016,11,5,14,15,277.0,256.0,2.25,23.5,415.0,586.38,452.74
2016,11,5,14,30,320.0,233.0,2.3,23.0,409.0,609.02,472.51
2016,11,5,14,45,281.5,220.5,2.35,23.0,367.5,559.84,437.06
2016,11,5,15,0,243.0,208.0,2.4,23.0,326.0,509.64,400.65
2016,11,5,15,15,279.5,182.5,2.4,23.0,306.0,517.06,409.08
2016,11,5,15,30,316.0,157.0,2.4,23.0,286.0,521.65,415.03
2016,11,5,15,45,280.5,144.5,2.45,23.0,248.5,471.22,377.2
2016,11,5,16,0,245.0,132.0,2.5,23.0,211.0,421.57,339.22
2016,11,5,16,15,213.5,112.0,2.45,22.5,172.0,365.35,295.61
2016,11,5,16,30,182.0,92.0,2.4,22.0,133.0,309.89,250.95
2016,11,5,16,45,138.5,70.5,2.35,21.5,97.0,242.35,194.64
2016,11,5,17,0,95.0,49.0,2.3,21.0,61.0,160.02,124.82
2016,11,5,17,15,47.5,28.0,2.4,20.5,34.0,87.87,50.84
2016,11,5,17,30,0.0,7.0,2.5,20.0,7.0,5.51,0.0
2016,11,5,17,45,0.0,3.5,2.6,19.5,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,1.5,2.1,16.0,1.5,0.0,0.0
2016,11,6,7,0,0.0,3.0,2.2,16.0,3.0,2.36,0.0
2016,11,6,7,15,0.0,14.0,2.25,16.0,14.0,10.65,1.69
2016,11,6,7,30,0.0,25.0,2.3,16.0,25.0,19.07,10.72
2016,11,6,7,45,0.0,39.0,2.4,16.5,39.0,29.82,20.54
2016,11,6,8,0,0.0,53.0,2.5,17.0,53.0,40.32,30.01
2016,11,6,8,15,0.0,68.0,2.6,17.5,68.0,51.32,39.78
2016,11,6,8,30,0.0,83.0,2.7,18.0,83.0,62.35,47.07
2016,11,6,8,45,34.0,126.0,2.8,18.5,140.0,95.46,73.14
2016,11,6,9,0,68.0,169.0,2.9,19.0,197.0,134.64,103.38
2016,11,6,9,15,70.0,189.0,2.95,19.0,220.5,156.8,121.35
2016,11,6,9,30,72.0,209.0,3.0,19.0,244.0,179.63,140.0
2016,11,6,9,45,257.0,207.0,3.05,19.5,346.5,258.16,198.85
2016,11,6,10,0,442.0,205.0,3.1,20.0,449.0,358.12,275.96
2016,11,6,10,15,222.5,192.5,3.15,20.5,315.0,270.11,210.89
2016,11,6,10,30,3.0,180.0,3.2,21.0,181.0,141.76,109.51
2016,11,6,10,45,4.5,188.5,3.3,21.5,191.0,150.24,116.12
2016,11,6,11,0,6.0,197.0,3.4,22.0,201.0,158.99,122.73
2016,11,6,11,15,3.0,178.5,3.4,22.0,180.5,142.64,109.57
2016,11,6,11,30,0.0,160.0,3.4,22.0,160.0,125.8,96.03
2016,11,6,11,45,207.0,223.5,3.4,22.5,365.5,379.82,298.93
2016,11,6,12,0,414.0,287.0,3.4,23.0,571.0,622.89,481.51
2016,11,6,12,15,207.0,226.0,3.25,23.0,368.0,407.62,318.05
2016,11,6,12,30,0.0,165.0,3.1,23.0,165.0,131.44,99.63
2016,11,6,12,45,0.0,90.0,3.0,23.0,90.0,69.43,50.57
2016,11,6,13,0,0.0,15.0,2.9,23.0,15.0,11.5,3.72
2016,11,6,13,15,0.0,66.5,2.8,23.0,66.5,51.18,36.0
2016,11,6,13,30,0.0,118.0,2.7,23.0,118.0,92.54,69.35
2016,11,6,13,45,0.0,79.0,2.6,23.0,79.0,60.82,43.86
2016,11,6,14,0,0.0,40.0,2.5,23.0,40.0,30.67,19.45
2016,11,6,14,15,0.0,29.5,2.45,22.5,29.5,22.58,12.92
2016,11,6,14,30,0.0,19.0,2.4,22.0,19.0,14.52,6.35
2016,11,6,14,45,0.0,40.5,2.4,22.0,40.5,31.0,19.99
2016,11,6,15,0,0.0,62.0,2.4,22.0,62.0,47.55,33.7
2016,11,6,15,15,0.0,68.0,2.4,21.5,68.0,52.17,37.69
2016,11,6,15,30,0.0,74.0,2.4,21.0,74.0,56.81,41.72
2016,11,6,15,45,0.0,64.5,2.4,21.0,64.5,49.45,35.71
2016,11,6,16,0,0.0,55.0,2.4,21.0,55.0,42.1,29.64
2016,11,6,16,15,0.0,45.0,2.35,21.0,45.0,34.39,23.18
2016,11,6,16,30,0.0,35.0,2.3,21.0,35.0,26.7,16.66
2016,11,6,16,45,0.0,25.5,2.25,21.0,25.5,19.42,10.41
2016,11,6,17,0,0.0,16.0,2.2,21.0,16.0,12.16,4.13
2016,11,6,17,15,0.0,9.0,2.0,20.5,9.0,6.82,0.0
2016,11,6,17,30,0.0,2.0,1.8,20.0,2.0,1.57,0.0
2016,11,6,17,45,0.0,1.0,1.65,19.5,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,45,29.0,5.5,1.2,17.0,6.0,0.0,0.0
2016,11,7,7,0,58.0,11.0,1.3,17.0,12.0,8.65,0.0
2016,11,7,7,15,196.0,25.5,1.6,17.5,46.5,19.47,7.0
2016,11,7,7,30,334.0,40.0,1.9,18.0,81.0,32.78,22.18
2016,11,7,7,45,422.5,49.5,2.2,18.5,127.5,40.28,29.38
2016,11,7,8,0,511.0,59.0,2.5,19.0,174.0,47.84,36.29
2016,11,7,8,15,566.0,65.5,2.55,19.5,222.0,52.76,40.69
2016,11,7,8,30,621.0,72.0,2.6,20.0,270.0,72.68,45.44
2016,11,7,8,45,310.5,55.0,2.65,20.5,154.0,72.36,42.61
2016,11,7,9,0,0.0,38.0,2.7,21.0,38.0,29.02,18.62
2016,11,7,9,15,0.0,58.0,2.7,21.0,58.0,44.44,31.38
2016,11,7,9,30,0.0,78.0,2.7,21.0,78.0,59.93,44.06
2016,11,7,9,45,0.0,84.5,2.75,21.5,84.5,64.99,47.98
2016,11,7,10,0,0.0,91.0,2.8,22.0,91.0,70.04,51.87
2016,11,7,10,15,0.0,60.0,2.75,22.0,60.0,46.07,32.2
2016,11,7,10,30,0.0,29.0,2.7,22.0,29.0,22.21,12.61
2016,11,7,10,45,0.0,86.0,2.7,22.5,86.0,66.25,48.41
2016,11,7,11,0,0.0,143.0,2.7,23.0,143.0,111.45,84.47
2016,11,7,11,15,0.0,122.5,2.65,23.0,122.5,95.18,71.33
2016,11,7,11,30,0.0,102.0,2.6,23.0,102.0,78.88,58.22
2016,11,7,11,45,0.0,94.0,2.55,23.5,94.0,72.54,53.0
2016,11,7,12,0,0.0,86.0,2.5,24.0,86.0,66.33,47.9
2016,11,7,12,15,0.0,116.5,2.45,24.0,116.5,90.75,67.4
2016,11,7,12,30,0.0,147.0,2.4,24.0,147.0,116.21,87.59
2016,11,7,12,45,0.0,114.0,2.4,24.5,114.0,88.86,65.75
2016,11,7,13,0,0.0,81.0,2.4,25.0,81.0,62.42,44.62
2016,11,7,13,15,0.0,115.5,2.35,25.0,115.5,90.31,66.92
2016,11,7,13,30,0.0,150.0,2.3,25.0,150.0,120.27,90.71
2016,11,7,13,45,3.5,173.0,2.25,25.0,175.5,145.31,110.69
2016,11,7,14,0,7.0,196.0,2.2,25.0,201.0,172.17,132.05
2016,11,7,14,15,3.5,172.0,2.15,24.5,174.5,147.06,112.59
2016,11,7,14,30,0.0,148.0,2.1,24.0,148.0,121.89,92.94
2016,11,7,14,45,360.0,122.5,2.05,24.0,295.0,544.31,430.55
2016,11,7,15,0,720.0,97.0,2.0,24.0,442.0,892.04,675.99
2016,11,7,15,15,386.5,130.0,1.9,23.5,313.0,582.75,455.75
2016,11,7,15,30,53.0,163.0,1.8,23.0,184.0,225.71,178.18
2016,11,7,15,45,318.5,120.5,1.7,23.0,223.5,474.97,381.51
2016,11,7,16,0,584.0,78.0,1.6,23.0,263.0,703.33,549.22
2016,11,7,16,15,526.5,70.5,1.45,22.5,215.0,627.11,491.47
2016,11,7,16,30,469.0,63.0,1.3,22.0,167.0,551.39,434.37
2016,11,7,16,45,381.0,52.0,1.2,22.0,121.5,446.52,351.76
2016,11,7,17,0,293.0,41.0,1.1,22.0,76.0,346.44,267.76
2016,11,7,17,15,146.5,20.5,1.15,21.5,38.0,179.96,96.47
2016,11,7,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,2.5,1.95,17.0,2.5,0.0,0.0
2016,11,8,7,0,0.0,5.0,2.0,17.0,5.0,3.93,0.0
2016,11,8,7,15,0.0,22.0,2.1,17.0,22.0,16.59,4.4
2016,11,8,7,30,0.0,39.0,2.2,17.0,39.0,28.96,18.96
2016,11,8,7,45,9.5,60.0,2.3,17.5,62.0,43.88,32.59
2016,11,8,8,0,19.0,81.0,2.4,18.0,85.0,57.93,45.24
2016,11,8,8,15,27.5,101.0,2.35,18.0,109.0,71.43,57.28
2016,11,8,8,30,36.0,121.0,2.3,18.0,133.0,86.58,66.72
2016,11,8,8,45,18.0,120.0,2.25,18.0,126.0,90.54,69.8
2016,11,8,9,0,0.0,119.0,2.2,18.0,119.0,89.53,69.52
2016,11,8,9,15,0.0,126.0,2.25,18.0,126.0,95.54,74.31
2016,11,8,9,30,0.0,133.0,2.3,18.0,133.0,101.47,78.99
2016,11,8,9,45,0.0,117.5,2.35,18.5,117.5,90.23,69.38
2016,11,8,10,0,0.0,102.0,2.4,19.0,102.0,78.53,59.49
2016,11,8,10,15,4.0,149.5,2.5,19.0,152.0,117.53,91.21
2016,11,8,10,30,8.0,197.0,2.6,19.0,202.0,158.08,123.75
2016,11,8,10,45,7.5,198.5,2.75,19.0,203.5,160.22,125.27
2016,11,8,11,0,7.0,200.0,2.9,19.0,205.0,162.25,126.78
2016,11,8,11,15,5.5,196.0,2.95,19.0,200.5,158.94,123.99
2016,11,8,11,30,4.0,192.0,3.0,19.0,196.0,155.38,121.04
2016,11,8,11,45,7.5,208.5,3.15,19.5,214.5,172.88,134.84
2016,11,8,12,0,11.0,225.0,3.3,20.0,233.0,191.13,149.14
2016,11,8,12,15,10.0,222.0,3.3,20.0,229.0,189.01,147.41
2016,11,8,12,30,9.0,219.0,3.3,20.0,225.0,186.79,145.65
2016,11,8,12,45,7.0,206.0,3.3,20.0,210.5,174.54,135.94
2016,11,8,13,0,5.0,193.0,3.3,20.0,196.0,162.06,126.04
2016,11,8,13,15,4.0,189.0,3.2,20.0,191.5,158.5,123.28
2016,11,8,13,30,3.0,185.0,3.1,20.0,187.0,154.93,120.52
2016,11,8,13,45,3.5,184.0,3.05,20.0,186.5,155.71,121.34
2016,11,8,14,0,4.0,183.0,3.0,20.0,186.0,156.73,122.38
2016,11,8,14,15,2.0,154.5,2.95,20.0,156.0,128.93,100.13
2016,11,8,14,30,0.0,126.0,2.9,20.0,126.0,101.33,77.86
2016,11,8,14,45,51.0,167.0,2.85,20.0,191.5,212.75,170.63
2016,11,8,15,0,102.0,208.0,2.8,20.0,257.0,321.6,258.96
2016,11,8,15,15,51.0,144.0,2.7,19.5,168.5,192.95,155.39
2016,11,8,15,30,0.0,80.0,2.6,19.0,80.0,62.23,46.51
2016,11,8,15,45,0.0,69.5,2.55,19.0,69.5,53.36,39.3
2016,11,8,16,0,0.0,59.0,2.5,19.0,59.0,45.2,32.5
2016,11,8,16,15,0.0,48.0,2.4,19.0,48.0,36.71,25.34
2016,11,8,16,30,0.0,37.0,2.3,19.0,37.0,28.25,18.1
2016,11,8,16,45,0.0,26.5,2.2,19.0,26.5,20.19,11.14
2016,11,8,17,0,0.0,16.0,2.1,19.0,16.0,12.16,4.15
2016,11,8,17,15,0.0,8.0,2.15,18.5,8.0,6.06,0.0
2016,11,8,17,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
