Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,8,30,657.0,50.0,4.2,1.0,197.0,51.66,42.58
2016,12,9,8,45,707.0,55.0,4.4,1.5,244.5,102.39,58.93
2016,12,9,9,0,757.0,60.0,4.6,2.0,292.0,159.25,100.46
2016,12,9,9,15,789.5,63.5,4.45,2.5,337.0,217.24,151.02
2016,12,9,9,30,822.0,67.0,4.3,3.0,382.0,278.74,207.92
2016,12,9,9,45,844.5,69.5,4.2,3.5,422.0,339.4,265.25
2016,12,9,10,0,867.0,72.0,4.1,4.0,462.0,401.84,323.36
2016,12,9,10,15,882.0,74.0,3.9,4.5,495.5,460.9,377.14
2016,12,9,10,30,897.0,76.0,3.7,5.0,529.0,520.63,429.76
2016,12,9,10,45,908.0,77.0,3.55,5.5,556.0,577.26,478.21
2016,12,9,11,0,919.0,78.0,3.4,6.0,583.0,633.23,524.39
2016,12,9,11,15,925.5,79.0,3.2,6.0,601.5,685.41,566.8
2016,12,9,11,30,932.0,80.0,3.0,6.0,620.0,736.01,606.62
2016,12,9,11,45,935.5,80.5,2.85,6.5,631.0,782.07,639.59
2016,12,9,12,0,939.0,81.0,2.7,7.0,642.0,825.84,669.3
2016,12,9,12,15,939.5,81.0,2.5,7.0,644.0,864.14,695.27
2016,12,9,12,30,940.0,81.0,2.3,7.0,646.0,899.57,718.69
2016,12,9,12,45,937.5,81.0,2.15,7.5,640.0,929.33,736.85
2016,12,9,13,0,935.0,81.0,2.0,8.0,634.0,955.78,752.4
2016,12,9,13,15,497.0,164.0,1.9,8.0,457.5,674.02,546.57
2016,12,9,13,30,59.0,247.0,1.8,8.0,281.0,297.98,244.11
2016,12,9,13,45,48.5,232.0,1.7,8.0,259.5,275.5,227.49
2016,12,9,14,0,38.0,217.0,1.6,8.0,238.0,252.37,208.58
2016,12,9,14,15,29.5,200.5,1.55,8.0,216.0,228.87,189.38
2016,12,9,14,30,21.0,184.0,1.5,8.0,194.0,184.36,152.56
2016,12,9,14,45,10.5,160.0,1.45,8.0,165.0,151.01,124.53
2016,12,9,15,0,0.0,136.0,1.4,8.0,136.0,117.54,95.98
2016,12,9,15,15,0.0,122.5,1.3,8.0,122.5,106.02,86.41
2016,12,9,15,30,0.0,109.0,1.2,8.0,109.0,94.53,76.72
2016,12,9,15,45,342.5,85.0,1.2,8.0,177.5,478.25,406.6
2016,12,9,16,0,685.0,61.0,1.2,8.0,246.0,779.14,632.99
2016,12,9,16,15,623.0,54.5,1.1,7.0,198.5,700.12,569.59
2016,12,9,16,30,561.0,48.0,1.0,6.0,151.0,621.61,507.83
2016,12,9,16,45,457.5,38.5,0.9,5.5,106.0,504.17,410.57
2016,12,9,17,0,354.0,29.0,0.8,5.0,61.0,392.42,297.68
2016,12,9,17,15,177.0,14.5,0.85,4.5,30.5,193.13,0.0
2016,12,9,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,7,15,54.5,7.5,1.05,1.5,9.0,0.0,0.0
2016,12,10,7,30,109.0,15.0,1.3,2.0,18.0,11.8,0.0
2016,12,10,7,45,244.0,29.0,1.6,2.5,54.5,23.89,12.64
2016,12,10,8,0,379.0,43.0,1.9,3.0,91.0,35.48,26.23
2016,12,10,8,15,462.5,52.5,1.85,3.5,136.5,43.02,33.82
2016,12,10,8,30,546.0,62.0,1.8,4.0,182.0,54.82,45.01
2016,12,10,8,45,600.5,68.5,1.8,4.5,228.0,100.88,61.13
2016,12,10,9,0,655.0,75.0,1.8,5.0,274.0,153.7,98.92
2016,12,10,9,15,690.5,79.5,1.85,5.5,317.5,207.66,144.6
2016,12,10,9,30,726.0,84.0,1.9,6.0,361.0,265.6,196.49
2016,12,10,9,45,752.5,87.0,1.95,7.0,400.0,323.12,248.59
2016,12,10,10,0,779.0,90.0,2.0,8.0,439.0,384.07,302.74
2016,12,10,10,15,389.5,119.5,2.0,8.0,294.0,284.4,231.3
2016,12,10,10,30,0.0,149.0,2.0,8.0,149.0,116.51,94.36
2016,12,10,10,45,2.5,164.5,2.05,8.5,166.0,130.98,106.57
2016,12,10,11,0,5.0,180.0,2.1,9.0,183.0,146.04,118.86
2016,12,10,11,15,7.5,190.0,2.15,9.0,194.5,156.97,127.9
2016,12,10,11,30,10.0,200.0,2.2,9.0,206.0,168.37,137.33
2016,12,10,11,45,5.0,184.5,2.25,9.5,187.5,152.23,123.45
2016,12,10,12,0,0.0,169.0,2.3,10.0,169.0,135.56,109.17
2016,12,10,12,15,0.0,167.0,2.35,10.0,167.0,134.28,108.12
2016,12,10,12,30,0.0,165.0,2.4,10.0,165.0,133.02,107.07
2016,12,10,12,45,0.0,166.5,2.45,10.5,166.5,134.93,108.5
2016,12,10,13,0,0.0,168.0,2.5,11.0,168.0,136.96,110.04
2016,12,10,13,15,0.0,147.5,2.55,11.0,147.5,119.0,95.15
2016,12,10,13,30,0.0,127.0,2.6,11.0,127.0,101.14,80.31
2016,12,10,13,45,0.0,116.5,2.65,11.5,116.5,92.22,72.79
2016,12,10,14,0,0.0,106.0,2.7,12.0,106.0,83.3,65.25
2016,12,10,14,15,0.0,111.0,2.7,12.0,111.0,88.22,69.54
2016,12,10,14,30,0.0,116.0,2.7,12.0,116.0,93.6,74.23
2016,12,10,14,45,0.0,93.5,2.75,12.0,93.5,73.45,57.29
2016,12,10,15,0,0.0,71.0,2.8,12.0,71.0,54.48,41.25
2016,12,10,15,15,352.5,74.5,2.65,11.5,198.5,472.73,400.28
2016,12,10,15,30,705.0,78.0,2.5,11.0,326.0,839.14,681.74
2016,12,10,15,45,666.0,72.0,2.4,11.0,281.5,785.85,638.63
2016,12,10,16,0,627.0,66.0,2.3,11.0,237.0,731.05,597.05
2016,12,10,16,15,563.5,59.0,1.95,10.0,190.5,651.05,534.71
2016,12,10,16,30,500.0,52.0,1.6,9.0,144.0,571.56,469.78
2016,12,10,16,45,395.0,41.5,1.3,8.5,100.5,452.99,369.93
2016,12,10,17,0,290.0,31.0,1.0,8.0,57.0,340.07,258.4
2016,12,10,17,15,145.0,15.5,1.0,7.5,28.5,168.94,0.0
2016,12,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,7,15,70.0,6.5,3.95,9.5,8.5,0.0,0.0
2016,12,11,7,30,140.0,13.0,4.1,10.0,17.0,10.23,0.0
2016,12,11,7,45,280.0,25.0,4.35,10.5,53.5,20.62,9.24
2016,12,11,8,0,420.0,37.0,4.6,11.0,90.0,30.71,21.1
2016,12,11,8,15,502.0,44.5,4.65,11.5,135.0,36.87,27.2
2016,12,11,8,30,584.0,52.0,4.7,12.0,180.0,46.53,36.14
2016,12,11,8,45,629.5,58.5,4.8,12.5,225.0,93.97,52.69
2016,12,11,9,0,675.0,65.0,4.9,13.0,270.0,147.02,89.85
2016,12,11,9,15,709.5,69.0,4.85,13.0,313.0,203.66,137.25
2016,12,11,9,30,744.0,73.0,4.8,13.0,356.0,261.32,188.74
2016,12,11,9,45,372.0,87.5,4.8,13.5,229.0,198.19,152.21
2016,12,11,10,0,0.0,102.0,4.8,14.0,102.0,78.6,61.19
2016,12,11,10,15,2.5,135.5,4.85,14.5,137.0,106.36,84.29
2016,12,11,10,30,5.0,169.0,4.9,15.0,172.0,135.27,108.01
2016,12,11,10,45,6.0,177.5,4.95,15.5,181.0,143.67,114.57
2016,12,11,11,0,7.0,186.0,5.0,16.0,190.0,152.3,121.32
2016,12,11,11,15,22.5,212.5,5.05,16.5,225.5,186.06,148.85
2016,12,11,11,30,38.0,239.0,5.1,17.0,261.0,235.6,188.9
2016,12,11,11,45,38.0,243.0,5.2,17.5,265.5,243.53,194.86
2016,12,11,12,0,38.0,247.0,5.3,18.0,270.0,251.59,200.98
2016,12,11,12,15,38.0,248.0,5.3,18.0,271.0,256.71,205.11
2016,12,11,12,30,38.0,249.0,5.3,18.0,272.0,261.92,209.34
2016,12,11,12,45,162.5,257.0,5.35,18.0,353.0,403.69,325.95
2016,12,11,13,0,287.0,265.0,5.4,18.0,434.0,555.55,447.18
2016,12,11,13,15,190.5,262.0,5.4,18.0,373.5,453.47,365.76
2016,12,11,13,30,94.0,259.0,5.4,18.0,313.0,345.54,278.52
2016,12,11,13,45,200.5,243.5,5.4,18.5,352.0,459.08,371.73
2016,12,11,14,0,307.0,228.0,5.4,19.0,391.0,576.38,465.19
2016,12,11,14,15,278.0,218.5,5.3,19.0,360.5,544.52,440.23
2016,12,11,14,30,249.0,209.0,5.2,19.0,330.0,511.05,414.4
2016,12,11,14,45,313.0,183.5,5.15,19.0,323.5,548.36,446.67
2016,12,11,15,0,377.0,158.0,5.1,19.0,317.0,583.44,476.85
2016,12,11,15,15,356.0,147.0,4.9,18.5,285.5,551.21,452.72
2016,12,11,15,30,335.0,136.0,4.7,18.0,254.0,518.11,427.71
2016,12,11,15,45,321.0,119.0,4.55,17.5,219.5,482.3,400.43
2016,12,11,16,0,307.0,102.0,4.4,17.0,185.0,445.46,371.41
2016,12,11,16,15,275.5,85.0,4.05,16.5,149.0,391.5,326.67
2016,12,11,16,30,244.0,68.0,3.7,16.0,113.0,358.13,296.61
2016,12,11,16,45,192.0,50.5,3.4,15.5,79.0,265.79,217.34
2016,12,11,17,0,140.0,33.0,3.1,15.0,45.0,216.4,162.53
2016,12,11,17,15,70.0,16.5,2.95,14.5,22.5,93.3,0.0
2016,12,11,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,7,15,68.5,6.0,3.35,6.0,8.0,0.0,0.0
2016,12,12,7,30,137.0,12.0,3.5,6.0,16.0,9.44,0.0
2016,12,12,7,45,281.5,24.0,3.65,6.5,52.5,19.8,8.41
2016,12,12,8,0,426.0,36.0,3.8,7.0,89.0,29.94,20.76
2016,12,12,8,15,509.0,44.0,3.9,7.5,134.0,36.54,27.35
2016,12,12,8,30,592.0,52.0,4.0,8.0,179.0,45.59,35.88
2016,12,12,8,45,643.5,57.5,4.1,8.5,225.5,93.07,52.54
2016,12,12,9,0,695.0,63.0,4.2,9.0,272.0,149.59,92.53
2016,12,12,9,15,729.0,66.5,4.1,9.5,315.5,203.98,138.21
2016,12,12,9,30,763.0,70.0,4.0,10.0,359.0,262.12,190.3
2016,12,12,9,45,787.0,73.0,3.9,11.0,398.0,320.19,243.12
2016,12,12,10,0,811.0,76.0,3.8,12.0,437.0,380.31,296.93
2016,12,12,10,15,827.5,78.5,3.7,12.5,470.0,438.54,348.55
2016,12,12,10,30,844.0,81.0,3.6,13.0,503.0,497.43,399.11
2016,12,12,10,45,855.0,82.5,3.5,13.5,529.0,552.77,445.29
2016,12,12,11,0,866.0,84.0,3.4,14.0,555.0,607.61,489.52
2016,12,12,11,15,873.5,85.0,3.2,14.0,574.0,654.1,526.73
2016,12,12,11,30,881.0,86.0,3.0,14.0,593.0,703.19,564.62
2016,12,12,11,45,891.5,84.0,2.9,14.5,605.0,749.7,598.19
2016,12,12,12,0,902.0,82.0,2.8,15.0,617.0,794.54,628.53
2016,12,12,12,15,902.5,82.5,2.6,15.0,619.5,832.21,653.73
2016,12,12,12,30,903.0,83.0,2.4,15.0,622.0,867.15,676.59
2016,12,12,12,45,900.5,82.5,2.2,15.5,616.5,895.44,693.1
2016,12,12,13,0,898.0,82.0,2.0,16.0,611.0,920.53,707.06
2016,12,12,13,15,892.5,81.5,1.8,16.0,597.0,939.55,717.9
2016,12,12,13,30,887.0,81.0,1.6,16.0,583.0,955.11,726.19
2016,12,12,13,45,877.5,80.0,1.45,16.5,561.5,962.68,728.34
2016,12,12,14,0,868.0,79.0,1.3,17.0,540.0,966.64,728.15
2016,12,12,14,15,855.5,77.5,1.2,17.0,511.0,975.36,733.33
2016,12,12,14,30,843.0,76.0,1.1,17.0,482.0,968.65,728.33
2016,12,12,14,45,820.0,75.0,1.05,17.0,446.0,948.58,715.69
2016,12,12,15,0,797.0,74.0,1.0,17.0,410.0,925.12,700.93
2016,12,12,15,15,770.5,70.5,0.95,16.5,369.5,891.74,680.64
2016,12,12,15,30,744.0,67.0,0.9,16.0,329.0,855.54,658.03
2016,12,12,15,45,703.5,63.0,0.85,16.0,284.5,802.58,621.81
2016,12,12,16,0,663.0,59.0,0.8,16.0,240.0,755.92,588.82
2016,12,12,16,15,603.0,53.0,0.8,15.5,193.5,680.16,534.74
2016,12,12,16,30,543.0,47.0,0.8,15.0,147.0,604.93,477.85
2016,12,12,16,45,442.0,38.0,0.85,14.5,103.5,490.89,387.89
2016,12,12,17,0,341.0,29.0,0.9,14.0,60.0,382.34,284.62
2016,12,12,17,15,170.5,14.5,0.95,13.5,30.0,189.49,0.0
2016,12,12,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,7,15,38.0,6.0,1.65,10.5,7.0,0.0,0.0
2016,12,13,7,30,76.0,12.0,1.9,11.0,14.0,9.44,0.0
2016,12,13,7,45,210.5,26.5,2.2,12.0,48.5,20.24,7.92
2016,12,13,8,0,345.0,41.0,2.5,13.0,83.0,33.74,23.43
2016,12,13,8,15,431.0,51.0,2.45,13.5,127.0,41.68,31.18
2016,12,13,8,30,517.0,61.0,2.4,14.0,171.0,50.79,39.61
2016,12,13,8,45,577.5,67.0,2.35,14.5,217.0,94.77,55.32
2016,12,13,9,0,638.0,73.0,2.3,15.0,263.0,146.23,90.0
2016,12,13,9,15,674.5,77.5,2.4,15.5,306.5,199.11,132.91
2016,12,13,9,30,711.0,82.0,2.5,16.0,350.0,256.1,182.18
2016,12,13,9,45,740.0,85.0,2.7,17.0,389.0,313.32,232.45
2016,12,13,10,0,769.0,88.0,2.9,18.0,428.0,374.35,285.26
2016,12,13,10,15,787.0,90.5,2.9,18.5,461.0,431.09,334.08
2016,12,13,10,30,805.0,93.0,2.9,19.0,494.0,488.72,382.19
2016,12,13,10,45,821.0,93.5,2.95,19.5,521.0,543.98,427.2
2016,12,13,11,0,837.0,94.0,3.0,20.0,548.0,599.28,470.91
2016,12,13,11,15,845.0,95.0,2.95,20.0,567.0,649.79,510.41
2016,12,13,11,30,853.0,96.0,2.9,20.0,586.0,699.07,548.0
2016,12,13,11,45,881.0,87.0,2.85,20.0,601.5,743.94,581.61
2016,12,13,12,0,909.0,78.0,2.8,20.0,617.0,794.23,616.66
2016,12,13,12,15,910.0,78.5,2.85,20.0,619.5,832.56,643.5
2016,12,13,12,30,911.0,79.0,2.9,20.0,622.0,868.18,668.47
2016,12,13,12,45,908.5,79.0,2.95,20.5,616.5,897.3,687.61
2016,12,13,13,0,906.0,79.0,3.0,21.0,611.0,923.23,704.6
2016,12,13,13,15,901.5,78.0,3.1,20.5,597.5,942.8,720.43
2016,12,13,13,30,897.0,77.0,3.2,20.0,584.0,958.9,734.15
2016,12,13,13,45,889.0,76.0,3.3,20.0,563.0,968.1,741.96
2016,12,13,14,0,881.0,75.0,3.4,20.0,542.0,973.71,747.53
2016,12,13,14,15,868.5,73.5,3.45,19.5,513.5,970.63,748.37
2016,12,13,14,30,856.0,72.0,3.5,19.0,485.0,964.0,746.94
2016,12,13,14,45,833.0,71.0,3.6,19.0,449.0,955.98,743.55
2016,12,13,15,0,810.0,70.0,3.7,19.0,413.0,932.66,729.36
2016,12,13,15,15,784.5,67.0,3.6,18.5,372.5,900.99,709.2
2016,12,13,15,30,759.0,64.0,3.5,18.0,332.0,866.47,686.55
2016,12,13,15,45,721.5,60.0,3.45,17.5,287.5,816.41,652.0
2016,12,13,16,0,684.0,56.0,3.4,17.0,243.0,764.44,614.62
2016,12,13,16,15,626.0,50.5,3.2,16.0,196.5,689.94,558.56
2016,12,13,16,30,568.0,45.0,3.0,15.0,150.0,625.12,506.72
2016,12,13,16,45,468.5,36.5,2.85,14.5,106.0,512.49,413.12
2016,12,13,17,0,369.0,28.0,2.7,14.0,62.0,405.32,307.18
2016,12,13,17,15,184.5,14.0,2.8,13.5,31.0,200.72,0.0
2016,12,13,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,14,7,15,44.0,5.5,2.8,4.5,6.5,0.0,0.0
2016,12,14,7,30,88.0,11.0,2.9,5.0,13.0,8.65,0.0
2016,12,14,7,45,223.5,25.5,3.0,5.5,48.0,20.96,8.13
2016,12,14,8,0,359.0,40.0,3.1,6.0,83.0,33.01,23.44
2016,12,14,8,15,445.5,50.0,2.9,6.5,127.5,41.0,31.46
2016,12,14,8,30,532.0,60.0,2.7,7.0,172.0,49.16,39.25
2016,12,14,8,45,581.0,68.0,2.55,8.0,217.5,94.72,56.91
2016,12,14,9,0,630.0,76.0,2.4,9.0,263.0,146.42,92.67
2016,12,14,9,15,321.0,106.5,2.4,9.5,202.5,150.41,110.02
2016,12,14,9,30,12.0,137.0,2.4,10.0,142.0,107.53,86.71
2016,12,14,9,45,14.0,150.5,2.4,11.0,156.5,120.22,97.08
2016,12,14,10,0,16.0,164.0,2.4,12.0,171.0,133.28,107.54
2016,12,14,10,15,17.0,176.0,2.4,12.5,184.5,145.09,117.06
2016,12,14,10,30,18.0,188.0,2.4,13.0,198.0,157.14,126.71
2016,12,14,10,45,85.0,221.5,2.4,13.5,267.5,231.96,188.02
2016,12,14,11,0,152.0,255.0,2.4,14.0,337.0,319.49,258.44
2016,12,14,11,15,156.5,261.5,2.4,14.0,349.0,340.12,274.86
2016,12,14,11,30,161.0,268.0,2.4,14.0,361.0,361.04,291.64
2016,12,14,11,45,211.5,269.0,2.45,14.5,393.0,410.04,330.74
2016,12,14,12,0,262.0,270.0,2.5,15.0,425.0,479.45,384.73
2016,12,14,12,15,171.5,271.0,2.45,15.0,373.0,405.56,325.8
2016,12,14,12,30,81.0,272.0,2.4,15.0,321.0,322.63,259.05
2016,12,14,12,45,76.0,267.5,2.35,15.5,313.0,319.53,256.46
2016,12,14,13,0,71.0,263.0,2.3,16.0,305.0,315.98,253.22
2016,12,14,13,15,55.0,248.5,2.3,16.0,281.0,290.34,232.79
2016,12,14,13,30,39.0,234.0,2.3,16.0,257.0,263.56,211.35
2016,12,14,13,45,43.5,229.0,2.3,16.5,253.5,266.89,214.2
2016,12,14,14,0,48.0,224.0,2.3,17.0,250.0,270.57,217.26
2016,12,14,14,15,53.0,214.5,2.35,17.0,241.5,269.47,217.08
2016,12,14,14,30,58.0,205.0,2.4,17.0,233.0,268.55,217.09
2016,12,14,14,45,31.0,176.0,2.45,17.0,191.0,210.0,169.42
2016,12,14,15,0,4.0,147.0,2.5,17.0,149.0,133.57,106.22
2016,12,14,15,15,2.0,133.0,2.45,16.5,134.0,119.69,95.18
2016,12,14,15,30,0.0,119.0,2.4,16.0,119.0,105.9,83.96
2016,12,14,15,45,301.0,95.5,2.4,15.5,178.0,453.26,378.25
2016,12,14,16,0,602.0,72.0,2.4,15.0,237.0,715.82,580.59
2016,12,14,16,15,540.5,64.0,2.15,14.0,191.0,636.88,517.78
2016,12,14,16,30,479.0,56.0,1.9,13.0,145.0,558.21,454.95
2016,12,14,16,45,379.0,44.5,1.7,12.5,102.0,443.19,359.52
2016,12,14,17,0,279.0,33.0,1.5,12.0,59.0,333.34,255.15
2016,12,14,17,15,139.5,16.5,1.6,11.5,29.5,168.32,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,3.15,4.5,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,3.2,5.0,2.0,1.57,0.0
2016,12,15,7,45,0.0,9.0,3.3,5.5,9.0,6.82,0.0
2016,12,15,8,0,0.0,16.0,3.4,6.0,16.0,12.16,5.05
2016,12,15,8,15,0.0,26.0,3.5,6.0,26.0,19.81,12.33
2016,12,15,8,30,0.0,36.0,3.6,6.0,36.0,27.48,19.58
2016,12,15,8,45,0.0,45.5,3.7,6.5,45.5,34.79,25.04
2016,12,15,9,0,0.0,55.0,3.8,7.0,55.0,42.11,31.47
2016,12,15,9,15,0.0,64.5,3.75,7.5,64.5,49.45,37.82
2016,12,15,9,30,0.0,74.0,3.7,8.0,74.0,56.77,44.06
2016,12,15,9,45,0.0,69.5,3.7,8.5,69.5,53.32,40.88
2016,12,15,10,0,0.0,65.0,3.7,9.0,65.0,49.84,37.7
2016,12,15,10,15,0.0,89.0,3.6,9.0,89.0,68.5,53.69
2016,12,15,10,30,0.0,113.0,3.5,9.0,113.0,87.54,69.87
2016,12,15,10,45,0.0,123.0,3.4,9.5,123.0,95.71,76.53
2016,12,15,11,0,0.0,133.0,3.3,10.0,133.0,104.01,83.27
2016,12,15,11,15,23.0,188.0,3.15,10.0,201.0,165.04,134.8
2016,12,15,11,30,46.0,243.0,3.0,10.0,269.0,244.68,200.82
2016,12,15,11,45,38.0,240.0,2.85,10.5,261.5,240.34,196.42
2016,12,15,12,0,30.0,237.0,2.7,11.0,254.0,235.16,191.55
2016,12,15,12,15,30.0,238.0,2.6,11.0,255.5,239.76,195.28
2016,12,15,12,30,30.0,239.0,2.5,11.0,257.0,244.45,199.08
2016,12,15,12,45,30.0,237.0,2.4,11.5,255.0,246.06,200.04
2016,12,15,13,0,30.0,235.0,2.3,12.0,253.0,247.72,201.09
2016,12,15,13,15,17.0,208.5,2.2,12.0,219.0,192.24,155.64
2016,12,15,13,30,4.0,182.0,2.1,12.0,185.0,155.95,125.53
2016,12,15,13,45,11.5,191.0,2.05,12.5,197.5,173.75,140.53
2016,12,15,14,0,19.0,200.0,2.0,13.0,210.0,192.81,156.38
2016,12,15,14,15,141.0,203.5,1.95,13.0,272.5,365.45,300.55
2016,12,15,14,30,263.0,207.0,1.9,13.0,335.0,521.78,425.46
2016,12,15,14,45,462.5,163.0,1.9,13.0,367.0,695.44,561.59
2016,12,15,15,0,662.0,119.0,1.9,13.0,399.0,853.03,676.79
2016,12,15,15,15,630.5,113.0,1.85,12.5,359.0,812.7,648.13
2016,12,15,15,30,599.0,107.0,1.8,12.0,319.0,769.7,619.05
2016,12,15,15,45,560.5,98.0,1.75,12.0,275.5,714.53,578.93
2016,12,15,16,0,522.0,89.0,1.7,12.0,232.0,657.62,536.19
2016,12,15,16,15,458.5,78.5,1.5,11.0,187.0,574.26,472.06
2016,12,15,16,30,395.0,68.0,1.3,10.0,142.0,495.72,408.83
2016,12,15,16,45,304.5,53.0,1.1,9.5,100.0,389.17,319.29
2016,12,15,17,0,214.0,38.0,0.9,9.0,58.0,288.5,223.14
2016,12,15,17,15,107.0,19.0,0.95,8.5,29.0,143.91,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,7,45,171.5,19.5,2.75,8.5,39.0,15.77,3.52
2016,12,16,8,0,343.0,39.0,3.0,9.0,78.0,32.15,22.26
2016,12,16,8,15,431.0,48.5,3.05,9.5,122.0,39.73,29.88
2016,12,16,8,30,519.0,58.0,3.1,10.0,166.0,47.37,37.13
2016,12,16,8,45,582.0,63.5,3.2,11.0,212.0,88.86,51.9
2016,12,16,9,0,645.0,69.0,3.3,12.0,258.0,140.07,85.82
2016,12,16,9,15,682.0,73.5,3.4,12.5,301.0,193.16,129.12
2016,12,16,9,30,719.0,78.0,3.5,13.0,344.0,250.42,179.27
2016,12,16,9,45,750.5,79.5,3.6,13.5,383.5,308.94,231.8
2016,12,16,10,0,782.0,81.0,3.7,14.0,423.0,368.32,284.85
2016,12,16,10,15,391.0,101.5,3.7,14.5,272.5,264.13,210.51
2016,12,16,10,30,0.0,122.0,3.7,15.0,122.0,94.74,74.1
2016,12,16,10,45,0.0,117.0,3.75,16.0,117.0,90.87,70.62
2016,12,16,11,0,0.0,112.0,3.8,17.0,112.0,86.93,66.97
2016,12,16,11,15,2.5,148.0,3.85,17.5,149.5,118.21,92.53
2016,12,16,11,30,5.0,184.0,3.9,18.0,187.0,151.01,119.01
2016,12,16,11,45,6.0,190.0,4.0,18.5,193.5,157.78,124.16
2016,12,16,12,0,7.0,196.0,4.1,19.0,200.0,164.79,129.56
2016,12,16,12,15,7.0,196.0,4.15,19.0,200.5,165.81,130.36
2016,12,16,12,30,7.0,196.0,4.2,19.0,201.0,166.9,131.25
2016,12,16,12,45,3.5,171.0,4.3,19.5,173.5,142.06,110.9
2016,12,16,13,0,0.0,146.0,4.4,20.0,146.0,117.15,90.48
2016,12,16,13,15,0.0,147.5,4.45,20.0,147.5,119.01,92.08
2016,12,16,13,30,0.0,149.0,4.5,20.0,149.0,121.02,93.8
2016,12,16,13,45,0.0,143.0,4.55,20.5,143.0,116.24,89.85
2016,12,16,14,0,0.0,137.0,4.6,21.0,137.0,111.48,85.96
2016,12,16,14,15,399.5,112.5,4.55,21.0,305.5,557.92,452.19
2016,12,16,14,30,799.0,88.0,4.5,21.0,474.0,938.88,732.78
2016,12,16,14,45,784.5,84.0,4.5,21.0,440.5,923.84,720.81
2016,12,16,15,0,770.0,80.0,4.5,21.0,407.0,905.46,709.29
2016,12,16,15,15,743.5,76.5,4.25,20.5,367.0,872.59,687.12
2016,12,16,15,30,717.0,73.0,4.0,20.0,327.0,844.43,668.24
2016,12,16,15,45,674.0,69.0,3.8,20.0,283.0,790.42,628.74
2016,12,16,16,0,631.0,65.0,3.6,20.0,239.0,734.95,587.07
2016,12,16,16,15,571.5,58.5,3.2,19.0,193.5,659.64,530.0
2016,12,16,16,30,512.0,52.0,2.8,18.0,148.0,584.59,470.29
2016,12,16,16,45,414.0,42.0,2.4,17.5,105.0,472.39,377.66
2016,12,16,17,0,316.0,32.0,2.0,17.0,62.0,365.05,276.88
2016,12,16,17,15,158.0,16.0,2.0,16.5,31.0,184.41,0.0
2016,12,16,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,17,7,45,176.0,18.0,3.85,17.5,38.0,14.55,1.94
2016,12,17,8,0,352.0,36.0,4.0,18.0,76.0,29.7,19.23
2016,12,17,8,15,439.0,45.5,4.15,18.5,119.5,37.36,26.67
2016,12,17,8,30,526.0,55.0,4.3,19.0,163.0,45.07,33.74
2016,12,17,8,45,573.5,62.5,4.5,19.5,207.0,86.3,48.68
2016,12,17,9,0,621.0,70.0,4.7,20.0,251.0,136.57,81.51
2016,12,17,9,15,658.0,75.0,4.95,20.0,293.5,188.59,122.94
2016,12,17,9,30,695.0,80.0,5.2,20.0,336.0,244.83,171.37
2016,12,17,9,45,716.0,85.0,5.5,20.5,373.5,300.24,220.7
2016,12,17,10,0,737.0,90.0,5.8,21.0,411.0,357.55,271.46
2016,12,17,10,15,368.5,84.5,5.85,21.5,245.0,243.76,190.01
2016,12,17,10,30,0.0,79.0,5.9,22.0,79.0,60.71,44.39
2016,12,17,10,45,0.0,97.0,5.95,22.5,97.0,74.86,55.84
2016,12,17,11,0,0.0,115.0,6.0,23.0,115.0,89.35,67.4
2016,12,17,11,15,0.5,143.5,5.9,23.0,144.0,113.2,86.58
2016,12,17,11,30,1.0,172.0,5.8,23.0,173.0,137.96,106.38
2016,12,17,11,45,27.5,214.5,5.75,23.5,231.0,207.69,162.27
2016,12,17,12,0,54.0,257.0,5.7,24.0,289.0,273.58,214.27
2016,12,17,12,15,37.5,241.5,5.55,24.0,264.0,249.22,194.65
2016,12,17,12,30,21.0,226.0,5.4,24.0,239.0,206.57,160.67
2016,12,17,12,45,64.0,250.0,5.25,24.5,287.5,289.5,226.77
2016,12,17,13,0,107.0,274.0,5.1,25.0,336.0,360.5,282.36
2016,12,17,13,15,72.5,254.0,4.95,25.0,296.0,312.52,244.36
2016,12,17,13,30,38.0,234.0,4.8,25.0,256.0,262.34,204.5
2016,12,17,13,45,53.5,233.5,4.65,25.0,263.0,281.62,220.43
2016,12,17,14,0,69.0,233.0,4.5,25.0,270.0,301.93,237.03
2016,12,17,14,15,67.5,221.5,4.25,25.0,256.5,292.35,229.81
2016,12,17,14,30,66.0,210.0,4.0,25.0,243.0,282.66,222.63
2016,12,17,14,45,351.0,157.0,3.8,25.0,309.0,550.72,437.82
2016,12,17,15,0,636.0,104.0,3.6,25.0,375.0,809.62,628.63
2016,12,17,15,15,600.0,103.0,3.15,24.5,338.5,771.33,599.68
2016,12,17,15,30,564.0,102.0,2.7,24.0,302.0,730.31,570.28
2016,12,17,15,45,543.5,90.5,2.25,23.5,262.5,690.77,541.14
2016,12,17,16,0,523.0,79.0,1.8,23.0,223.0,649.33,509.43
2016,12,17,16,15,474.0,69.0,1.6,22.0,181.0,581.27,459.06
2016,12,17,16,30,425.0,59.0,1.4,21.0,139.0,513.18,406.24
2016,12,17,16,45,354.0,45.5,1.25,20.5,99.0,423.23,333.15
2016,12,17,17,0,283.0,32.0,1.1,20.0,59.0,337.29,252.78
2016,12,17,17,15,141.5,16.0,1.1,19.5,29.5,171.72,0.0
2016,12,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.4,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.4,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,10.4,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,10.15,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.7,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.4,-1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.3,-1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.2,-1.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.1,-3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.0,-4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.95,-4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.9,-5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.75,-5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.6,-5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.5,-5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.4,-5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.15,-4.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.1,-4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,8.05,-4.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,8.0,-4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.95,-4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.9,-4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.85,-4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.8,-4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.75,-4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.7,-4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.65,-4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,6.5,7.6,-4.0,6.5,4.92,0.0
2016,12,18,8,0,0.0,13.0,7.6,-4.0,13.0,9.87,3.25
2016,12,18,8,15,0.0,20.5,7.6,-3.5,20.5,15.59,8.91
2016,12,18,8,30,0.0,28.0,7.6,-3.0,28.0,21.33,14.5
2016,12,18,8,45,0.0,35.5,7.65,-3.0,35.5,27.08,19.0
2016,12,18,9,0,0.0,43.0,7.7,-3.0,43.0,32.85,24.3
2016,12,18,9,15,0.0,50.5,7.65,-2.5,50.5,38.63,29.49
2016,12,18,9,30,0.0,58.0,7.6,-2.0,58.0,44.42,34.63
2016,12,18,9,45,0.0,80.0,7.6,-1.5,80.0,61.43,49.8
2016,12,18,10,0,0.0,102.0,7.6,-1.0,102.0,78.58,64.92
2016,12,18,10,15,25.0,154.0,7.55,-0.5,166.5,135.15,114.57
2016,12,18,10,30,50.0,206.0,7.5,0.0,231.0,194.32,166.11
2016,12,18,10,45,188.5,216.5,7.5,0.0,316.5,290.56,250.42
2016,12,18,11,0,327.0,227.0,7.5,0.0,402.0,404.4,349.84
2016,12,18,11,15,266.5,245.0,7.5,0.0,391.0,404.55,349.99
2016,12,18,11,30,206.0,263.0,7.5,0.0,380.0,385.14,333.1
2016,12,18,11,45,307.5,250.0,7.5,0.5,429.0,473.69,410.01
2016,12,18,12,0,409.0,237.0,7.5,1.0,478.0,555.7,480.63
2016,12,18,12,15,218.5,236.5,7.45,1.0,365.0,405.89,351.27
2016,12,18,12,30,28.0,236.0,7.4,1.0,252.0,221.88,188.79
2016,12,18,12,45,86.5,255.5,7.4,1.0,306.5,314.89,270.89
2016,12,18,13,0,145.0,275.0,7.4,1.0,361.0,415.83,358.4
2016,12,18,13,15,166.5,268.5,7.3,1.0,365.0,437.13,377.34
2016,12,18,13,30,188.0,262.0,7.2,1.0,369.0,458.87,396.85
2016,12,18,13,45,223.5,248.5,7.15,1.5,370.5,485.83,420.71
2016,12,18,14,0,259.0,235.0,7.1,2.0,372.0,536.05,463.52
2016,12,18,14,15,145.0,213.5,7.0,1.5,290.0,381.46,331.37
2016,12,18,14,30,31.0,192.0,6.9,1.0,208.0,224.37,192.99
2016,12,18,14,45,209.0,174.5,6.85,1.0,265.0,431.42,379.21
2016,12,18,15,0,387.0,157.0,6.8,1.0,322.0,615.48,540.38
2016,12,18,15,15,580.0,113.5,6.65,0.5,334.0,763.24,666.91
2016,12,18,15,30,773.0,70.0,6.5,0.0,346.0,888.75,770.73
2016,12,18,15,45,737.0,65.5,6.4,0.0,300.5,839.62,730.63
2016,12,18,16,0,701.0,61.0,6.3,0.0,255.0,788.32,688.25
2016,12,18,16,15,643.0,55.0,6.1,0.0,207.5,722.38,631.47
2016,12,18,16,30,585.0,49.0,5.9,0.0,160.0,648.12,565.08
2016,12,18,16,45,491.5,40.0,5.7,0.0,114.5,539.33,466.13
2016,12,18,17,0,398.0,31.0,5.5,0.0,69.0,434.99,358.21
2016,12,18,17,15,199.0,15.5,5.35,0.0,34.5,219.14,3.84
2016,12,18,17,30,0.0,0.0,5.2,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.1,-0.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.0,-1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.95,-1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,-1.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.9,-2.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.95,-3.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.85,-4.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.45,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2016,12,19,7,45,237.5,15.0,4.85,-4.0,41.5,12.27,0.16
2016,12,19,8,0,475.0,30.0,5.1,-4.0,83.0,27.52,19.12
2016,12,19,8,15,562.0,37.5,5.15,-3.5,129.5,34.47,26.51
2016,12,19,8,30,649.0,45.0,5.2,-3.0,176.0,41.5,33.52
2016,12,19,8,45,700.5,49.5,5.3,-2.5,223.5,84.03,47.78
2016,12,19,9,0,752.0,54.0,5.4,-2.0,271.0,139.15,85.1
2016,12,19,9,15,786.5,57.5,5.4,-1.5,316.0,196.43,134.13
2016,12,19,9,30,821.0,61.0,5.4,-1.0,361.0,257.52,191.07
2016,12,19,9,45,843.5,64.0,5.4,-0.5,401.5,318.12,249.62
2016,12,19,10,0,866.0,67.0,5.4,0.0,442.0,380.53,309.54
2016,12,19,10,15,882.5,69.0,5.35,0.0,477.0,440.37,366.92
2016,12,19,10,30,899.0,71.0,5.3,0.0,512.0,500.77,423.42
2016,12,19,10,45,910.5,72.0,5.3,0.5,539.5,557.85,475.01
2016,12,19,11,0,922.0,73.0,5.3,1.0,567.0,614.4,524.61
2016,12,19,11,15,929.5,74.0,5.2,1.5,587.5,667.67,569.76
2016,12,19,11,30,937.0,75.0,5.1,2.0,608.0,719.51,612.39
2016,12,19,11,45,939.0,76.5,5.1,2.5,619.5,766.31,649.42
