Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,12,0,941.0,78.0,5.1,3.0,631.0,810.79,682.62
2016,12,19,12,15,818.0,112.0,5.0,3.0,595.0,796.73,670.57
2016,12,19,12,30,695.0,146.0,4.9,3.0,559.0,768.53,647.89
2016,12,19,12,45,818.0,112.0,4.85,3.5,594.0,859.73,717.67
2016,12,19,13,0,941.0,78.0,4.8,4.0,629.0,947.83,782.81
2016,12,19,13,15,776.0,120.0,4.7,4.0,568.5,888.0,736.54
2016,12,19,13,30,611.0,162.0,4.6,4.0,508.0,799.35,668.66
2016,12,19,13,45,763.0,118.5,4.6,4.5,534.5,912.67,755.68
2016,12,19,14,0,915.0,75.0,4.6,5.0,561.0,1003.97,822.93
2016,12,19,14,15,688.0,123.0,4.5,5.0,477.5,870.04,721.87
2016,12,19,14,30,461.0,171.0,4.4,5.0,394.0,697.68,588.23
2016,12,19,14,45,658.0,119.5,4.35,5.0,413.0,848.22,708.91
2016,12,19,15,0,855.0,68.0,4.3,5.0,432.0,974.54,804.69
2016,12,19,15,15,830.0,65.0,4.15,5.0,391.0,943.77,780.75
2016,12,19,15,30,805.0,62.0,4.0,5.0,350.0,909.98,755.58
2016,12,19,15,45,766.5,58.5,3.9,5.0,304.0,859.63,717.78
2016,12,19,16,0,728.0,55.0,3.8,5.0,258.0,807.22,677.16
2016,12,19,16,15,671.5,50.0,3.4,4.0,210.5,734.35,619.42
2016,12,19,16,30,615.0,45.0,3.0,3.0,163.0,660.93,558.21
2016,12,19,16,45,517.5,37.0,2.6,2.5,117.0,548.11,460.62
2016,12,19,17,0,420.0,29.0,2.2,2.0,71.0,451.87,364.07
2016,12,19,17,15,210.0,14.5,2.2,1.5,35.5,227.19,23.64
2016,12,19,17,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,7,45,190.0,16.5,1.7,0.5,37.0,13.38,0.0
2016,12,20,8,0,380.0,33.0,1.9,1.0,74.0,27.38,18.56
2016,12,20,8,15,468.5,42.0,1.7,1.5,118.5,34.78,26.29
2016,12,20,8,30,557.0,51.0,1.5,2.0,163.0,42.22,33.58
2016,12,20,8,45,612.0,57.0,1.35,3.0,208.5,80.46,46.91
2016,12,20,9,0,667.0,63.0,1.2,4.0,254.0,132.31,80.9
2016,12,20,9,15,703.0,67.5,1.05,4.5,297.5,186.11,124.94
2016,12,20,9,30,739.0,72.0,0.9,5.0,341.0,246.1,177.71
2016,12,20,9,45,763.5,75.0,0.75,6.0,380.0,302.69,228.39
2016,12,20,10,0,788.0,78.0,0.6,7.0,419.0,361.46,279.78
2016,12,20,10,15,805.5,80.5,0.5,7.5,452.5,418.81,329.06
2016,12,20,10,30,823.0,83.0,0.4,8.0,486.0,477.02,376.97
2016,12,20,10,45,835.5,84.5,0.3,8.5,513.0,532.23,420.53
2016,12,20,11,0,848.0,86.0,0.2,9.0,540.0,587.2,462.01
2016,12,20,11,15,855.5,87.5,0.35,9.5,559.5,638.56,502.25
2016,12,20,11,30,863.0,89.0,0.5,10.0,579.0,688.69,540.84
2016,12,20,11,45,870.5,88.0,0.7,10.5,591.0,728.16,572.09
2016,12,20,12,0,878.0,87.0,0.9,11.0,603.0,771.52,603.74
2016,12,20,12,15,879.0,87.5,1.0,11.0,606.5,809.39,630.97
2016,12,20,12,30,880.0,88.0,1.1,11.0,610.0,844.67,656.46
2016,12,20,12,45,878.5,87.5,1.2,11.5,605.5,873.94,676.61
2016,12,20,13,0,877.0,87.0,1.3,12.0,601.0,900.16,694.76
2016,12,20,13,15,872.0,86.5,1.35,12.0,588.5,920.04,709.21
2016,12,20,13,30,867.0,86.0,1.4,12.0,576.0,947.8,729.25
2016,12,20,13,45,859.0,84.5,1.5,12.5,555.5,957.16,736.25
2016,12,20,14,0,851.0,83.0,1.6,13.0,535.0,962.9,741.16
2016,12,20,14,15,838.5,81.0,1.65,13.0,507.5,959.97,740.98
2016,12,20,14,30,826.0,79.0,1.7,13.0,480.0,953.43,738.57
2016,12,20,14,45,793.0,81.0,1.75,13.0,444.0,928.06,723.25
2016,12,20,15,0,760.0,83.0,1.8,13.0,408.0,899.08,705.43
2016,12,20,15,15,733.5,79.5,1.7,12.5,368.5,873.91,689.54
2016,12,20,15,30,707.0,76.0,1.6,12.0,329.0,839.4,666.56
2016,12,20,15,45,670.0,70.5,1.5,12.0,286.0,789.53,630.69
2016,12,20,16,0,633.0,65.0,1.4,12.0,243.0,738.03,592.59
2016,12,20,16,15,575.0,58.5,1.3,11.0,197.5,664.28,538.22
2016,12,20,16,30,517.0,52.0,1.2,10.0,152.0,590.75,481.05
2016,12,20,16,45,427.0,42.0,1.1,9.5,109.0,485.46,394.78
2016,12,20,17,0,337.0,32.0,1.0,9.0,66.0,384.57,301.9
2016,12,20,17,15,168.5,16.0,1.0,8.5,33.0,196.71,33.74
2016,12,20,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,21,7,45,190.0,16.0,2.7,5.5,36.5,12.98,0.0
2016,12,21,8,0,380.0,32.0,3.1,6.0,73.0,26.56,17.34
2016,12,21,8,15,470.0,41.0,3.1,6.5,117.0,33.99,24.98
2016,12,21,8,30,560.0,50.0,3.1,7.0,161.0,41.47,32.17
2016,12,21,8,45,617.0,55.5,3.15,8.0,207.0,78.18,44.38
2016,12,21,9,0,674.0,61.0,3.2,9.0,253.0,130.01,77.43
2016,12,21,9,15,710.0,65.0,3.45,10.0,296.5,186.16,122.79
2016,12,21,9,30,746.0,69.0,3.7,11.0,340.0,243.53,173.06
2016,12,21,9,45,771.5,72.0,3.95,12.0,379.5,300.74,224.95
2016,12,21,10,0,797.0,75.0,4.2,13.0,419.0,360.25,278.59
2016,12,21,10,15,814.5,77.5,4.25,13.5,452.5,418.04,330.34
2016,12,21,10,30,832.0,80.0,4.3,14.0,486.0,476.7,381.44
2016,12,21,10,45,843.5,82.0,4.4,14.5,513.0,532.33,428.88
2016,12,21,11,0,855.0,84.0,4.5,15.0,540.0,587.63,474.73
2016,12,21,11,15,863.0,85.0,4.5,15.0,560.0,639.13,517.05
2016,12,21,11,30,871.0,86.0,4.5,15.0,580.0,683.9,553.42
2016,12,21,11,45,879.0,85.5,4.55,15.5,592.5,730.27,589.2
2016,12,21,12,0,887.0,85.0,4.6,16.0,605.0,774.92,621.12
2016,12,21,12,15,636.0,166.0,4.6,16.0,540.5,709.66,570.05
2016,12,21,12,30,385.0,247.0,4.6,16.0,476.0,584.8,471.23
2016,12,21,12,45,318.0,258.0,4.65,16.5,446.5,556.58,448.33
2016,12,21,13,0,251.0,269.0,4.7,17.0,417.0,503.04,405.5
2016,12,21,13,15,562.5,177.0,4.65,17.0,498.0,742.6,596.19
2016,12,21,13,30,874.0,85.0,4.6,17.0,579.0,941.3,740.99
2016,12,21,13,45,864.5,84.0,4.6,17.5,559.0,961.26,753.2
2016,12,21,14,0,855.0,83.0,4.6,18.0,539.0,966.37,756.23
2016,12,21,14,15,843.0,81.5,4.5,18.0,511.5,964.74,755.36
2016,12,21,14,30,831.0,80.0,4.4,18.0,484.0,959.5,752.12
2016,12,21,14,45,808.0,79.0,4.3,18.0,449.0,940.4,739.31
2016,12,21,15,0,785.0,78.0,4.2,18.0,414.0,917.87,724.28
2016,12,21,15,15,759.0,74.5,3.8,17.5,374.5,885.97,702.08
2016,12,21,15,30,733.0,71.0,3.4,17.0,335.0,851.19,677.37
2016,12,21,15,45,695.0,66.5,3.05,17.0,291.0,808.35,645.11
2016,12,21,16,0,657.0,62.0,2.7,17.0,247.0,757.05,605.64
2016,12,21,16,15,600.0,56.0,2.4,16.0,201.5,684.59,551.27
2016,12,21,16,30,543.0,50.0,2.1,15.0,156.0,612.32,494.29
2016,12,21,16,45,451.0,41.0,1.85,14.0,112.0,505.9,407.8
2016,12,21,17,0,359.0,32.0,1.6,13.0,68.0,403.79,315.03
2016,12,21,17,15,179.5,16.0,1.6,12.5,34.0,206.7,49.93
2016,12,21,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,171.0,16.5,4.25,7.5,34.5,13.36,0.0
2016,12,22,8,0,342.0,33.0,4.4,8.0,69.0,27.24,17.68
2016,12,22,8,15,433.5,42.5,4.55,8.5,112.5,34.98,25.62
2016,12,22,8,30,525.0,52.0,4.7,9.0,156.0,42.77,33.05
2016,12,22,8,45,584.0,58.5,4.9,9.5,201.5,77.39,44.91
2016,12,22,9,0,643.0,65.0,5.1,10.0,247.0,128.24,77.22
2016,12,22,9,15,680.5,69.5,5.05,10.5,290.5,180.79,119.51
2016,12,22,9,30,718.0,74.0,5.0,11.0,334.0,237.62,169.48
2016,12,22,9,45,743.5,77.5,5.0,11.5,373.0,295.84,222.63
2016,12,22,10,0,769.0,81.0,5.0,12.0,412.0,354.28,275.92
2016,12,22,10,15,787.0,83.5,4.9,12.5,445.5,410.83,326.84
2016,12,22,10,30,805.0,86.0,4.8,13.0,479.0,468.33,377.18
2016,12,22,10,45,817.5,88.0,4.7,13.5,506.0,523.2,423.93
2016,12,22,11,0,830.0,90.0,4.6,14.0,533.0,577.89,469.05
2016,12,22,11,15,838.0,91.0,4.5,14.5,552.5,628.35,509.48
2016,12,22,11,30,846.0,92.0,4.4,15.0,572.0,677.66,547.78
2016,12,22,11,45,869.5,85.5,4.35,15.5,587.5,722.16,582.12
2016,12,22,12,0,893.0,79.0,4.3,16.0,603.0,771.64,617.03
2016,12,22,12,15,894.0,79.0,4.2,16.0,607.0,809.55,643.94
2016,12,22,12,30,895.0,79.0,4.1,16.0,611.0,844.81,668.94
2016,12,22,12,45,890.0,80.0,4.05,16.5,606.0,873.29,687.87
2016,12,22,13,0,885.0,81.0,4.0,17.0,601.0,898.54,704.47
2016,12,22,13,15,880.5,80.5,3.95,17.0,588.5,919.17,719.14
2016,12,22,13,30,876.0,80.0,3.9,17.0,576.0,936.44,731.57
2016,12,22,13,45,865.0,80.0,3.85,17.0,555.5,944.69,737.78
2016,12,22,14,0,854.0,80.0,3.8,17.0,535.0,961.1,749.98
2016,12,22,14,15,842.0,78.5,3.75,17.0,508.0,959.53,749.59
2016,12,22,14,30,830.0,77.0,3.7,17.0,481.0,954.38,746.97
2016,12,22,14,45,806.0,76.5,3.65,17.0,446.0,935.06,734.43
2016,12,22,15,0,782.0,76.0,3.6,17.0,411.0,912.33,719.56
2016,12,22,15,15,756.5,72.5,3.3,16.5,372.0,881.06,698.16
2016,12,22,15,30,731.0,69.0,3.0,16.0,333.0,846.94,674.31
2016,12,22,15,45,691.0,65.5,2.7,15.5,289.5,796.08,637.53
2016,12,22,16,0,651.0,62.0,2.4,15.0,246.0,751.62,604.38
2016,12,22,16,15,595.0,56.0,2.2,14.5,201.0,680.26,550.06
2016,12,22,16,30,539.0,50.0,2.0,14.0,156.0,609.06,493.34
2016,12,22,16,45,443.5,41.5,1.8,13.5,112.5,500.26,404.36
2016,12,22,17,0,348.0,33.0,1.6,13.0,69.0,395.74,310.13
2016,12,22,17,15,174.0,16.5,1.65,12.5,34.5,204.07,63.04
2016,12,22,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.0,1.65,10.5,7.0,5.3,0.0
2016,12,23,8,0,0.0,14.0,2.0,11.0,14.0,10.63,3.36
2016,12,23,8,15,0.0,23.0,2.15,11.5,23.0,17.51,9.87
2016,12,23,8,30,0.0,32.0,2.3,12.0,32.0,24.41,16.26
2016,12,23,8,45,0.0,42.0,2.45,12.5,42.0,32.09,22.06
2016,12,23,9,0,0.0,52.0,2.6,13.0,52.0,39.8,28.71
2016,12,23,9,15,0.0,61.0,2.6,13.5,61.0,46.74,34.61
2016,12,23,9,30,0.0,70.0,2.6,14.0,70.0,53.71,40.43
2016,12,23,9,45,0.0,78.5,2.65,14.5,78.5,60.27,45.83
2016,12,23,10,0,0.0,87.0,2.7,15.0,87.0,66.89,51.22
2016,12,23,10,15,0.0,94.5,2.7,15.5,94.5,72.8,55.95
2016,12,23,10,30,0.0,102.0,2.7,16.0,102.0,78.78,60.7
2016,12,23,10,45,0.0,104.5,2.75,16.5,104.5,80.83,62.16
2016,12,23,11,0,0.0,107.0,2.8,17.0,107.0,82.89,63.64
2016,12,23,11,15,4.5,151.0,2.95,17.5,154.0,121.86,95.54
2016,12,23,11,30,9.0,195.0,3.1,18.0,201.0,163.05,128.77
2016,12,23,11,45,7.5,193.5,3.3,18.5,198.5,161.72,127.29
2016,12,23,12,0,6.0,192.0,3.5,19.0,196.0,160.24,125.79
2016,12,23,12,15,18.0,215.5,3.6,19.0,226.5,192.09,151.75
2016,12,23,12,30,30.0,239.0,3.7,19.0,257.0,243.54,193.13
2016,12,23,12,45,15.0,165.0,3.8,19.5,174.0,146.42,114.73
2016,12,23,13,0,0.0,91.0,3.9,20.0,91.0,70.1,52.11
2016,12,23,13,15,9.5,152.5,3.95,20.0,158.0,132.13,103.14
2016,12,23,13,30,19.0,214.0,4.0,20.0,225.0,201.26,159.14
2016,12,23,13,45,30.5,218.0,4.05,20.5,234.5,240.18,190.38
2016,12,23,14,0,42.0,222.0,4.1,21.0,244.0,260.81,207.05
2016,12,23,14,15,24.5,195.5,3.9,21.0,208.0,195.8,154.93
2016,12,23,14,30,7.0,169.0,3.7,21.0,172.0,153.2,120.24
2016,12,23,14,45,345.5,134.0,3.55,21.5,283.0,541.59,436.82
2016,12,23,15,0,684.0,99.0,3.4,22.0,394.0,851.26,664.68
2016,12,23,15,15,655.5,94.5,2.9,21.5,355.5,816.67,637.25
2016,12,23,15,30,627.0,90.0,2.4,21.0,317.0,779.56,610.06
2016,12,23,15,45,585.5,84.5,1.95,21.0,275.0,726.29,569.63
2016,12,23,16,0,544.0,79.0,1.5,21.0,233.0,671.42,527.04
2016,12,23,16,15,485.0,70.5,1.4,20.0,189.5,595.52,472.07
2016,12,23,16,30,426.0,62.0,1.3,19.0,146.0,519.69,414.41
2016,12,23,16,45,332.0,50.0,1.25,18.5,104.5,408.45,325.88
2016,12,23,17,0,238.0,38.0,1.2,18.0,63.0,307.06,237.95
2016,12,23,17,15,119.0,19.0,1.25,17.5,31.5,158.14,55.95
2016,12,23,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,7,45,137.0,17.5,2.9,18.5,31.5,13.4,0.0
2016,12,24,8,0,274.0,35.0,3.2,19.0,63.0,28.69,17.82
2016,12,24,8,15,366.5,45.5,3.3,19.0,104.5,37.06,26.21
2016,12,24,8,30,459.0,56.0,3.4,19.0,146.0,45.45,33.99
2016,12,24,8,45,519.0,63.5,3.55,19.5,190.0,75.41,44.17
2016,12,24,9,0,579.0,71.0,3.7,20.0,234.0,123.11,72.91
2016,12,24,9,15,618.5,76.0,3.85,20.5,276.0,172.59,110.66
2016,12,24,9,30,658.0,81.0,4.0,21.0,318.0,226.65,155.88
2016,12,24,9,45,690.5,83.5,4.15,21.5,357.0,280.86,203.05
2016,12,24,10,0,723.0,86.0,4.3,22.0,396.0,338.27,252.96
2016,12,24,10,15,742.5,89.0,4.45,22.0,429.5,394.67,302.3
2016,12,24,10,30,762.0,92.0,4.6,22.0,463.0,451.0,350.72
2016,12,24,10,45,507.0,165.0,4.75,22.5,418.0,425.74,334.4
2016,12,24,11,0,252.0,238.0,4.9,23.0,373.0,367.64,289.34
2016,12,24,11,15,150.5,240.0,4.95,23.0,321.5,312.3,246.16
2016,12,24,11,30,49.0,242.0,5.0,23.0,270.0,244.4,191.54
2016,12,24,11,45,29.0,221.5,5.05,23.5,238.5,214.75,167.54
2016,12,24,12,0,9.0,201.0,5.1,24.0,207.0,170.48,131.73
2016,12,24,12,15,4.5,171.0,5.1,24.0,174.0,141.26,108.41
2016,12,24,12,30,0.0,141.0,5.1,24.0,141.0,111.95,84.88
2016,12,24,12,45,101.0,208.5,5.1,24.5,268.0,294.8,232.42
2016,12,24,13,0,202.0,276.0,5.1,25.0,395.0,465.92,365.3
2016,12,24,13,15,101.0,200.0,5.05,25.0,259.5,297.57,233.96
2016,12,24,13,30,0.0,124.0,5.0,25.0,124.0,98.38,73.74
2016,12,24,13,45,0.0,143.0,5.0,25.0,143.0,116.02,88.09
2016,12,24,14,0,0.0,162.0,5.0,25.0,162.0,135.08,103.43
2016,12,24,14,15,25.0,183.5,4.9,24.5,196.0,183.44,143.51
2016,12,24,14,30,50.0,205.0,4.8,24.0,230.0,258.58,204.51
2016,12,24,14,45,25.0,160.5,4.7,24.0,173.0,182.91,143.78
2016,12,24,15,0,0.0,116.0,4.6,24.0,116.0,95.77,72.78
2016,12,24,15,15,0.0,105.0,4.35,23.5,105.0,86.45,65.54
2016,12,24,15,30,0.0,94.0,4.1,23.0,94.0,77.14,58.18
2016,12,24,15,45,275.0,85.5,3.9,23.0,164.0,413.51,338.52
2016,12,24,16,0,550.0,77.0,3.7,23.0,234.0,675.21,539.07
2016,12,24,16,15,491.0,69.0,3.7,22.5,190.5,599.93,480.77
2016,12,24,16,30,432.0,61.0,3.7,22.0,147.0,524.73,421.82
2016,12,24,16,45,342.5,49.5,3.7,21.5,106.0,416.89,334.32
2016,12,24,17,0,253.0,38.0,3.7,21.0,65.0,319.66,248.94
2016,12,24,17,15,126.5,19.0,3.8,21.0,32.5,164.95,66.96
2016,12,24,17,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,12,25,7,45,67.5,17.5,4.8,19.0,24.5,13.37,0.0
2016,12,25,8,0,135.0,35.0,5.0,19.0,49.0,26.24,15.74
2016,12,25,8,15,174.0,53.0,5.25,19.5,81.0,39.13,27.88
2016,12,25,8,30,213.0,71.0,5.5,20.0,113.0,51.77,39.28
2016,12,25,8,45,236.5,88.5,5.8,20.5,146.5,75.72,51.69
2016,12,25,9,0,260.0,106.0,6.1,21.0,180.0,109.02,74.39
2016,12,25,9,15,273.5,123.0,6.4,21.0,211.5,143.53,101.73
2016,12,25,9,30,287.0,140.0,6.7,21.0,243.0,180.03,132.44
2016,12,25,9,45,291.5,157.5,7.05,21.5,272.5,216.25,163.64
2016,12,25,10,0,296.0,175.0,7.4,22.0,302.0,253.3,195.42
2016,12,25,10,15,240.0,196.5,7.5,22.5,305.0,270.11,211.29
2016,12,25,10,30,184.0,218.0,7.6,23.0,308.0,272.79,214.69
2016,12,25,10,45,151.0,231.0,7.75,23.5,307.5,281.01,221.59
2016,12,25,11,0,118.0,244.0,7.9,24.0,307.0,285.87,225.23
2016,12,25,11,15,231.5,242.5,7.85,24.0,372.0,364.1,288.58
2016,12,25,11,30,345.0,241.0,7.8,24.0,437.0,466.32,370.18
2016,12,25,11,45,328.5,250.5,7.8,24.5,440.5,484.65,383.8
2016,12,25,12,0,312.0,260.0,7.8,25.0,444.0,501.04,395.77
2016,12,25,12,15,559.5,184.5,7.65,25.0,516.5,655.74,519.13
2016,12,25,12,30,807.0,109.0,7.5,25.0,589.0,811.13,637.52
2016,12,25,12,45,525.0,190.5,7.4,25.0,502.0,681.36,537.79
2016,12,25,13,0,243.0,272.0,7.3,25.0,415.0,497.55,392.51
2016,12,25,13,15,122.0,221.0,7.1,25.0,292.5,339.94,268.64
2016,12,25,13,30,1.0,170.0,6.9,25.0,170.0,141.22,108.09
2016,12,25,13,45,0.5,134.5,6.7,25.0,134.5,108.68,82.29
2016,12,25,14,0,0.0,99.0,6.5,25.0,99.0,77.09,56.96
2016,12,25,14,15,0.0,101.0,6.3,24.5,101.0,79.1,58.81
2016,12,25,14,30,0.0,103.0,6.1,24.0,103.0,81.31,60.84
2016,12,25,14,45,25.5,141.0,5.9,24.0,152.5,159.93,125.84
2016,12,25,15,0,51.0,179.0,5.7,24.0,202.0,238.09,189.65
2016,12,25,15,15,313.5,142.0,5.5,23.5,259.0,500.49,406.26
2016,12,25,15,30,576.0,105.0,5.3,23.0,316.0,747.06,597.35
2016,12,25,15,45,523.5,100.0,5.1,23.0,273.5,676.84,543.28
2016,12,25,16,0,471.0,95.0,4.9,23.0,231.0,615.55,496.34
2016,12,25,16,15,409.5,84.5,4.75,22.5,188.0,538.4,436.63
2016,12,25,16,30,348.0,74.0,4.6,22.0,145.0,462.72,375.79
2016,12,25,16,45,255.0,59.5,4.45,22.0,104.0,355.45,286.09
2016,12,25,17,0,162.0,45.0,4.3,22.0,63.0,236.39,183.56
2016,12,25,17,15,81.0,22.5,4.3,21.5,31.5,118.87,52.49
2016,12,25,17,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,7,45,172.0,15.5,2.85,19.5,32.5,12.57,0.0
2016,12,26,8,0,344.0,31.0,3.1,20.0,65.0,25.64,15.13
2016,12,26,8,15,438.0,39.5,3.15,20.5,107.5,32.63,22.22
2016,12,26,8,30,532.0,48.0,3.2,21.0,150.0,39.71,28.73
2016,12,26,8,45,587.5,54.0,3.3,21.5,195.0,68.47,37.47
2016,12,26,9,0,643.0,60.0,3.4,22.0,240.0,118.2,65.99
2016,12,26,9,15,413.0,105.0,3.5,22.5,228.0,155.1,104.26
2016,12,26,9,30,183.0,150.0,3.6,23.0,216.0,160.08,118.66
2016,12,26,9,45,188.5,167.5,3.7,23.5,242.0,189.55,143.19
2016,12,26,10,0,194.0,185.0,3.8,24.0,268.0,219.97,168.33
2016,12,26,10,15,97.0,167.0,3.9,24.0,208.5,180.46,139.47
2016,12,26,10,30,0.0,149.0,4.0,24.0,149.0,116.36,89.04
2016,12,26,10,45,0.0,145.0,4.15,24.5,145.0,113.48,86.44
2016,12,26,11,0,0.0,141.0,4.3,25.0,141.0,110.48,83.74
2016,12,26,11,15,130.5,198.5,4.3,25.0,272.5,260.37,203.97
2016,12,26,11,30,261.0,256.0,4.3,25.0,404.0,424.43,331.53
2016,12,26,11,45,168.0,261.0,4.35,25.5,357.0,365.94,284.97
2016,12,26,12,0,75.0,266.0,4.4,26.0,310.0,296.83,229.94
2016,12,26,12,15,456.0,181.5,4.3,26.0,452.5,570.02,444.97
2016,12,26,12,30,837.0,97.0,4.2,26.0,595.0,821.84,629.52
2016,12,26,12,45,838.0,96.0,4.15,26.0,592.0,852.76,649.41
2016,12,26,13,0,839.0,95.0,4.1,26.0,589.0,880.85,668.74
2016,12,26,13,15,834.0,94.0,3.95,26.0,577.5,900.49,681.77
2016,12,26,13,30,829.0,93.0,3.8,26.0,566.0,916.79,692.58
2016,12,26,13,45,452.5,166.0,3.7,26.0,423.0,654.02,505.97
2016,12,26,14,0,76.0,239.0,3.6,26.0,280.0,314.03,243.85
2016,12,26,14,15,38.0,129.0,3.45,26.0,149.5,154.4,119.89
2016,12,26,14,30,0.0,19.0,3.3,26.0,19.0,14.5,6.17
2016,12,26,14,45,34.5,102.0,3.2,26.0,117.0,125.75,97.87
2016,12,26,15,0,69.0,185.0,3.1,26.0,215.0,263.95,208.24
2016,12,26,15,15,65.5,168.5,2.8,25.5,194.5,245.17,193.81
2016,12,26,15,30,62.0,152.0,2.5,25.0,174.0,226.25,179.49
2016,12,26,15,45,55.5,133.5,2.2,25.0,151.5,201.28,159.69
2016,12,26,16,0,49.0,115.0,1.9,25.0,129.0,176.16,139.47
2016,12,26,16,15,40.0,95.5,1.75,24.0,105.5,146.86,115.96
2016,12,26,16,30,31.0,76.0,1.6,23.0,82.0,117.27,91.59
2016,12,26,16,45,15.5,56.5,1.45,22.5,59.5,81.24,61.04
2016,12,26,17,0,0.0,37.0,1.3,22.0,37.0,35.94,22.83
2016,12,26,17,15,0.0,18.5,1.35,21.5,18.5,14.13,1.7
2016,12,26,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,10.0,1.8,16.5,10.0,7.6,0.0
2016,12,27,8,0,0.0,20.0,2.1,17.0,20.0,15.24,6.82
2016,12,27,8,15,0.0,34.5,2.1,17.0,34.5,26.38,17.2
2016,12,27,8,30,0.0,49.0,2.1,17.0,49.0,37.06,26.94
2016,12,27,8,45,0.0,64.5,2.15,17.5,64.5,48.54,35.41
2016,12,27,9,0,0.0,80.0,2.2,18.0,80.0,60.34,45.37
2016,12,27,9,15,0.0,95.0,2.1,18.5,95.0,72.0,55.04
2016,12,27,9,30,0.0,110.0,2.0,19.0,110.0,83.85,64.7
2016,12,27,9,45,0.0,123.5,1.95,19.5,123.5,94.75,73.43
2016,12,27,10,0,0.0,137.0,1.9,20.0,137.0,105.81,82.17
2016,12,27,10,15,73.5,178.0,1.85,20.0,213.5,173.53,136.04
2016,12,27,10,30,147.0,219.0,1.8,20.0,290.0,255.77,201.16
2016,12,27,10,45,221.5,225.0,1.8,20.5,339.0,310.69,244.12
2016,12,27,11,0,296.0,231.0,1.8,21.0,388.0,383.99,300.88
2016,12,27,11,15,155.5,219.0,1.8,21.0,302.0,294.43,231.49
2016,12,27,11,30,15.0,207.0,1.8,21.0,216.0,177.25,137.93
2016,12,27,11,45,11.0,201.5,1.8,21.5,208.5,171.01,132.87
2016,12,27,12,0,7.0,196.0,1.8,22.0,201.0,164.33,127.18
2016,12,27,12,15,20.5,220.0,1.8,22.0,233.0,197.84,153.99
2016,12,27,12,30,34.0,244.0,1.8,22.0,265.0,251.32,196.0
2016,12,27,12,45,92.5,261.5,1.8,22.0,316.5,324.45,254.04
2016,12,27,13,0,151.0,279.0,1.8,22.0,368.0,422.61,329.56
2016,12,27,13,15,284.0,253.0,1.8,22.0,416.5,545.56,423.9
2016,12,27,13,30,417.0,227.0,1.8,22.0,465.0,673.94,518.99
2016,12,27,13,45,591.0,168.5,1.8,22.0,493.5,789.54,603.6
2016,12,27,14,0,765.0,110.0,1.8,22.0,522.0,915.67,689.27
2016,12,27,14,15,751.0,107.5,1.8,22.0,495.5,911.14,685.86
2016,12,27,14,30,737.0,105.0,1.8,22.0,469.0,903.22,681.78
2016,12,27,14,45,700.0,107.0,1.8,22.0,434.0,874.73,663.88
2016,12,27,15,0,663.0,109.0,1.8,22.0,399.0,842.82,643.7
2016,12,27,15,15,634.0,104.0,1.7,21.5,360.5,807.48,621.09
2016,12,27,15,30,605.0,99.0,1.6,21.0,322.0,769.55,596.26
2016,12,27,15,45,561.5,93.0,1.5,21.0,280.0,713.98,557.1
2016,12,27,16,0,518.0,87.0,1.4,21.0,238.0,656.72,515.77
2016,12,27,16,15,459.5,78.0,1.25,20.5,194.5,576.24,456.33
2016,12,27,16,30,401.0,69.0,1.1,20.0,151.0,504.07,400.75
2016,12,27,16,45,317.0,55.5,0.95,19.5,110.0,404.21,321.28
2016,12,27,17,0,233.0,42.0,0.8,19.0,69.0,309.07,240.24
2016,12,27,17,15,116.5,21.0,0.8,18.5,34.5,163.59,87.76
2016,12,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,10.5,2.55,18.5,10.5,7.98,0.0
2016,12,28,8,0,0.0,21.0,2.9,19.0,21.0,16.01,7.31
2016,12,28,8,15,0.0,37.0,3.1,19.5,37.0,28.1,18.43
2016,12,28,8,30,0.0,53.0,3.3,20.0,53.0,39.75,28.89
2016,12,28,8,45,0.0,70.0,3.5,20.5,70.0,52.27,38.04
2016,12,28,9,0,0.0,87.0,3.7,21.0,87.0,65.26,48.88
2016,12,28,9,15,0.0,103.5,3.85,21.5,103.5,78.16,59.46
2016,12,28,9,30,0.0,120.0,4.0,22.0,120.0,91.29,70.07
2016,12,28,9,45,0.0,124.5,4.15,22.5,124.5,95.49,73.22
2016,12,28,10,0,0.0,129.0,4.3,23.0,129.0,99.53,76.21
2016,12,28,10,15,0.0,140.5,4.35,23.0,140.5,109.06,83.77
2016,12,28,10,30,0.0,152.0,4.4,23.0,152.0,118.73,91.41
2016,12,28,10,45,343.0,143.5,4.45,23.5,326.5,318.65,250.66
2016,12,28,11,0,686.0,135.0,4.5,24.0,501.0,532.32,416.03
2016,12,28,11,15,696.5,137.5,4.5,24.0,521.0,580.47,453.61
2016,12,28,11,30,707.0,140.0,4.5,24.0,541.0,628.11,490.68
2016,12,28,11,45,542.0,193.0,4.5,24.5,504.5,592.49,462.22
2016,12,28,12,0,377.0,246.0,4.5,25.0,468.0,533.55,415.73
2016,12,28,12,15,558.0,191.5,4.45,25.0,523.0,659.11,512.55
2016,12,28,12,30,739.0,137.0,4.4,25.0,578.0,787.06,607.35
2016,12,28,12,45,595.0,183.0,4.35,25.0,537.0,731.48,565.48
2016,12,28,13,0,451.0,229.0,4.3,25.0,496.0,674.46,521.67
2016,12,28,13,15,594.0,179.0,4.25,25.0,523.5,769.66,594.72
2016,12,28,13,30,737.0,129.0,4.2,25.0,551.0,877.48,670.89
2016,12,28,13,45,545.0,177.0,4.2,25.5,483.0,754.74,582.46
2016,12,28,14,0,353.0,225.0,4.2,26.0,415.0,612.4,475.47
2016,12,28,14,15,346.0,215.5,4.1,25.5,394.5,603.48,471.21
2016,12,28,14,30,339.0,206.0,4.0,25.0,374.0,592.94,465.09
2016,12,28,14,45,513.5,153.5,3.95,25.0,388.0,733.31,572.96
2016,12,28,15,0,688.0,101.0,3.9,25.0,402.0,858.05,662.49
2016,12,28,15,15,661.0,96.5,3.55,24.5,364.5,825.38,639.34
2016,12,28,15,30,634.0,92.0,3.2,24.0,327.0,790.1,615.04
2016,12,28,15,45,600.0,85.0,2.9,24.0,285.5,742.57,580.44
2016,12,28,16,0,566.0,78.0,2.6,24.0,244.0,693.29,543.76
2016,12,28,16,15,510.0,70.5,2.3,23.0,200.5,621.25,490.97
2016,12,28,16,30,454.0,63.0,2.0,22.0,157.0,549.01,435.69
2016,12,28,16,45,373.0,51.5,1.7,21.5,115.0,450.88,357.15
2016,12,28,17,0,292.0,40.0,1.4,21.0,73.0,356.02,276.41
2016,12,28,17,15,146.0,20.0,1.4,20.5,36.5,186.32,106.53
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,14.5,6.65,12.0,14.5,11.06,0.0
2016,12,29,8,0,0.0,29.0,6.6,12.0,29.0,21.82,12.38
2016,12,29,8,15,0.0,47.5,6.55,12.0,48.0,35.08,25.19
2016,12,29,8,30,0.0,66.0,6.5,12.0,67.0,48.2,37.39
2016,12,29,8,45,6.5,84.0,6.5,12.0,86.5,61.75,47.38
2016,12,29,9,0,13.0,102.0,6.5,12.0,106.0,76.9,60.14
2016,12,29,9,15,17.0,118.5,6.55,12.0,124.5,91.62,72.55
2016,12,29,9,30,21.0,135.0,6.6,12.0,143.0,107.01,85.52
2016,12,29,9,45,23.0,150.0,6.7,12.5,159.5,121.36,97.49
2016,12,29,10,0,25.0,165.0,6.8,13.0,176.0,136.1,109.7
2016,12,29,10,15,80.0,191.5,6.85,13.0,230.0,186.85,151.57
2016,12,29,10,30,135.0,218.0,6.9,13.0,284.0,248.55,202.89
2016,12,29,10,45,144.5,231.5,7.0,13.0,305.5,276.31,226.36
2016,12,29,11,0,154.0,245.0,7.1,13.0,327.0,305.27,250.73
2016,12,29,11,15,195.0,252.5,7.05,13.0,360.0,348.97,287.36
2016,12,29,11,30,236.0,260.0,7.0,13.0,393.0,396.53,327.04
2016,12,29,11,45,258.0,263.0,6.95,13.5,412.0,444.53,365.75
2016,12,29,12,0,280.0,266.0,6.9,14.0,431.0,480.55,394.62
2016,12,29,12,15,208.0,274.0,6.75,14.0,397.5,431.71,354.31
2016,12,29,12,30,136.0,282.0,6.6,14.0,364.0,393.14,321.64
2016,12,29,12,45,297.5,254.0,6.45,14.0,431.0,530.31,435.77
2016,12,29,13,0,459.0,226.0,6.3,14.0,498.0,677.96,554.97
2016,12,29,13,15,462.0,220.0,6.15,14.0,489.0,692.21,565.93
2016,12,29,13,30,465.0,214.0,6.0,14.0,480.0,704.55,575.91
2016,12,29,13,45,239.5,205.5,5.9,14.0,342.5,469.35,387.27
2016,12,29,14,0,14.0,197.0,5.8,14.0,205.0,183.23,148.17
2016,12,29,14,15,13.0,188.5,5.6,14.0,195.5,176.04,142.71
2016,12,29,14,30,12.0,180.0,5.4,14.0,186.0,168.94,137.03
2016,12,29,14,45,141.5,181.5,5.25,14.0,244.5,346.83,289.14
2016,12,29,15,0,271.0,183.0,5.1,14.0,303.0,507.98,422.86
2016,12,29,15,15,265.5,167.0,4.95,14.0,276.0,486.22,405.68
2016,12,29,15,30,260.0,151.0,4.8,14.0,249.0,463.22,387.96
2016,12,29,15,45,505.5,104.0,4.7,14.0,264.0,665.26,553.16
2016,12,29,16,0,751.0,57.0,4.6,14.0,279.0,836.47,683.33
2016,12,29,16,15,700.5,52.0,4.35,13.0,231.5,769.35,631.31
2016,12,29,16,30,650.0,47.0,4.1,12.0,184.0,701.34,577.47
2016,12,29,16,45,565.5,40.0,3.9,11.5,136.5,600.16,493.73
2016,12,29,17,0,481.0,33.0,3.7,11.0,89.0,513.28,414.65
2016,12,29,17,15,240.5,23.5,3.7,10.5,51.5,278.88,177.06
2016,12,29,17,30,0.0,14.0,3.7,10.0,14.0,11.02,0.0
2016,12,29,17,45,0.0,7.0,3.7,10.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,2.0,1.9,7.5,2.0,1.51,0.0
2016,12,30,8,0,0.0,4.0,2.1,8.0,4.0,3.02,0.0
2016,12,30,8,15,0.0,6.5,2.1,8.0,6.5,4.92,0.0
2016,12,30,8,30,0.0,9.0,2.1,8.0,9.0,6.82,0.55
2016,12,30,8,45,0.0,12.0,2.15,8.5,12.0,9.1,2.33
2016,12,30,9,0,0.0,15.0,2.2,9.0,15.0,11.39,4.36
2016,12,30,9,15,0.0,18.0,2.25,9.5,18.0,13.69,6.35
2016,12,30,9,30,0.0,21.0,2.3,10.0,21.0,15.99,8.33
2016,12,30,9,45,5.0,87.5,2.35,10.5,90.0,68.53,53.56
2016,12,30,10,0,10.0,154.0,2.4,11.0,159.0,122.34,98.96
2016,12,30,10,15,11.5,166.5,2.4,11.0,172.5,134.22,108.72
2016,12,30,10,30,13.0,179.0,2.4,11.0,186.0,146.42,118.77
2016,12,30,10,45,31.5,202.5,2.4,11.5,219.5,184.35,149.93
2016,12,30,11,0,50.0,226.0,2.4,12.0,253.0,219.33,178.36
2016,12,30,11,15,149.5,242.0,2.25,12.0,326.5,310.94,253.62
2016,12,30,11,30,249.0,258.0,2.1,12.0,400.0,402.55,327.4
2016,12,30,11,45,135.5,242.0,2.0,12.0,319.5,322.58,262.21
2016,12,30,12,0,22.0,226.0,1.9,12.0,239.0,202.24,163.13
2016,12,30,12,15,33.0,240.0,1.85,12.0,260.0,241.92,195.93
2016,12,30,12,30,44.0,254.0,1.8,12.0,281.0,269.31,218.1
2016,12,30,12,45,44.0,253.0,1.8,12.0,279.5,272.75,220.85
2016,12,30,13,0,44.0,252.0,1.8,12.0,278.0,276.24,223.78
2016,12,30,13,15,30.0,232.0,1.8,12.0,250.0,245.87,199.12
2016,12,30,13,30,16.0,212.0,1.8,12.0,222.0,195.5,158.08
2016,12,30,13,45,8.0,185.0,1.85,12.0,190.0,163.2,131.64
2016,12,30,14,0,0.0,158.0,1.9,12.0,158.0,130.72,104.67
2016,12,30,14,15,2.5,163.5,1.95,11.5,164.5,140.01,112.98
2016,12,30,14,30,5.0,169.0,2.0,11.0,171.0,150.18,122.01
2016,12,30,14,45,2.5,126.5,2.1,11.0,127.5,106.6,85.56
2016,12,30,15,0,0.0,84.0,2.2,11.0,84.0,65.01,50.33
2016,12,30,15,15,0.0,76.5,2.1,11.0,76.5,58.75,45.12
2016,12,30,15,30,0.0,69.0,2.0,11.0,69.0,52.93,40.22
2016,12,30,15,45,0.0,60.0,1.95,11.0,60.0,45.97,34.28
2016,12,30,16,0,0.0,51.0,1.9,11.0,51.0,39.02,28.3
2016,12,30,16,15,0.0,42.0,1.7,10.5,42.0,32.08,22.31
2016,12,30,16,30,0.0,33.0,1.5,10.0,33.0,25.17,16.24
2016,12,30,16,45,0.0,24.5,1.3,10.0,24.5,18.65,10.41
2016,12,30,17,0,0.0,16.0,1.1,10.0,16.0,12.16,4.56
2016,12,30,17,15,0.0,9.0,1.15,9.5,9.0,6.82,0.0
2016,12,30,17,30,0.0,2.0,1.2,9.0,2.0,1.57,0.0
2016,12,30,17,45,0.0,1.0,1.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
